Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.2,-1.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,3.8,-2.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,3.95,-2.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.1,-2.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.3,-2.5,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.5,-3.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.6,-3.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.7,-3.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.8,-3.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,5.0,4.95,-4.0,5.0,4.1,0.0
2016,1,22,8,0,0.0,10.0,4.9,-4.0,10.0,8.21,1.07
2016,1,22,8,15,0.0,18.0,4.8,-4.0,18.0,14.82,7.5
2016,1,22,8,30,0.0,26.0,4.7,-4.0,26.0,21.43,13.73
2016,1,22,8,45,0.0,34.0,4.65,-4.0,34.0,28.06,19.94
2016,1,22,9,0,0.0,42.0,4.6,-4.0,42.0,34.7,26.11
2016,1,22,9,15,0.0,50.5,4.55,-4.0,50.5,41.77,32.6
2016,1,22,9,30,0.0,59.0,4.5,-4.0,59.0,48.86,39.03
2016,1,22,9,45,0.0,78.0,4.5,-4.0,78.0,65.68,54.23
2016,1,22,10,0,0.0,97.0,4.5,-4.0,97.0,83.87,70.55
2016,1,22,10,15,0.0,97.5,4.65,-4.0,97.5,83.42,69.99
2016,1,22,10,30,0.0,98.0,4.8,-4.0,98.0,83.26,69.7
2016,1,22,10,45,0.0,116.0,4.95,-4.0,116.0,100.2,84.74
2016,1,22,11,0,0.0,134.0,5.1,-4.0,134.0,117.25,99.8
2016,1,22,11,15,3.5,158.0,5.15,-4.0,160.0,143.73,123.31
2016,1,22,11,30,7.0,182.0,5.2,-4.0,186.0,170.31,146.75
2016,1,22,11,45,3.5,131.0,5.3,-4.0,133.0,115.74,98.23
2016,1,22,12,0,0.0,80.0,5.4,-4.0,80.0,66.46,54.14
2016,1,22,12,15,0.0,84.5,5.4,-4.0,84.5,70.23,57.51
2016,1,22,12,30,0.0,89.0,5.4,-4.0,89.0,74.0,60.86
2016,1,22,12,45,0.0,103.5,5.4,-4.0,103.5,86.72,72.22
2016,1,22,13,0,0.0,118.0,5.4,-4.0,118.0,99.57,83.68
2016,1,22,13,15,0.0,70.0,5.3,-4.0,70.0,58.1,46.69
2016,1,22,13,30,0.0,22.0,5.2,-4.0,22.0,18.19,10.8
2016,1,22,13,45,0.0,44.5,5.15,-4.0,44.5,36.85,27.68
2016,1,22,14,0,0.0,67.0,5.1,-4.0,67.0,55.57,44.6
2016,1,22,14,15,0.0,63.5,5.2,-3.5,63.5,52.64,41.95
2016,1,22,14,30,0.0,60.0,5.3,-3.0,60.0,49.71,39.31
2016,1,22,14,45,0.0,37.0,5.45,-3.0,37.0,30.58,22.09
2016,1,22,15,0,0.0,14.0,5.6,-3.0,14.0,11.54,4.84
2016,1,22,15,15,0.0,12.5,5.6,-3.0,12.5,10.29,3.73
2016,1,22,15,30,0.0,11.0,5.6,-3.0,11.0,9.05,2.61
2016,1,22,15,45,0.0,9.5,5.6,-3.5,9.5,7.81,1.49
2016,1,22,16,0,0.0,8.0,5.6,-4.0,8.0,6.57,0.37
2016,1,22,16,15,0.0,6.5,5.5,-4.0,6.5,5.34,0.0
2016,1,22,16,30,0.0,5.0,5.4,-4.0,5.0,4.1,0.0
2016,1,22,16,45,0.0,3.5,5.3,-4.0,3.5,2.87,0.0
2016,1,22,17,0,0.0,2.0,5.2,-4.0,2.0,1.64,0.0
2016,1,22,17,15,0.0,1.0,5.2,-4.0,1.0,0.82,0.0
2016,1,22,17,30,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.2,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.15,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,5.05,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,5.1,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,5.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,5.25,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,5.2,-5.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,5.25,-5.5,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,5.3,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,5.25,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.2,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.15,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.1,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.05,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.0,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,4.95,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,4.9,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,4.85,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,4.8,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,4.75,-6.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,4.7,-6.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,4.65,-6.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,4.6,-6.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,4.55,-6.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,4.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,4.05,-5.5,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,4.0,-5.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,4.05,-4.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,7,45,0.0,8.0,4.2,-4.0,8.0,6.57,0.0
2016,1,23,8,0,0.0,16.0,4.3,-4.0,16.0,13.18,5.23
2016,1,23,8,15,0.0,28.0,4.4,-3.5,28.0,23.12,14.86
2016,1,23,8,30,0.0,40.0,4.5,-3.0,40.0,33.08,24.16
2016,1,23,8,45,0.0,52.5,4.6,-3.0,52.5,44.57,34.83
2016,1,23,9,0,0.0,65.0,4.7,-3.0,65.0,56.28,45.59
2016,1,23,9,15,0.0,77.0,4.8,-2.5,77.0,67.36,55.57
2016,1,23,9,30,0.0,89.0,4.9,-2.0,89.0,78.41,65.37
2016,1,23,9,45,0.0,112.5,5.05,-2.0,112.5,102.14,86.54
2016,1,23,10,0,0.0,136.0,5.2,-2.0,136.0,125.98,107.6
2016,1,23,10,15,1.0,144.5,5.25,-1.5,145.5,133.73,114.08
2016,1,23,10,30,2.0,153.0,5.3,-1.0,155.0,141.69,120.71
2016,1,23,10,45,12.5,174.0,5.35,-1.0,181.0,172.43,147.96
2016,1,23,11,0,23.0,195.0,5.4,-1.0,207.0,203.04,174.86
2016,1,23,11,15,11.5,107.5,5.4,-1.0,113.5,101.86,85.54
2016,1,23,11,30,0.0,20.0,5.4,-1.0,20.0,16.53,9.14
2016,1,23,11,45,5.5,107.5,5.4,-1.0,110.5,95.65,79.69
2016,1,23,12,0,11.0,195.0,5.4,-1.0,201.0,184.24,157.29
2016,1,23,12,15,5.5,169.0,5.4,-1.0,172.0,152.62,129.37
2016,1,23,12,30,0.0,143.0,5.4,-1.0,143.0,122.74,103.02
2016,1,23,12,45,30.0,194.5,5.45,-1.0,211.5,207.55,178.06
2016,1,23,13,0,60.0,246.0,5.5,-1.0,280.0,282.26,243.08
2016,1,23,13,15,73.5,246.0,5.45,-1.0,286.5,287.37,247.63
2016,1,23,13,30,87.0,246.0,5.4,-1.0,293.0,291.19,251.13
2016,1,23,13,45,85.5,237.0,5.4,-1.5,282.5,274.82,237.38
2016,1,23,14,0,84.0,228.0,5.4,-2.0,272.0,258.68,223.75
2016,1,23,14,15,64.0,210.5,5.3,-2.0,243.0,224.53,193.77
2016,1,23,14,30,44.0,193.0,5.2,-2.0,214.0,192.96,166.04
2016,1,23,14,45,91.0,186.5,5.15,-2.0,226.0,203.07,174.62
2016,1,23,15,0,138.0,180.0,5.1,-2.0,238.0,212.64,181.75
2016,1,23,15,15,128.5,165.5,5.0,-2.0,215.5,185.6,157.11
2016,1,23,15,30,119.0,151.0,4.9,-2.0,193.0,159.79,133.59
2016,1,23,15,45,114.0,132.5,4.85,-2.5,168.5,132.98,109.32
2016,1,23,16,0,109.0,114.0,4.8,-3.0,144.0,107.16,86.25
2016,1,23,16,15,97.5,94.5,4.7,-3.0,118.0,81.18,64.13
2016,1,23,16,30,86.0,75.0,4.6,-3.0,92.0,57.21,48.16
2016,1,23,16,45,68.5,56.0,4.55,-3.5,67.0,42.93,34.26
2016,1,23,17,0,51.0,37.0,4.5,-4.0,42.0,29.02,20.24
2016,1,23,17,15,25.5,18.5,4.5,-4.0,21.0,15.05,0.0
2016,1,23,17,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,4.35,-4.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,4.3,-4.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,4.2,-4.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,4.1,-4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,4.0,-4.5,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,3.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,3.5,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,3.3,-5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,3.1,-5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,3.0,-5.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.9,-5.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.85,-5.5,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.8,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.75,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.7,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.65,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.55,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.45,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.4,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.35,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.05,-7.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.0,-7.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.85,-7.5,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.8,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.75,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.7,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.7,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.7,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.75,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.8,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.8,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.8,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.85,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.95,-11.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.0,-11.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,2.05,-10.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,2.1,-9.0,0.0,0.0,0.0
2016,1,24,7,45,262.5,13.5,2.2,-8.5,38.0,225.64,0.0
2016,1,24,8,0,525.0,27.0,2.3,-8.0,76.0,462.14,379.59
2016,1,24,8,15,615.0,35.0,2.4,-7.0,123.5,562.13,486.15
2016,1,24,8,30,705.0,43.0,2.5,-6.0,171.0,666.41,577.96
2016,1,24,8,45,759.0,48.0,2.7,-5.0,220.0,739.96,640.23
2016,1,24,9,0,813.0,53.0,2.9,-4.0,269.0,813.39,699.13
2016,1,24,9,15,845.5,57.5,2.9,-3.0,315.5,866.31,737.81
2016,1,24,9,30,878.0,62.0,2.9,-2.0,362.0,917.17,773.17
2016,1,24,9,45,899.5,65.5,2.9,-1.5,403.5,953.96,797.92
2016,1,24,10,0,921.0,69.0,2.9,-1.0,445.0,987.57,819.75
2016,1,24,10,15,935.0,71.5,2.65,-0.5,480.0,998.92,822.16
2016,1,24,10,30,949.0,74.0,2.4,0.0,515.0,1016.64,829.07
2016,1,24,10,45,958.0,76.5,2.2,0.0,543.5,1025.74,831.39
2016,1,24,11,0,967.0,79.0,2.0,0.0,572.0,1030.82,830.81
2016,1,24,11,15,972.5,80.5,1.85,0.5,592.5,1027.23,823.39
2016,1,24,11,30,978.0,82.0,1.7,1.0,613.0,1019.56,813.34
2016,1,24,11,45,980.0,83.5,1.55,1.5,625.5,1004.63,798.39
2016,1,24,12,0,982.0,85.0,1.4,2.0,638.0,985.75,780.97
2016,1,24,12,15,982.0,85.5,1.3,2.0,642.0,960.07,761.25
2016,1,24,12,30,982.0,86.0,1.2,2.0,646.0,930.73,739.19
2016,1,24,12,45,975.5,88.0,1.15,2.5,641.5,894.33,711.91
2016,1,24,13,0,969.0,90.0,1.1,3.0,637.0,854.91,682.62
2016,1,24,13,15,963.5,89.0,1.05,3.0,624.5,810.12,650.65
2016,1,24,13,30,958.0,88.0,1.0,3.0,612.0,762.77,616.1
2016,1,24,13,45,948.5,87.0,0.95,3.5,591.0,710.5,574.54
2016,1,24,14,0,939.0,86.0,0.9,4.0,570.0,660.08,533.42
2016,1,24,14,15,927.0,84.0,0.8,4.0,542.0,601.34,485.44
2016,1,24,14,30,915.0,82.0,0.7,4.0,514.0,541.68,435.46
2016,1,24,14,45,897.0,79.5,0.65,4.0,478.5,478.28,381.53
2016,1,24,15,0,879.0,77.0,0.6,4.0,443.0,415.21,326.17
2016,1,24,15,15,855.5,73.0,0.55,3.5,402.5,349.61,267.82
2016,1,24,15,30,832.0,69.0,0.5,3.0,362.0,285.66,209.66
2016,1,24,15,45,797.5,64.5,0.5,3.0,317.0,221.01,151.37
2016,1,24,16,0,763.0,60.0,0.5,3.0,272.0,159.97,99.06
2016,1,24,16,15,712.0,54.0,0.55,2.5,224.5,100.29,56.09
2016,1,24,16,30,661.0,48.0,0.6,2.0,177.0,46.91,37.83
2016,1,24,16,45,575.5,39.5,0.7,2.0,130.0,35.51,26.93
2016,1,24,17,0,490.0,31.0,0.8,2.0,83.0,28.19,19.25
2016,1,24,17,15,245.0,15.5,0.85,1.5,41.5,12.56,0.33
2016,1,24,17,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,25,7,45,44.0,17.0,1.6,-1.5,21.0,65.87,0.0
2016,1,25,8,0,88.0,34.0,1.8,-1.0,42.0,137.92,110.49
2016,1,25,8,15,116.5,53.0,1.85,-0.5,70.5,187.82,161.14
2016,1,25,8,30,145.0,72.0,1.9,0.0,99.0,237.89,207.53
2016,1,25,8,45,163.5,90.5,1.95,0.0,128.5,279.31,245.21
2016,1,25,9,0,182.0,109.0,2.0,0.0,158.0,320.86,281.9
2016,1,25,9,15,201.0,124.0,1.95,0.0,186.5,357.53,313.38
2016,1,25,9,30,220.0,139.0,1.9,0.0,215.0,394.34,344.12
2016,1,25,9,45,322.5,141.5,1.85,0.5,267.0,491.3,425.49
2016,1,25,10,0,425.0,144.0,1.8,1.0,319.0,612.73,522.09
2016,1,25,10,15,370.5,168.0,1.9,1.5,329.5,569.7,484.26
2016,1,25,10,30,316.0,192.0,2.0,2.0,340.0,545.83,462.42
2016,1,25,10,45,449.0,171.5,2.1,2.5,395.0,664.48,557.75
2016,1,25,11,0,582.0,151.0,2.2,3.0,450.0,760.7,630.87
2016,1,25,11,15,592.0,154.5,2.3,3.5,468.5,774.4,639.08
2016,1,25,11,30,602.0,158.0,2.4,4.0,487.0,776.82,639.67
2016,1,25,11,45,639.5,150.5,2.55,4.5,507.0,789.56,648.61
2016,1,25,12,0,677.0,143.0,2.7,5.0,527.0,797.87,654.2
2016,1,25,12,15,704.5,135.5,2.7,5.0,538.0,792.91,650.15
2016,1,25,12,30,732.0,128.0,2.7,5.0,549.0,783.7,643.16
2016,1,25,12,45,752.0,121.0,2.7,5.5,551.0,764.67,627.81
2016,1,25,13,0,772.0,114.0,2.7,6.0,553.0,741.71,609.7
2016,1,25,13,15,783.5,107.5,2.65,6.0,545.5,706.49,582.96
2016,1,25,13,30,795.0,101.0,2.6,6.0,538.0,671.51,555.08
2016,1,25,13,45,765.0,104.5,2.6,6.0,514.0,616.88,511.08
2016,1,25,14,0,735.0,108.0,2.6,6.0,490.0,564.15,467.76
2016,1,25,14,15,679.0,116.5,2.45,5.5,456.0,501.28,415.64
2016,1,25,14,30,623.0,125.0,2.3,5.0,422.0,441.81,365.38
2016,1,25,14,45,612.0,118.5,2.15,5.0,393.5,392.31,321.6
2016,1,25,15,0,601.0,112.0,2.0,5.0,365.0,343.03,276.93
2016,1,25,15,15,571.0,109.0,1.85,4.5,331.5,291.23,230.14
2016,1,25,15,30,541.0,106.0,1.7,4.0,298.0,242.22,185.38
2016,1,25,15,45,515.0,96.0,1.6,3.5,260.5,187.93,136.52
2016,1,25,16,0,489.0,86.0,1.5,3.0,223.0,140.1,95.14
2016,1,25,16,15,447.0,75.5,1.5,2.5,184.0,93.78,60.44
2016,1,25,16,30,405.0,65.0,1.5,2.0,145.0,52.68,43.18
2016,1,25,16,45,338.5,52.0,1.55,1.5,106.5,39.86,30.96
2016,1,25,17,0,272.0,39.0,1.6,1.0,68.0,30.17,21.2
2016,1,25,17,15,136.0,19.5,1.6,1.0,34.0,15.17,2.96
2016,1,25,17,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,26,7,45,150.5,18.5,2.25,0.0,33.0,157.04,2.98
2016,1,26,8,0,301.0,37.0,2.3,0.0,66.0,314.64,257.65
2016,1,26,8,15,395.0,49.5,2.3,0.5,109.5,414.92,356.0
2016,1,26,8,30,489.0,62.0,2.3,1.0,153.0,520.75,448.24
2016,1,26,8,45,548.0,71.5,2.35,1.5,199.5,598.29,513.43
2016,1,26,9,0,607.0,81.0,2.4,2.0,246.0,676.58,576.28
2016,1,26,9,15,647.5,88.5,2.4,2.5,290.5,736.27,621.66
2016,1,26,9,30,688.0,96.0,2.4,3.0,335.0,794.7,664.4
2016,1,26,9,45,714.5,102.5,2.4,3.5,375.5,837.17,693.72
2016,1,26,10,0,741.0,109.0,2.4,4.0,416.0,877.11,720.5
2016,1,26,10,15,663.0,121.5,2.55,4.5,412.5,821.41,677.15
2016,1,26,10,30,585.0,134.0,2.7,5.0,409.0,761.48,630.95
2016,1,26,10,45,694.0,131.0,2.9,6.0,475.5,860.13,703.58
2016,1,26,11,0,803.0,128.0,3.1,7.0,542.0,954.68,769.8
2016,1,26,11,15,759.0,126.5,3.1,7.5,530.0,901.54,727.84
2016,1,26,11,30,715.0,125.0,3.1,8.0,518.0,846.03,685.42
2016,1,26,11,45,693.5,135.5,3.15,8.5,523.5,823.26,667.53
2016,1,26,12,0,672.0,146.0,3.2,9.0,529.0,797.83,647.47
2016,1,26,12,15,644.0,156.5,3.1,9.0,526.0,764.37,621.83
2016,1,26,12,30,616.0,167.0,3.0,9.0,523.0,729.2,594.27
2016,1,26,12,45,603.0,170.0,2.95,9.0,517.0,697.5,569.44
2016,1,26,13,0,590.0,173.0,2.9,9.0,511.0,657.96,538.6
2016,1,26,13,15,583.0,171.5,2.65,9.0,500.0,623.92,510.89
2016,1,26,13,30,576.0,170.0,2.4,9.0,489.0,588.55,481.85
2016,1,26,13,45,642.5,143.5,2.2,9.0,488.5,580.86,474.97
2016,1,26,14,0,709.0,117.0,2.0,9.0,488.0,559.03,456.28
2016,1,26,14,15,591.5,142.0,1.85,8.5,441.0,478.96,391.13
2016,1,26,14,30,474.0,167.0,1.7,8.0,394.0,403.47,329.38
2016,1,26,14,45,414.5,165.0,1.6,7.5,354.0,344.49,280.48
2016,1,26,15,0,355.0,163.0,1.5,7.0,314.0,285.66,231.12
2016,1,26,15,15,305.5,163.0,1.5,6.5,284.5,244.89,196.34
2016,1,26,15,30,256.0,163.0,1.5,6.0,255.0,209.05,165.88
2016,1,26,15,45,245.0,143.5,1.5,5.5,222.5,170.49,132.19
2016,1,26,16,0,234.0,124.0,1.5,5.0,190.0,133.63,100.61
2016,1,26,16,15,208.0,104.5,1.5,4.5,156.0,97.38,72.13
2016,1,26,16,30,182.0,85.0,1.5,4.0,122.0,64.84,53.98
2016,1,26,16,45,144.5,64.5,1.5,3.5,89.5,48.41,38.52
2016,1,26,17,0,107.0,44.0,1.5,3.0,57.0,33.67,24.24
2016,1,26,17,15,53.5,25.5,1.5,3.0,32.0,20.25,7.17
2016,1,26,17,30,0.0,7.0,1.5,3.0,7.0,5.97,0.0
2016,1,26,17,45,0.0,3.5,1.5,3.0,3.5,0.0,0.0
2016,1,26,18,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,80.0,20.0,1.95,2.0,27.5,98.25,11.24
2016,1,27,8,0,160.0,40.0,2.0,2.0,55.0,204.06,166.15
2016,1,27,8,15,224.5,58.0,2.25,2.5,93.0,295.97,253.23
2016,1,27,8,30,289.0,76.0,2.5,3.0,131.0,376.97,326.11
2016,1,27,8,45,366.0,85.5,2.8,3.5,173.5,460.4,399.29
2016,1,27,9,0,443.0,95.0,3.1,4.0,216.0,547.33,472.4
2016,1,27,9,15,519.5,91.0,3.25,4.0,256.0,624.53,535.26
2016,1,27,9,30,596.0,87.0,3.4,4.0,296.0,700.09,595.11
2016,1,27,9,45,397.0,133.0,3.55,4.5,279.0,571.31,488.86
2016,1,27,10,0,198.0,179.0,3.7,5.0,262.0,403.43,345.5
2016,1,27,10,15,179.0,195.5,3.6,5.0,275.0,403.29,344.37
2016,1,27,10,30,160.0,212.0,3.5,5.0,288.0,402.04,341.63
2016,1,27,10,45,417.5,169.0,3.45,5.5,382.0,632.41,533.01
2016,1,27,11,0,675.0,126.0,3.4,6.0,476.0,831.54,685.15
2016,1,27,11,15,442.0,190.0,3.3,6.0,423.0,667.63,554.27
2016,1,27,11,30,209.0,254.0,3.2,6.0,370.0,476.52,397.41
2016,1,27,11,45,292.5,246.0,3.1,6.5,412.0,554.74,461.09
2016,1,27,12,0,376.0,238.0,3.0,7.0,454.0,609.39,503.73
2016,1,27,12,15,560.0,182.5,2.95,7.0,507.0,712.64,586.41
2016,1,27,12,30,744.0,127.0,2.9,7.0,560.0,795.05,648.7
2016,1,27,12,45,770.5,117.5,2.9,7.0,563.5,778.1,635.33
2016,1,27,13,0,797.0,108.0,2.9,7.0,567.0,753.67,617.27
2016,1,27,13,15,746.0,121.0,2.85,7.0,544.5,699.1,575.22
2016,1,27,13,30,695.0,134.0,2.8,7.0,522.0,642.08,529.61
2016,1,27,13,45,744.0,114.0,2.75,7.0,517.0,617.52,510.07
2016,1,27,14,0,793.0,94.0,2.7,7.0,512.0,585.61,483.71
2016,1,27,14,15,823.5,81.5,2.6,6.5,497.0,546.45,450.92
2016,1,27,14,30,854.0,69.0,2.5,6.0,482.0,500.68,411.47
2016,1,27,14,45,529.0,127.0,2.45,6.0,377.0,360.59,295.69
2016,1,27,15,0,204.0,185.0,2.4,6.0,272.0,242.56,199.3
2016,1,27,15,15,193.0,171.0,2.2,5.5,247.5,211.48,172.45
2016,1,27,15,30,182.0,157.0,2.0,5.0,223.0,181.7,146.22
2016,1,27,15,45,178.0,138.0,1.8,4.5,196.0,150.76,118.79
2016,1,27,16,0,174.0,119.0,1.6,4.0,169.0,120.66,92.58
2016,1,27,16,15,160.5,100.0,1.5,3.5,140.5,90.71,68.39
2016,1,27,16,30,147.0,81.0,1.4,3.0,112.0,62.92,52.48
2016,1,27,16,45,126.5,62.0,1.3,2.5,83.5,46.71,37.19
2016,1,27,17,0,106.0,43.0,1.2,2.0,55.0,33.03,23.92
2016,1,27,17,15,53.0,26.0,1.2,1.5,32.0,20.68,8.67
2016,1,27,17,30,0.0,9.0,1.2,1.0,9.0,7.68,0.0
2016,1,27,17,45,0.0,4.5,1.25,1.0,4.5,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,28,7,45,30.5,18.5,1.4,-0.5,21.5,49.85,8.35
2016,1,28,8,0,61.0,37.0,1.5,0.0,43.0,107.14,86.05
2016,1,28,8,15,83.0,57.5,1.35,0.0,70.5,153.18,130.71
2016,1,28,8,30,105.0,78.0,1.2,0.0,98.0,198.39,172.35
2016,1,28,8,45,120.0,97.5,1.05,0.5,126.5,235.98,205.71
2016,1,28,9,0,135.0,117.0,0.9,1.0,155.0,273.67,237.88
2016,1,28,9,15,157.0,132.0,0.85,1.5,182.5,310.63,268.83
2016,1,28,9,30,179.0,147.0,0.8,2.0,210.0,348.31,299.4
2016,1,28,9,45,266.5,154.0,0.75,3.0,260.0,456.25,386.65
2016,1,28,10,0,354.0,161.0,0.7,4.0,310.0,546.92,455.91
2016,1,28,10,15,354.5,175.5,0.7,4.0,335.0,564.81,467.25
2016,1,28,10,30,355.0,190.0,0.7,4.0,360.0,580.97,478.05
2016,1,28,10,45,314.5,209.5,0.7,4.5,366.0,562.33,460.54
2016,1,28,11,0,274.0,229.0,0.7,5.0,372.0,541.99,442.26
2016,1,28,11,15,258.0,241.0,0.85,5.0,380.0,534.43,436.71
2016,1,28,11,30,242.0,253.0,1.0,5.0,388.0,505.97,415.22
2016,1,28,11,45,226.0,261.0,1.2,5.0,389.0,492.34,405.11
2016,1,28,12,0,210.0,269.0,1.4,5.0,390.0,478.32,394.33
2016,1,28,12,15,173.0,272.5,1.4,5.0,372.5,440.61,363.42
2016,1,28,12,30,136.0,276.0,1.4,5.0,355.0,404.22,333.56
2016,1,28,12,45,119.0,272.5,1.4,5.0,341.5,378.01,312.32
2016,1,28,13,0,102.0,269.0,1.4,5.0,328.0,338.32,280.2
2016,1,28,13,15,363.0,213.5,1.4,5.0,418.5,492.38,408.75
2016,1,28,13,30,624.0,158.0,1.4,5.0,509.0,617.86,507.39
2016,1,28,13,45,660.5,141.0,1.45,5.0,501.5,592.06,486.04
2016,1,28,14,0,697.0,124.0,1.5,5.0,494.0,561.01,461.34
2016,1,28,14,15,413.0,172.0,1.35,5.0,388.5,405.87,335.11
2016,1,28,14,30,129.0,220.0,1.2,5.0,283.0,266.91,220.83
2016,1,28,14,45,184.0,202.0,1.1,5.0,285.0,264.05,218.25
2016,1,28,15,0,239.0,184.0,1.0,5.0,287.0,260.49,213.21
2016,1,28,15,15,225.0,171.5,0.95,4.5,261.5,226.58,183.81
2016,1,28,15,30,211.0,159.0,0.9,4.0,236.0,191.16,153.04
2016,1,28,15,45,206.0,140.0,0.85,3.5,208.0,158.2,123.98
2016,1,28,16,0,201.0,121.0,0.8,3.0,180.0,127.16,97.08
2016,1,28,16,15,185.0,102.0,0.8,2.5,149.5,94.28,70.7
2016,1,28,16,30,169.0,83.0,0.8,2.0,119.0,63.88,49.76
2016,1,28,16,45,144.5,64.0,0.85,2.0,89.0,48.19,38.69
2016,1,28,17,0,120.0,45.0,0.9,2.0,59.0,34.51,25.37
2016,1,28,17,15,60.0,28.0,0.9,2.0,35.0,22.15,10.64
2016,1,28,17,30,0.0,11.0,0.9,2.0,11.0,9.39,0.0
2016,1,28,17,45,0.0,5.5,0.95,2.0,5.5,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,29,7,45,219.5,15.5,2.8,0.5,38.5,207.16,71.4
2016,1,29,8,0,439.0,31.0,3.0,1.0,77.0,414.67,343.18
2016,1,29,8,15,531.5,39.5,3.15,1.5,123.0,513.26,438.11
2016,1,29,8,30,624.0,48.0,3.3,2.0,169.0,608.23,521.1
2016,1,29,8,45,683.0,53.0,3.45,3.0,217.0,684.59,584.09
2016,1,29,9,0,742.0,58.0,3.6,4.0,265.0,761.19,644.11
2016,1,29,9,15,778.0,62.0,3.9,4.5,310.0,815.62,686.28
2016,1,29,9,30,814.0,66.0,4.2,5.0,355.0,868.31,726.48
2016,1,29,9,45,840.0,68.5,4.5,5.5,396.5,907.49,755.78
2016,1,29,10,0,866.0,71.0,4.8,6.0,438.0,943.81,782.53
2016,1,29,10,15,883.5,73.5,4.85,6.0,473.0,968.82,799.94
2016,1,29,10,30,901.0,76.0,4.9,6.0,508.0,979.6,806.71
2016,1,29,10,45,915.5,76.5,4.95,6.5,537.0,991.7,813.15
2016,1,29,11,0,930.0,77.0,5.0,7.0,566.0,999.99,816.84
2016,1,29,11,15,937.5,78.0,5.0,7.0,587.0,998.3,814.42
2016,1,29,11,30,945.0,79.0,5.0,7.0,608.0,992.63,809.31
2016,1,29,11,45,952.0,79.0,5.0,7.0,621.5,981.24,800.18
2016,1,29,12,0,959.0,79.0,5.0,7.0,635.0,965.85,788.29
2016,1,29,12,15,960.0,79.0,4.95,7.0,640.0,941.23,769.3
2016,1,29,12,30,961.0,79.0,4.9,7.0,645.0,912.96,747.77
2016,1,29,12,45,962.0,78.0,4.9,7.0,642.0,879.99,723.13
2016,1,29,13,0,963.0,77.0,4.9,7.0,639.0,843.63,695.92
2016,1,29,13,15,959.0,76.5,4.85,7.0,627.5,800.89,663.45
2016,1,29,13,30,955.0,76.0,4.8,7.0,616.0,755.43,628.77
2016,1,29,13,45,948.0,75.0,4.8,7.0,596.5,704.97,587.85
2016,1,29,14,0,941.0,74.0,4.8,7.0,577.0,652.51,544.06
2016,1,29,14,15,930.5,72.5,4.65,6.5,550.0,595.84,496.16
2016,1,29,14,30,920.0,71.0,4.5,6.0,523.0,538.03,445.95
2016,1,29,14,45,905.5,69.0,4.4,6.0,489.5,477.07,391.06
2016,1,29,15,0,891.0,67.0,4.3,6.0,456.0,415.97,334.59
2016,1,29,15,15,869.5,64.5,3.95,5.5,416.5,351.64,274.5
2016,1,29,15,30,848.0,62.0,3.6,5.0,377.0,288.53,214.83
2016,1,29,15,45,819.5,58.0,3.25,5.0,333.0,224.21,154.7
2016,1,29,16,0,791.0,54.0,2.9,5.0,289.0,162.71,100.28
2016,1,29,16,15,744.5,49.5,2.55,4.0,241.5,102.42,55.69
2016,1,29,16,30,698.0,45.0,2.2,3.0,194.0,47.78,30.82
2016,1,29,16,45,625.0,38.5,1.9,2.0,147.0,34.46,26.14
2016,1,29,17,0,552.0,32.0,1.6,1.0,100.0,28.96,20.56
2016,1,29,17,15,406.0,22.5,1.55,0.5,60.0,20.38,10.1
2016,1,29,17,30,260.0,13.0,1.5,0.0,20.0,11.1,0.0
2016,1,29,17,45,130.0,6.5,1.5,0.0,10.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,30,7,45,236.5,14.5,1.3,0.0,39.5,213.9,91.11
2016,1,30,8,0,473.0,29.0,1.5,0.0,79.0,427.61,353.29
2016,1,30,8,15,562.0,36.0,1.5,0.5,125.0,524.53,443.44
2016,1,30,8,30,651.0,43.0,1.5,1.0,171.0,625.71,528.38
2016,1,30,8,45,704.5,48.0,1.55,1.5,218.5,697.52,586.2
2016,1,30,9,0,758.0,53.0,1.6,2.0,266.0,769.64,641.39
2016,1,30,9,15,792.5,56.0,1.8,2.5,311.0,821.58,680.63
2016,1,30,9,30,827.0,59.0,2.0,3.0,356.0,871.78,717.49
2016,1,30,9,45,852.5,61.0,2.25,4.0,396.5,899.77,736.31
2016,1,30,10,0,878.0,63.0,2.5,5.0,437.0,934.87,760.04
2016,1,30,10,15,893.5,65.0,2.65,5.5,472.0,957.37,774.53
2016,1,30,10,30,909.0,67.0,2.8,6.0,507.0,976.39,786.55
2016,1,30,10,45,920.5,68.0,2.95,6.5,535.0,986.52,792.21
2016,1,30,11,0,932.0,69.0,3.1,7.0,563.0,992.81,795.28
2016,1,30,11,15,939.0,70.0,3.15,7.0,583.5,990.85,793.16
2016,1,30,11,30,946.0,71.0,3.2,7.0,604.0,984.91,788.44
2016,1,30,11,45,950.0,71.5,3.25,7.5,616.5,971.55,777.2
2016,1,30,12,0,954.0,72.0,3.3,8.0,629.0,954.3,763.4
2016,1,30,12,15,954.5,72.5,3.3,8.0,634.0,930.12,745.76
2016,1,30,12,30,955.0,73.0,3.3,8.0,639.0,902.31,725.63
2016,1,30,12,45,953.0,73.0,3.35,8.5,635.0,868.37,700.09
2016,1,30,13,0,951.0,73.0,3.4,9.0,631.0,831.23,672.23
2016,1,30,13,15,946.5,72.5,3.4,9.0,619.5,788.64,641.15
2016,1,30,13,30,942.0,72.0,3.4,9.0,608.0,743.42,607.88
2016,1,30,13,45,934.5,71.0,3.4,9.0,588.5,693.25,568.48
2016,1,30,14,0,927.0,70.0,3.4,9.0,569.0,641.17,526.12
2016,1,30,14,15,916.5,68.5,3.25,9.0,542.5,585.23,479.11
2016,1,30,14,30,906.0,67.0,3.1,9.0,516.0,528.19,429.99
2016,1,30,14,45,890.5,65.5,3.0,9.0,482.5,468.09,377.17
2016,1,30,15,0,875.0,64.0,2.9,9.0,449.0,407.96,322.84
2016,1,30,15,15,853.5,61.5,2.6,8.5,410.0,345.16,265.39
2016,1,30,15,30,832.0,59.0,2.3,8.0,371.0,282.32,207.11
2016,1,30,15,45,795.0,57.0,2.0,7.5,327.0,219.06,149.52
2016,1,30,16,0,758.0,55.0,1.7,7.0,283.0,159.6,98.13
2016,1,30,16,15,710.0,50.5,1.6,6.0,236.5,101.15,55.29
2016,1,30,16,30,662.0,46.0,1.5,5.0,190.0,48.55,31.19
2016,1,30,16,45,583.0,40.0,1.45,4.5,144.0,35.55,26.9
2016,1,30,17,0,504.0,34.0,1.4,4.0,98.0,30.59,21.83
2016,1,30,17,15,362.5,24.0,1.45,3.5,59.5,19.86,10.07
2016,1,30,17,30,221.0,14.0,1.5,3.0,21.0,11.95,0.0
2016,1,30,17,45,110.5,7.0,1.55,3.0,10.5,0.0,0.0
2016,1,30,18,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,31,7,45,182.5,18.0,2.05,1.5,38.0,187.29,91.58
2016,1,31,8,0,365.0,36.0,2.1,2.0,76.0,364.67,303.52
2016,1,31,8,15,456.5,45.5,2.15,2.5,120.5,462.18,393.74
2016,1,31,8,30,548.0,55.0,2.2,3.0,165.0,564.85,481.34
2016,1,31,8,45,606.0,61.5,2.25,3.5,211.0,639.2,542.26
2016,1,31,9,0,664.0,68.0,2.3,4.0,257.0,714.46,601.09
2016,1,31,9,15,702.0,73.0,2.4,4.5,301.5,769.88,642.62
2016,1,31,9,30,740.0,78.0,2.5,5.0,346.0,824.06,681.93
2016,1,31,9,45,773.0,79.5,2.65,6.0,386.5,860.51,706.11
2016,1,31,10,0,806.0,81.0,2.8,7.0,427.0,901.82,733.44
2016,1,31,10,15,824.0,83.5,2.95,7.5,462.0,927.02,749.83
2016,1,31,10,30,842.0,86.0,3.1,8.0,497.0,948.82,763.78
2016,1,31,10,45,858.5,87.0,3.3,9.0,525.5,963.67,771.72
2016,1,31,11,0,875.0,88.0,3.5,10.0,554.0,974.73,776.99
2016,1,31,11,15,883.5,89.0,3.6,10.5,575.0,974.21,774.76
2016,1,31,11,30,892.0,90.0,3.7,11.0,596.0,969.78,770.0
2016,1,31,11,45,898.0,90.5,3.85,11.5,609.0,948.44,753.63
2016,1,31,12,0,904.0,91.0,4.0,12.0,622.0,933.71,742.23
2016,1,31,12,15,731.5,142.5,4.1,12.5,574.5,831.12,666.38
2016,1,31,12,30,559.0,194.0,4.2,13.0,527.0,707.3,571.78
2016,1,31,12,45,623.0,172.0,4.35,13.5,541.5,720.78,583.08
2016,1,31,13,0,687.0,150.0,4.5,14.0,556.0,721.68,583.96
2016,1,31,13,15,792.5,119.5,4.5,14.0,579.5,733.05,593.55
2016,1,31,13,30,898.0,89.0,4.5,14.0,603.0,732.61,593.55
2016,1,31,13,45,890.5,87.5,4.55,14.0,584.0,688.02,557.93
2016,1,31,14,0,883.0,86.0,4.6,14.0,565.0,636.29,516.3
2016,1,31,14,15,871.5,84.5,4.5,14.0,538.5,580.78,470.12
2016,1,31,14,30,860.0,83.0,4.4,14.0,512.0,524.38,422.08
2016,1,31,14,45,745.0,97.5,4.3,14.0,452.0,436.26,348.36
2016,1,31,15,0,630.0,112.0,4.2,14.0,392.0,358.67,282.74
2016,1,31,15,15,597.0,111.0,4.1,13.5,358.0,305.48,235.82
2016,1,31,15,30,564.0,110.0,4.0,13.0,324.0,255.34,191.01
2016,1,31,15,45,541.0,100.0,3.95,13.0,285.5,202.95,144.24
2016,1,31,16,0,518.0,90.0,3.9,13.0,247.0,153.2,101.68
2016,1,31,16,15,564.5,72.0,3.8,12.5,218.0,105.15,62.86
2016,1,31,16,30,611.0,54.0,3.7,12.0,189.0,51.44,32.9
2016,1,31,16,45,526.0,46.5,3.65,11.5,143.0,37.7,28.02
2016,1,31,17,0,441.0,39.0,3.6,11.0,97.0,32.08,22.49
2016,1,31,17,15,303.5,27.0,3.5,10.5,59.0,22.29,11.99
2016,1,31,17,30,166.0,15.0,3.4,10.0,21.0,12.8,0.0
2016,1,31,17,45,83.0,7.5,3.35,10.0,10.5,6.4,0.0
2016,1,31,18,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,1,7,45,146.0,20.0,2.85,7.5,36.0,160.5,85.19
2016,2,1,8,0,292.0,40.0,2.9,8.0,72.0,315.39,259.08
2016,2,1,8,15,381.0,51.0,2.95,8.5,114.5,408.47,344.38
2016,2,1,8,30,470.0,62.0,3.0,9.0,157.0,508.81,429.68
2016,2,1,8,45,537.0,67.5,3.05,9.5,202.0,588.19,494.59
2016,2,1,9,0,604.0,73.0,3.1,10.0,247.0,668.64,557.56
2016,2,1,9,15,302.0,83.5,3.25,10.5,170.5,411.4,349.86
2016,2,1,9,30,0.0,94.0,3.4,11.0,94.0,82.41,65.28
2016,2,1,9,45,5.0,124.5,3.55,12.0,126.5,118.22,95.84
2016,2,1,10,0,10.0,155.0,3.7,13.0,159.0,154.6,125.94
2016,2,1,10,15,133.5,184.0,3.8,13.5,249.5,342.64,284.58
2016,2,1,10,30,257.0,213.0,3.9,14.0,340.0,516.42,424.01
2016,2,1,10,45,540.5,153.5,4.05,15.0,438.0,734.8,594.98
2016,2,1,11,0,824.0,94.0,4.2,16.0,536.0,934.45,737.33
2016,2,1,11,15,550.0,175.0,4.3,16.0,475.0,755.93,605.12
2016,2,1,11,30,276.0,256.0,4.4,16.0,414.0,561.34,451.59
2016,2,1,11,45,565.5,176.5,4.5,16.5,508.5,748.37,600.35
