Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,12,0,855.0,97.0,4.6,17.0,603.0,907.66,715.08
2016,2,1,12,15,856.5,97.5,4.65,17.0,608.0,885.78,698.29
2016,2,1,12,30,858.0,98.0,4.7,17.0,613.0,860.5,680.31
2016,2,1,12,45,857.5,97.5,4.8,17.5,610.0,829.14,656.95
2016,2,1,13,0,857.0,97.0,4.9,18.0,607.0,794.75,631.36
2016,2,1,13,15,852.0,96.0,4.9,18.0,596.0,753.58,601.36
2016,2,1,13,30,847.0,95.0,4.9,18.0,585.0,710.09,568.76
2016,2,1,13,45,837.0,94.5,4.95,18.0,565.5,661.71,530.88
2016,2,1,14,0,827.0,94.0,5.0,18.0,546.0,611.87,491.01
2016,2,1,14,15,636.5,139.5,4.9,18.0,477.5,506.41,405.65
2016,2,1,14,30,446.0,185.0,4.8,18.0,409.0,409.11,326.64
2016,2,1,14,45,606.5,135.5,4.75,18.0,419.5,410.75,324.89
2016,2,1,15,0,767.0,86.0,4.7,18.0,430.0,389.36,301.68
2016,2,1,15,15,742.5,82.5,4.5,17.5,392.0,329.65,248.75
2016,2,1,15,30,718.0,79.0,4.3,17.0,354.0,269.85,195.24
2016,2,1,15,45,681.5,75.0,4.1,17.0,311.5,210.84,142.97
2016,2,1,16,0,645.0,71.0,3.9,17.0,269.0,155.77,96.64
2016,2,1,16,15,594.0,65.0,3.8,16.5,225.0,102.03,58.04
2016,2,1,16,30,543.0,59.0,3.7,16.0,181.0,54.63,35.42
2016,2,1,16,45,462.5,50.5,3.6,15.5,137.0,40.64,30.16
2016,2,1,17,0,382.0,42.0,3.5,15.0,93.0,34.37,24.14
2016,2,1,17,15,191.0,31.5,3.35,14.5,57.0,24.36,13.75
2016,2,1,17,30,0.0,21.0,3.2,14.0,21.0,16.51,0.0
2016,2,1,17,45,0.0,10.5,3.05,14.0,10.5,8.96,0.0
2016,2,1,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.85,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,2,7,15,20.5,4.5,2.45,4.5,5.0,0.0,0.0
2016,2,2,7,30,41.0,9.0,2.5,5.0,10.0,35.03,0.0
2016,2,2,7,45,155.5,26.0,2.65,5.5,42.0,180.65,106.0
2016,2,2,8,0,270.0,43.0,2.8,6.0,74.0,303.6,251.77
2016,2,2,8,15,355.5,55.5,2.85,6.5,116.5,393.76,334.97
2016,2,2,8,30,441.0,68.0,2.9,7.0,159.0,490.13,417.69
2016,2,2,8,45,498.0,77.0,2.95,7.5,203.5,565.7,480.08
2016,2,2,9,0,555.0,86.0,3.0,8.0,248.0,641.1,539.74
2016,2,2,9,15,595.0,93.0,3.0,8.5,290.5,699.18,583.39
2016,2,2,9,30,635.0,100.0,3.0,9.0,333.0,756.16,624.79
2016,2,2,9,45,317.5,116.5,3.0,9.5,233.0,476.62,401.38
2016,2,2,10,0,0.0,133.0,3.0,10.0,133.0,120.15,97.12
2016,2,2,10,15,0.0,139.0,2.95,10.0,139.0,124.58,101.14
2016,2,2,10,30,0.0,145.0,2.9,10.0,145.0,129.22,104.83
2016,2,2,10,45,0.0,153.0,2.9,10.5,153.0,136.05,110.15
2016,2,2,11,0,0.0,161.0,2.9,11.0,161.0,142.94,115.49
2016,2,2,11,15,2.0,172.0,2.85,11.0,173.5,154.79,125.26
2016,2,2,11,30,4.0,183.0,2.8,11.0,186.0,166.58,134.93
2016,2,2,11,45,5.0,187.0,2.8,11.5,190.0,170.36,137.68
2016,2,2,12,0,6.0,191.0,2.8,12.0,194.0,174.15,140.47
2016,2,2,12,15,4.5,187.0,2.75,12.0,189.5,167.95,135.22
2016,2,2,12,30,3.0,183.0,2.7,12.0,185.0,162.03,130.26
2016,2,2,12,45,1.5,176.5,2.7,12.5,177.5,154.01,123.37
2016,2,2,13,0,0.0,170.0,2.7,13.0,170.0,146.27,116.77
2016,2,2,13,15,0.0,159.0,2.7,13.0,159.0,135.84,108.25
2016,2,2,13,30,0.0,148.0,2.7,13.0,148.0,125.64,99.93
2016,2,2,13,45,0.0,152.5,2.7,13.0,152.5,129.39,103.15
2016,2,2,14,0,0.0,157.0,2.7,13.0,157.0,133.07,106.34
2016,2,2,14,15,13.0,177.5,2.65,12.5,184.0,158.03,127.55
2016,2,2,14,30,26.0,198.0,2.6,12.0,211.0,181.29,147.16
2016,2,2,14,45,13.0,160.5,2.6,12.0,167.0,140.61,113.47
2016,2,2,15,0,0.0,123.0,2.6,12.0,123.0,102.45,81.79
2016,2,2,15,15,0.0,112.0,2.45,12.0,112.0,92.91,73.95
2016,2,2,15,30,0.0,101.0,2.3,12.0,101.0,83.48,66.11
2016,2,2,15,45,253.5,102.5,2.15,12.0,181.5,140.51,104.18
2016,2,2,16,0,507.0,104.0,2.0,12.0,262.0,160.62,108.59
2016,2,2,16,15,453.5,94.0,1.85,11.5,218.5,111.54,72.53
2016,2,2,16,30,400.0,84.0,1.7,11.0,175.0,69.12,49.82
2016,2,2,16,45,338.0,68.5,1.6,11.0,133.5,51.69,40.64
2016,2,2,17,0,276.0,53.0,1.5,11.0,92.0,40.46,30.01
2016,2,2,17,15,138.0,37.0,1.6,10.5,56.5,28.57,17.85
2016,2,2,17,30,0.0,21.0,1.7,10.0,21.0,16.63,0.0
2016,2,2,17,45,0.0,10.5,1.85,10.0,10.5,8.96,0.0
2016,2,2,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,3,7,45,0.0,0.5,4.9,11.5,0.5,0.41,0.0
2016,2,3,8,0,0.0,1.0,5.0,12.0,1.0,0.82,0.0
2016,2,3,8,15,0.0,2.0,5.0,12.5,2.0,1.64,0.0
2016,2,3,8,30,0.0,3.0,5.0,13.0,3.0,2.46,0.0
2016,2,3,8,45,0.0,3.5,5.0,13.5,3.5,2.87,0.0
2016,2,3,9,0,0.0,4.0,5.0,14.0,4.0,3.29,0.0
2016,2,3,9,15,0.0,5.0,5.15,14.0,5.0,4.11,0.0
2016,2,3,9,30,0.0,6.0,5.3,14.0,6.0,4.94,0.0
2016,2,3,9,45,0.0,12.0,5.45,14.5,12.0,9.89,2.81
2016,2,3,10,0,0.0,18.0,5.6,15.0,18.0,14.85,7.01
2016,2,3,10,15,0.0,49.5,5.65,15.0,49.5,40.97,29.17
2016,2,3,10,30,0.0,81.0,5.7,15.0,81.0,67.26,51.26
2016,2,3,10,45,0.0,70.0,5.8,15.5,70.0,58.08,43.35
2016,2,3,11,0,0.0,59.0,5.9,16.0,59.0,48.92,35.51
2016,2,3,11,15,0.0,56.5,5.95,16.0,56.5,46.85,33.72
2016,2,3,11,30,0.0,54.0,6.0,16.0,54.0,44.78,31.95
2016,2,3,11,45,0.0,63.5,6.1,16.5,63.5,52.71,38.45
2016,2,3,12,0,0.0,73.0,6.2,17.0,73.0,60.65,44.93
2016,2,3,12,15,0.0,61.5,6.1,17.0,61.5,51.05,36.95
2016,2,3,12,30,0.0,50.0,6.0,17.0,50.0,41.47,28.97
2016,2,3,12,45,0.0,49.5,5.9,17.5,49.5,41.06,28.57
2016,2,3,13,0,0.0,49.0,5.8,18.0,49.0,40.64,28.17
2016,2,3,13,15,0.0,98.5,5.55,18.0,98.5,82.16,62.52
2016,2,3,13,30,0.0,148.0,5.3,18.0,148.0,125.59,98.2
2016,2,3,13,45,0.0,117.5,5.1,18.0,117.5,98.55,76.09
2016,2,3,14,0,0.0,87.0,4.9,18.0,87.0,72.32,54.56
2016,2,3,14,15,0.0,90.0,4.6,18.0,90.0,74.84,56.75
2016,2,3,14,30,0.0,93.0,4.3,18.0,93.0,77.37,58.95
2016,2,3,14,45,0.0,70.5,4.0,18.0,70.5,58.48,43.37
2016,2,3,15,0,0.0,48.0,3.7,18.0,48.0,39.72,27.78
2016,2,3,15,15,0.0,44.0,3.45,18.0,44.0,36.38,25.06
2016,2,3,15,30,0.0,40.0,3.2,18.0,40.0,33.05,22.32
2016,2,3,15,45,0.0,35.0,2.95,18.0,35.0,28.89,18.86
2016,2,3,16,0,0.0,30.0,2.7,18.0,30.0,24.74,15.37
2016,2,3,16,15,0.0,25.0,2.5,17.5,25.0,20.6,11.88
2016,2,3,16,30,0.0,20.0,2.3,17.0,20.0,16.46,8.35
2016,2,3,16,45,0.0,15.5,2.1,17.0,15.5,12.74,5.58
2016,2,3,17,0,0.0,11.0,1.9,17.0,11.0,9.03,2.18
2016,2,3,17,15,0.0,6.5,1.65,16.5,6.5,5.33,0.0
2016,2,3,17,30,0.0,2.0,1.4,16.0,2.0,1.64,0.0
2016,2,3,17,45,0.0,1.0,1.2,16.0,1.0,0.85,0.0
2016,2,3,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,3.0,2.4,8.0,3.0,0.0,0.0
2016,2,4,7,30,0.0,6.0,2.5,8.0,6.0,5.12,0.0
2016,2,4,7,45,0.0,20.5,2.7,8.0,20.5,17.14,5.98
2016,2,4,8,0,0.0,35.0,2.9,8.0,35.0,32.29,21.57
2016,2,4,8,15,0.0,54.0,2.8,8.0,54.0,52.73,39.88
2016,2,4,8,30,0.0,73.0,2.7,8.0,73.0,72.05,57.12
2016,2,4,8,45,5.5,90.5,2.65,8.5,92.5,93.46,76.04
2016,2,4,9,0,11.0,108.0,2.6,9.0,112.0,114.99,94.75
2016,2,4,9,15,110.5,132.0,2.5,9.0,173.5,264.68,225.33
2016,2,4,9,30,210.0,156.0,2.4,9.0,235.0,387.2,328.35
2016,2,4,9,45,200.0,175.0,2.35,9.0,256.5,401.14,337.66
2016,2,4,10,0,190.0,194.0,2.3,9.0,278.0,413.74,346.27
2016,2,4,10,15,245.0,203.0,2.35,9.0,320.5,495.55,411.81
2016,2,4,10,30,300.0,212.0,2.4,9.0,363.0,556.63,459.69
2016,2,4,10,45,206.0,232.0,2.45,9.0,338.0,464.63,383.93
2016,2,4,11,0,112.0,252.0,2.5,9.0,313.0,372.61,307.55
2016,2,4,11,15,104.5,260.0,2.45,9.0,319.0,369.58,304.65
2016,2,4,11,30,97.0,268.0,2.4,9.0,325.0,366.48,301.33
2016,2,4,11,45,56.5,244.5,2.4,9.5,278.0,295.87,242.52
2016,2,4,12,0,16.0,221.0,2.4,10.0,231.0,212.68,173.07
2016,2,4,12,15,183.0,243.5,2.2,10.0,355.5,415.8,341.81
2016,2,4,12,30,350.0,266.0,2.0,10.0,480.0,591.69,478.75
2016,2,4,12,45,217.0,272.5,1.85,10.0,405.5,457.0,370.53
2016,2,4,13,0,84.0,279.0,1.7,10.0,331.0,332.97,270.12
2016,2,4,13,15,76.5,271.5,1.75,10.0,318.0,313.36,255.03
2016,2,4,13,30,69.0,264.0,1.8,10.0,305.0,294.48,239.9
2016,2,4,13,45,105.0,262.0,1.9,10.0,322.0,310.47,253.66
2016,2,4,14,0,141.0,260.0,2.0,10.0,339.0,332.4,271.61
2016,2,4,14,15,78.0,224.5,2.1,9.5,268.0,243.97,199.8
2016,2,4,14,30,15.0,189.0,2.2,9.0,197.0,167.63,136.95
2016,2,4,14,45,20.5,183.5,2.35,9.0,193.5,163.64,133.98
2016,2,4,15,0,26.0,178.0,2.5,9.0,190.0,158.92,130.11
2016,2,4,15,15,13.0,125.5,2.2,9.0,131.5,108.39,87.6
2016,2,4,15,30,0.0,73.0,1.9,9.0,73.0,60.55,47.06
2016,2,4,15,45,0.0,64.5,1.65,9.0,64.5,53.45,41.05
2016,2,4,16,0,0.0,56.0,1.4,9.0,56.0,46.36,34.95
2016,2,4,16,15,0.0,47.0,1.3,8.5,47.0,38.86,28.49
2016,2,4,16,30,0.0,38.0,1.2,8.0,38.0,31.38,21.92
2016,2,4,16,45,0.0,29.0,1.15,8.0,29.0,23.92,16.14
2016,2,4,17,0,0.0,20.0,1.1,8.0,20.0,16.47,9.14
2016,2,4,17,15,0.0,12.5,1.2,7.5,12.5,10.28,3.12
2016,2,4,17,30,0.0,5.0,1.3,7.0,5.0,4.1,0.0
2016,2,4,17,45,0.0,2.5,1.45,7.0,2.5,2.13,0.0
2016,2,4,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,4.2,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,4.4,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,4.45,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,4.5,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,4.4,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,2,5,7,15,85.0,6.5,3.4,0.0,9.0,0.0,0.0
2016,2,5,7,30,170.0,13.0,3.6,0.0,18.0,124.77,0.0
2016,2,5,7,45,344.5,24.0,3.85,0.0,58.5,318.24,228.91
2016,2,5,8,0,519.0,35.0,4.1,0.0,99.0,470.05,400.52
2016,2,5,8,15,602.5,42.5,4.2,0.0,148.5,566.75,490.58
2016,2,5,8,30,686.0,50.0,4.3,0.0,198.0,666.73,578.15
2016,2,5,8,45,744.5,54.0,4.4,0.5,249.0,743.88,642.31
2016,2,5,9,0,803.0,58.0,4.5,1.0,300.0,821.13,703.73
2016,2,5,9,15,836.0,61.5,4.5,1.0,347.0,874.15,744.45
2016,2,5,9,30,869.0,65.0,4.5,1.0,394.0,925.16,782.46
2016,2,5,9,45,897.0,66.0,4.5,1.5,437.5,955.28,802.12
2016,2,5,10,0,925.0,67.0,4.5,2.0,481.0,992.39,826.78
2016,2,5,10,15,940.5,69.0,4.45,2.5,517.5,1015.62,840.09
2016,2,5,10,30,956.0,71.0,4.4,3.0,554.0,1035.13,850.61
2016,2,5,10,45,967.5,72.0,4.4,3.5,583.5,1045.5,854.95
2016,2,5,11,0,979.0,73.0,4.4,4.0,613.0,1051.79,856.52
2016,2,5,11,15,985.5,73.5,4.4,4.0,634.5,1048.43,852.83
2016,2,5,11,30,992.0,74.0,4.4,4.0,656.0,1040.88,846.37
2016,2,5,11,45,996.5,74.5,4.4,4.5,670.0,1027.26,834.15
2016,2,5,12,0,1001.0,75.0,4.4,5.0,684.0,1009.48,819.18
2016,2,5,12,15,1002.0,75.0,4.3,5.0,689.0,983.89,799.2
2016,2,5,12,30,1003.0,75.0,4.2,5.0,694.0,954.46,776.6
2016,2,5,12,45,1002.5,74.5,4.15,5.0,690.5,919.46,750.49
2016,2,5,13,0,1002.0,74.0,4.1,5.0,687.0,880.97,721.81
2016,2,5,13,15,997.5,73.5,4.0,5.0,675.0,836.15,687.92
2016,2,5,13,30,993.0,73.0,3.9,5.0,663.0,788.49,652.07
2016,2,5,13,45,986.0,72.5,3.8,5.5,642.5,736.55,610.0
2016,2,5,14,0,979.0,72.0,3.7,6.0,622.0,682.46,564.36
2016,2,5,14,15,968.5,70.5,3.55,5.5,594.5,623.46,515.6
2016,2,5,14,30,958.0,69.0,3.4,5.0,567.0,563.2,464.31
2016,2,5,14,45,943.0,67.5,3.25,5.0,532.0,499.94,408.2
2016,2,5,15,0,928.0,66.0,3.1,5.0,497.0,436.49,350.33
2016,2,5,15,15,907.5,64.0,2.8,5.0,456.5,370.81,289.09
2016,2,5,15,30,887.0,62.0,2.5,5.0,416.0,306.18,227.94
2016,2,5,15,45,857.0,59.0,2.25,5.0,370.0,237.92,164.64
2016,2,5,16,0,827.0,56.0,2.0,5.0,324.0,174.09,108.12
2016,2,5,16,15,784.5,52.0,1.75,4.0,275.0,111.54,61.11
2016,2,5,16,30,742.0,48.0,1.5,3.0,226.0,54.12,33.71
2016,2,5,16,45,672.0,42.5,1.3,2.0,176.5,37.88,29.55
2016,2,5,17,0,602.0,37.0,1.1,1.0,127.0,33.33,25.01
2016,2,5,17,15,477.0,28.0,1.1,0.5,82.5,25.34,16.68
2016,2,5,17,30,352.0,19.0,1.1,0.0,38.0,17.34,0.0
2016,2,5,17,45,176.0,9.5,1.15,0.0,19.0,8.11,0.0
2016,2,5,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,-0.5,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.15,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,1.05,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,7.5,1.15,-1.5,7.5,0.0,0.0
2016,2,6,7,30,0.0,15.0,1.3,-1.0,15.0,12.8,0.0
2016,2,6,7,45,123.5,29.5,1.45,-0.5,45.5,152.57,111.64
2016,2,6,8,0,247.0,44.0,1.6,0.0,76.0,285.95,244.21
2016,2,6,8,15,295.5,58.5,1.45,0.0,112.0,350.11,304.02
2016,2,6,8,30,344.0,73.0,1.3,0.0,148.0,417.31,363.29
2016,2,6,8,45,371.5,86.5,1.2,0.5,184.5,467.12,404.67
2016,2,6,9,0,399.0,100.0,1.1,1.0,221.0,517.19,444.19
2016,2,6,9,15,473.0,104.0,1.0,1.5,269.0,596.76,505.05
2016,2,6,9,30,547.0,108.0,0.9,2.0,317.0,686.49,570.32
2016,2,6,9,45,594.0,109.0,0.8,3.0,358.0,740.66,604.94
2016,2,6,10,0,641.0,110.0,0.7,4.0,399.0,793.02,637.14
2016,2,6,10,15,615.0,128.0,0.65,4.5,422.5,792.68,632.69
2016,2,6,10,30,589.0,146.0,0.6,5.0,446.0,788.21,626.22
2016,2,6,10,45,771.0,112.5,0.6,5.5,527.0,923.8,718.38
2016,2,6,11,0,953.0,79.0,0.6,6.0,608.0,1035.72,788.29
2016,2,6,11,15,732.5,143.0,0.65,6.0,558.5,907.83,700.97
2016,2,6,11,30,512.0,207.0,0.7,6.0,509.0,749.21,590.85
2016,2,6,11,45,741.5,145.0,0.75,6.0,593.0,890.3,694.29
2016,2,6,12,0,971.0,83.0,0.8,6.0,677.0,993.26,762.34
2016,2,6,12,15,972.0,83.5,0.85,6.0,682.5,968.84,745.02
2016,2,6,12,30,973.0,84.0,0.9,6.0,688.0,940.65,727.26
2016,2,6,12,45,969.0,85.0,0.95,6.5,684.0,905.24,703.24
2016,2,6,13,0,965.0,86.0,1.0,7.0,680.0,866.62,676.94
2016,2,6,13,15,960.5,85.5,1.0,7.0,668.0,822.97,647.29
2016,2,6,13,30,956.0,85.0,1.0,7.0,656.0,776.6,615.46
2016,2,6,13,45,945.0,85.5,1.0,7.0,635.5,724.45,577.12
2016,2,6,14,0,934.0,86.0,1.0,7.0,615.0,670.57,535.9
2016,2,6,14,15,811.0,104.0,1.0,6.5,549.0,572.53,460.68
2016,2,6,14,30,688.0,122.0,1.0,6.0,483.0,480.75,388.63
2016,2,6,14,45,690.0,112.5,1.0,6.0,455.0,430.09,346.06
2016,2,6,15,0,692.0,103.0,1.0,6.0,427.0,378.13,300.49
2016,2,6,15,15,766.0,88.0,0.85,5.5,419.0,345.81,267.52
2016,2,6,15,30,840.0,73.0,0.7,5.0,411.0,302.66,223.56
2016,2,6,15,45,809.5,69.5,0.6,5.0,366.0,237.91,164.74
2016,2,6,16,0,779.0,66.0,0.5,5.0,321.0,176.25,111.22
2016,2,6,16,15,734.0,61.0,0.45,4.5,272.5,115.44,66.01
2016,2,6,16,30,689.0,56.0,0.4,4.0,224.0,60.2,39.32
2016,2,6,16,45,609.5,50.0,0.35,4.0,174.5,40.55,31.82
2016,2,6,17,0,530.0,44.0,0.3,4.0,125.0,36.19,27.4
2016,2,6,17,15,404.0,33.0,0.35,3.5,81.5,27.34,18.42
2016,2,6,17,30,278.0,22.0,0.4,3.0,38.0,18.41,2.01
2016,2,6,17,45,139.0,11.0,0.5,3.0,19.0,9.39,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,4.5,2.65,0.0,4.5,0.0,0.0
2016,2,7,7,30,0.0,9.0,2.8,0.0,9.0,7.68,0.0
2016,2,7,7,45,0.5,26.5,2.95,0.0,26.5,26.21,14.69
2016,2,7,8,0,1.0,44.0,3.1,0.0,44.0,45.59,34.17
2016,2,7,8,15,11.0,63.0,3.15,0.0,65.5,73.12,59.78
2016,2,7,8,30,21.0,82.0,3.2,0.0,87.0,112.21,95.51
2016,2,7,8,45,28.0,100.5,3.25,0.5,108.5,138.14,118.9
2016,2,7,9,0,35.0,119.0,3.3,1.0,130.0,164.16,141.9
2016,2,7,9,15,17.5,122.5,3.4,1.5,128.0,132.4,112.88
2016,2,7,9,30,0.0,126.0,3.5,2.0,126.0,116.41,97.65
2016,2,7,9,45,8.0,147.5,3.6,3.0,151.0,145.25,122.57
2016,2,7,10,0,16.0,169.0,3.7,4.0,176.0,174.18,147.06
2016,2,7,10,15,8.0,145.5,3.65,4.0,149.0,138.12,115.33
2016,2,7,10,30,0.0,122.0,3.6,4.0,122.0,105.35,86.47
2016,2,7,10,45,1.0,147.0,3.6,4.5,148.0,130.13,107.53
2016,2,7,11,0,2.0,172.0,3.6,5.0,174.0,155.1,128.44
2016,2,7,11,15,4.5,182.5,3.7,5.0,185.5,166.85,138.3
2016,2,7,11,30,7.0,193.0,3.8,5.0,197.0,178.51,148.1
2016,2,7,11,45,8.5,201.0,3.95,5.5,206.5,186.62,154.59
2016,2,7,12,0,10.0,209.0,4.1,6.0,216.0,194.63,161.0
2016,2,7,12,15,22.5,233.0,4.1,6.0,248.0,228.07,189.34
2016,2,7,12,30,35.0,257.0,4.1,6.0,280.0,277.61,230.67
2016,2,7,12,45,28.5,246.5,4.15,6.0,265.0,257.48,213.66
2016,2,7,13,0,22.0,236.0,4.2,6.0,250.0,225.0,186.53
2016,2,7,13,15,37.5,249.0,3.95,6.0,272.0,260.12,216.14
2016,2,7,13,30,53.0,262.0,3.7,6.0,294.0,280.25,232.95
2016,2,7,13,45,59.5,257.5,3.45,6.0,292.5,275.16,228.74
2016,2,7,14,0,66.0,253.0,3.2,6.0,291.0,269.39,223.97
2016,2,7,14,15,139.0,246.0,2.95,6.0,321.0,306.32,255.03
2016,2,7,14,30,212.0,239.0,2.7,6.0,351.0,325.68,270.35
2016,2,7,14,45,205.5,224.0,2.5,6.0,327.0,293.47,242.61
2016,2,7,15,0,199.0,209.0,2.3,6.0,303.0,262.0,215.35
2016,2,7,15,15,251.5,185.5,2.05,5.5,294.0,247.95,201.36
2016,2,7,15,30,304.0,162.0,1.8,5.0,285.0,222.96,176.87
2016,2,7,15,45,296.0,145.0,1.55,4.5,254.5,184.18,142.25
2016,2,7,16,0,288.0,128.0,1.3,4.0,224.0,146.58,109.5
2016,2,7,16,15,276.0,110.0,1.25,3.5,190.5,109.17,79.57
2016,2,7,16,30,264.0,92.0,1.2,3.0,157.0,73.67,56.49
2016,2,7,16,45,236.0,74.5,1.15,3.0,123.0,56.2,46.32
2016,2,7,17,0,208.0,57.0,1.1,3.0,89.0,43.64,34.26
2016,2,7,17,15,158.5,39.5,1.1,2.5,58.5,30.67,21.53
2016,2,7,17,30,109.0,22.0,1.1,2.0,28.0,17.04,3.27
2016,2,7,17,45,54.5,11.0,1.1,2.0,14.0,9.39,0.0
2016,2,7,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.35,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,7,15,96.0,7.5,0.9,0.0,10.5,6.4,0.0
2016,2,8,7,30,192.0,15.0,1.0,0.0,21.0,141.59,0.0
2016,2,8,7,45,329.5,26.5,1.1,0.5,60.5,316.3,244.4
2016,2,8,8,0,467.0,38.0,1.2,1.0,100.0,446.63,375.82
2016,2,8,8,15,546.5,46.0,1.2,1.5,147.5,537.34,454.5
2016,2,8,8,30,626.0,54.0,1.2,2.0,195.0,632.22,531.62
2016,2,8,8,45,415.5,89.0,1.3,2.5,191.5,508.75,434.57
2016,2,8,9,0,205.0,124.0,1.4,3.0,188.0,358.21,308.2
2016,2,8,9,15,102.5,120.0,1.6,3.5,152.0,238.15,205.32
2016,2,8,9,30,0.0,116.0,1.8,4.0,116.0,104.81,86.49
2016,2,8,9,45,19.5,150.5,2.05,5.0,159.5,159.28,134.05
2016,2,8,10,0,39.0,185.0,2.3,6.0,203.0,234.15,197.18
2016,2,8,10,15,34.0,194.5,2.4,6.5,211.5,236.66,198.02
2016,2,8,10,30,29.0,204.0,2.5,7.0,220.0,239.3,199.22
2016,2,8,10,45,15.0,185.0,2.65,7.5,193.5,182.62,150.81
2016,2,8,11,0,1.0,166.0,2.8,8.0,167.0,147.89,120.69
2016,2,8,11,15,0.5,115.0,2.75,7.5,115.5,97.86,78.48
2016,2,8,11,30,0.0,64.0,2.7,7.0,64.0,53.13,40.31
2016,2,8,11,45,67.0,180.0,2.7,7.0,222.0,233.71,195.57
2016,2,8,12,0,134.0,296.0,2.7,7.0,380.0,438.24,361.81
2016,2,8,12,15,203.0,294.0,2.7,7.0,422.0,489.35,402.9
2016,2,8,12,30,272.0,292.0,2.7,7.0,464.0,553.4,453.82
2016,2,8,12,45,141.0,250.0,2.7,7.0,339.0,369.7,305.59
2016,2,8,13,0,10.0,208.0,2.7,7.0,214.0,188.8,154.57
2016,2,8,13,15,5.0,179.0,2.7,6.5,182.0,157.28,128.82
2016,2,8,13,30,0.0,150.0,2.7,6.0,150.0,127.1,103.59
2016,2,8,13,45,25.0,198.5,2.7,6.0,213.0,195.01,161.55
2016,2,8,14,0,50.0,247.0,2.7,6.0,276.0,253.53,210.49
2016,2,8,14,15,25.0,181.5,2.65,6.0,196.0,173.81,143.62
2016,2,8,14,30,0.0,116.0,2.6,6.0,116.0,96.84,78.3
2016,2,8,14,45,0.0,131.0,2.55,6.0,131.0,109.35,89.3
2016,2,8,15,0,0.0,146.0,2.5,6.0,146.0,121.55,99.94
2016,2,8,15,15,0.0,128.0,2.25,6.0,128.0,106.03,86.8
2016,2,8,15,30,0.0,110.0,2.0,6.0,110.0,90.8,73.85
2016,2,8,15,45,0.0,98.5,1.75,6.0,98.5,81.02,65.54
2016,2,8,16,0,0.0,87.0,1.5,6.0,87.0,71.33,57.22
2016,2,8,16,15,257.5,83.0,1.35,5.0,148.0,87.2,60.88
2016,2,8,16,30,515.0,79.0,1.2,4.0,209.0,71.72,51.4
2016,2,8,16,45,436.5,68.5,1.05,3.5,162.5,52.01,42.42
2016,2,8,17,0,358.0,58.0,0.9,3.0,116.0,44.33,34.96
2016,2,8,17,15,252.0,42.0,0.9,3.0,76.0,32.33,23.1
2016,2,8,17,30,146.0,26.0,0.9,3.0,36.0,20.16,6.51
2016,2,8,17,45,73.0,13.0,0.95,3.0,18.0,11.1,0.0
2016,2,8,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,4.0,2.6,0.0,4.0,3.41,0.0
2016,2,9,7,30,0.0,8.0,2.8,0.0,8.0,6.58,0.0
2016,2,9,7,45,0.0,22.0,3.05,0.0,22.0,18.17,9.02
2016,2,9,8,0,0.0,36.0,3.3,0.0,36.0,31.36,21.87
2016,2,9,8,15,0.0,52.5,3.55,0.0,52.5,47.95,37.14
2016,2,9,8,30,0.0,69.0,3.8,0.0,69.0,63.96,51.81
2016,2,9,8,45,0.0,85.5,4.1,0.5,85.5,79.67,65.92
2016,2,9,9,0,0.0,102.0,4.4,1.0,102.0,95.21,79.63
2016,2,9,9,15,97.5,134.5,4.45,1.0,173.0,253.6,222.7
2016,2,9,9,30,195.0,167.0,4.5,1.0,244.0,386.58,339.24
2016,2,9,9,45,242.5,180.0,4.55,1.5,285.5,467.01,406.2
2016,2,9,10,0,290.0,193.0,4.6,2.0,327.0,528.06,456.09
2016,2,9,10,15,397.0,186.0,4.6,2.0,384.5,642.71,550.81
2016,2,9,10,30,504.0,179.0,4.6,2.0,442.0,737.98,627.73
2016,2,9,10,45,440.5,207.0,4.6,2.0,445.5,705.02,597.69
2016,2,9,11,0,377.0,235.0,4.6,2.0,449.0,649.67,551.04
2016,2,9,11,15,339.0,253.0,4.6,2.0,451.0,626.8,530.78
2016,2,9,11,30,301.0,271.0,4.6,2.0,453.0,602.69,509.42
2016,2,9,11,45,320.0,273.5,4.6,2.5,470.5,613.33,516.97
2016,2,9,12,0,339.0,276.0,4.6,3.0,488.0,621.9,522.68
2016,2,9,12,15,169.5,218.0,4.6,2.5,324.0,375.5,319.64
2016,2,9,12,30,0.0,160.0,4.6,2.0,160.0,137.27,113.59
2016,2,9,12,45,1.5,171.0,4.6,2.0,172.0,148.22,123.33
2016,2,9,13,0,3.0,182.0,4.6,2.0,184.0,159.01,132.65
2016,2,9,13,15,3.5,182.5,4.55,2.0,185.0,159.24,132.9
2016,2,9,13,30,4.0,183.0,4.5,2.0,186.0,159.41,133.14
2016,2,9,13,45,8.5,194.0,4.5,2.0,199.0,171.6,143.82
2016,2,9,14,0,13.0,205.0,4.5,2.0,212.0,183.16,153.92
2016,2,9,14,15,11.5,196.5,4.45,2.0,203.0,173.34,145.62
2016,2,9,14,30,10.0,188.0,4.4,2.0,194.0,163.76,137.55
2016,2,9,14,45,5.0,169.0,4.35,2.0,172.0,143.84,120.56
2016,2,9,15,0,0.0,150.0,4.3,2.0,150.0,124.85,104.36
2016,2,9,15,15,0.0,137.0,4.15,1.5,137.0,113.41,94.8
2016,2,9,15,30,0.0,124.0,4.0,1.0,124.0,102.12,85.27
2016,2,9,15,45,0.0,110.5,3.9,1.0,110.5,90.56,75.25
2016,2,9,16,0,0.0,97.0,3.8,1.0,97.0,79.13,65.25
2016,2,9,16,15,0.0,82.5,3.55,0.5,82.5,67.09,54.68
2016,2,9,16,30,0.0,68.0,3.3,0.0,68.0,55.21,44.09
2016,2,9,16,45,0.0,54.0,3.05,0.0,54.0,44.08,35.63
2016,2,9,17,0,0.0,40.0,2.8,0.0,40.0,32.94,24.88
2016,2,9,17,15,0.0,26.5,2.65,-0.5,26.5,21.89,14.12
2016,2,9,17,30,0.0,13.0,2.5,-1.0,13.0,10.7,1.57
2016,2,9,17,45,0.0,6.5,2.4,-1.5,6.5,5.55,0.0
2016,2,9,18,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,2.05,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,2.0,-3.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,2.0,-4.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.65,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.6,-4.5,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.6,-5.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.7,-4.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.95,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,10,7,15,95.0,9.0,2.35,-3.5,13.0,67.47,0.0
2016,2,10,7,30,190.0,18.0,2.6,-3.0,26.0,175.81,0.0
2016,2,10,7,45,321.0,31.5,2.9,-2.5,67.5,315.26,256.6
2016,2,10,8,0,452.0,45.0,3.2,-2.0,109.0,443.45,384.17
2016,2,10,8,15,531.5,54.5,3.25,-1.5,157.5,536.7,468.02
2016,2,10,8,30,611.0,64.0,3.3,-1.0,206.0,633.7,550.64
2016,2,10,8,45,654.5,72.0,3.35,-1.0,254.5,700.65,606.2
2016,2,10,9,0,698.0,80.0,3.4,-1.0,303.0,767.5,659.54
2016,2,10,9,15,733.5,85.0,3.4,-0.5,349.5,822.54,700.28
2016,2,10,9,30,769.0,90.0,3.4,0.0,396.0,875.99,738.52
2016,2,10,9,45,801.5,91.5,3.45,0.0,439.0,912.5,764.55
2016,2,10,10,0,834.0,93.0,3.5,0.0,482.0,954.63,794.61
2016,2,10,10,15,851.5,95.5,3.5,0.0,518.5,980.14,811.51
2016,2,10,10,30,869.0,98.0,3.5,0.0,555.0,1002.02,825.83
2016,2,10,10,45,871.5,104.0,3.55,0.0,582.5,1009.53,830.04
2016,2,10,11,0,874.0,110.0,3.6,0.0,610.0,1013.02,831.6
2016,2,10,11,15,882.5,111.5,3.65,0.0,632.0,1013.15,830.91
2016,2,10,11,30,891.0,113.0,3.7,0.0,654.0,1009.23,827.47
2016,2,10,11,45,894.0,115.0,3.75,0.0,667.5,996.61,817.84
2016,2,10,12,0,897.0,117.0,3.8,0.0,681.0,980.09,805.55
2016,2,10,12,15,899.0,117.0,3.9,0.0,686.5,956.62,788.58
2016,2,10,12,30,901.0,117.0,4.0,0.0,692.0,929.48,769.22
2016,2,10,12,45,616.5,199.5,4.1,0.0,592.0,750.47,630.81
2016,2,10,13,0,332.0,282.0,4.2,0.0,492.0,560.99,474.89
2016,2,10,13,15,485.5,228.5,4.25,0.0,530.0,618.26,525.19
2016,2,10,13,30,639.0,175.0,4.3,0.0,568.0,654.91,556.62
2016,2,10,13,45,470.0,217.0,4.4,0.0,501.5,542.52,462.15
2016,2,10,14,0,301.0,259.0,4.5,0.0,435.0,439.14,374.33
2016,2,10,14,15,590.0,179.5,4.5,0.0,505.0,517.49,440.98
2016,2,10,14,30,879.0,100.0,4.5,0.0,575.0,559.54,472.92
2016,2,10,14,45,878.0,93.0,4.5,0.0,543.0,499.93,418.55
2016,2,10,15,0,877.0,86.0,4.5,0.0,511.0,438.87,361.64
2016,2,10,15,15,857.0,83.0,4.4,0.0,471.0,373.85,299.98
2016,2,10,15,30,837.0,80.0,4.3,0.0,431.0,310.03,238.51
2016,2,10,15,45,819.5,73.5,4.25,0.0,386.5,245.12,176.39
2016,2,10,16,0,802.0,67.0,4.2,0.0,342.0,181.76,118.39
2016,2,10,16,15,761.5,62.0,4.0,-0.5,293.0,119.5,69.97
2016,2,10,16,30,721.0,57.0,3.8,-1.0,244.0,62.24,41.02
2016,2,10,16,45,665.0,50.0,3.65,-1.5,194.5,44.17,35.95
2016,2,10,17,0,609.0,43.0,3.5,-2.0,145.0,38.53,30.32
2016,2,10,17,15,496.0,33.5,3.4,-2.0,98.5,30.25,21.88
2016,2,10,17,30,383.0,24.0,3.3,-2.0,52.0,21.92,10.28
2016,2,10,17,45,191.5,12.0,3.25,-2.5,26.0,10.24,0.0
2016,2,10,18,0,0.0,0.0,3.2,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.95,-3.5,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.9,-4.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.8,-4.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.7,-4.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,-4.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.6,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.55,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.5,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.5,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.6,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.55,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,2.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,2.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,2.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,2.35,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,2,11,7,15,154.5,8.5,2.45,-4.5,16.0,104.58,0.0
2016,2,11,7,30,309.0,17.0,2.7,-4.0,32.0,250.11,0.0
2016,2,11,7,45,445.5,27.0,2.95,-3.5,76.5,390.06,321.49
2016,2,11,8,0,582.0,37.0,3.2,-3.0,121.0,524.59,453.35
2016,2,11,8,15,654.5,43.5,3.25,-2.5,171.5,614.0,533.38
2016,2,11,8,30,727.0,50.0,3.3,-2.0,222.0,705.97,610.94
2016,2,11,8,45,773.0,54.0,3.4,-2.0,272.5,773.78,666.71
2016,2,11,9,0,819.0,58.0,3.5,-2.0,323.0,841.15,719.93
2016,2,11,9,15,848.0,61.5,3.5,-1.5,370.0,891.28,756.05
2016,2,11,9,30,877.0,65.0,3.5,-1.0,417.0,939.24,789.41
2016,2,11,9,45,898.0,67.0,3.55,-1.0,459.5,964.32,806.48
2016,2,11,10,0,919.0,69.0,3.6,-1.0,502.0,996.53,828.9
2016,2,11,10,15,933.5,71.0,3.55,-0.5,538.5,1019.02,841.59
2016,2,11,10,30,948.0,73.0,3.5,0.0,575.0,1037.77,851.53
2016,2,11,10,45,958.0,74.0,3.5,0.0,604.5,1046.84,856.4
2016,2,11,11,0,968.0,75.0,3.5,0.0,634.0,1051.84,858.57
2016,2,11,11,15,974.5,76.0,3.5,0.0,656.0,1049.26,855.45
2016,2,11,11,30,981.0,77.0,3.5,0.0,678.0,1042.47,849.57
2016,2,11,11,45,985.0,77.5,3.5,0.5,691.5,1028.48,837.21
2016,2,11,12,0,989.0,78.0,3.5,1.0,705.0,1010.37,822.13
2016,2,11,12,15,990.0,78.5,3.45,1.0,710.0,985.48,803.35
2016,2,11,12,30,991.0,79.0,3.4,1.0,715.0,956.73,781.91
2016,2,11,12,45,989.5,78.5,3.4,1.5,711.5,921.01,754.42
2016,2,11,13,0,988.0,78.0,3.4,2.0,708.0,881.87,724.47
2016,2,11,13,15,984.0,77.5,3.35,2.0,696.5,837.59,691.54
2016,2,11,13,30,980.0,77.0,3.3,2.0,685.0,790.45,656.28
2016,2,11,13,45,972.0,77.0,3.3,2.0,664.5,738.51,615.93
2016,2,11,14,0,964.0,77.0,3.3,2.0,644.0,684.5,571.66
2016,2,11,14,15,954.0,75.5,3.15,2.0,616.5,626.02,522.08
2016,2,11,14,30,944.0,74.0,3.0,2.0,589.0,566.25,470.15
2016,2,11,14,45,928.5,73.0,2.95,2.0,554.0,503.45,414.53
2016,2,11,15,0,913.0,72.0,2.9,2.0,519.0,440.5,357.09
2016,2,11,15,15,893.5,69.5,2.55,2.0,478.0,374.94,295.57
2016,2,11,15,30,874.0,67.0,2.2,2.0,437.0,308.72,232.7
2016,2,11,15,45,845.5,64.0,1.9,2.0,391.0,242.42,170.53
2016,2,11,16,0,817.0,61.0,1.6,2.0,345.0,178.91,113.68
2016,2,11,16,15,777.0,57.0,1.45,1.5,296.0,116.61,66.01
2016,2,11,16,30,737.0,53.0,1.3,1.0,247.0,59.17,37.68
2016,2,11,16,45,673.0,47.5,1.2,0.5,196.5,41.93,33.65
2016,2,11,17,0,609.0,42.0,1.1,0.0,146.0,37.52,29.25
2016,2,11,17,15,498.0,33.0,1.1,0.0,99.5,29.69,21.34
2016,2,11,17,30,387.0,24.0,1.1,0.0,53.0,21.83,10.98
2016,2,11,17,45,193.5,12.0,1.15,-0.5,26.5,10.24,0.0
2016,2,11,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.45,-2.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.5,-3.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.45,-3.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.4,-3.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.35,-3.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
