Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,17,30,0.0,10.0,1.8,1.0,10.0,8.21,1.92
2016,3,3,17,45,0.0,6.0,1.9,1.0,6.0,4.92,0.0
2016,3,3,18,0,0.0,2.0,2.0,1.0,2.0,1.64,0.0
2016,3,3,18,15,0.0,1.0,1.95,1.0,1.0,0.85,0.0
2016,3,3,18,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,3,4,6,45,37.5,8.0,2.55,0.0,9.5,6.83,0.0
2016,3,4,7,0,75.0,16.0,2.8,0.0,19.0,84.79,0.0
2016,3,4,7,15,195.0,34.5,2.9,0.5,58.0,211.38,169.9
2016,3,4,7,30,315.0,53.0,3.0,1.0,97.0,326.34,281.32
2016,3,4,7,45,187.0,74.0,3.1,1.5,103.5,254.34,221.85
2016,3,4,8,0,59.0,95.0,3.2,2.0,110.0,154.69,133.34
2016,3,4,8,15,75.5,115.5,3.25,2.5,138.5,191.4,166.27
2016,3,4,8,30,92.0,136.0,3.3,3.0,167.0,245.88,213.31
2016,3,4,8,45,196.0,152.0,3.4,3.5,230.5,357.67,310.82
2016,3,4,9,0,300.0,168.0,3.5,4.0,294.0,495.22,425.49
2016,3,4,9,15,540.5,139.0,3.5,4.5,398.0,713.73,601.83
2016,3,4,9,30,781.0,110.0,3.5,5.0,502.0,932.1,763.53
2016,3,4,9,45,806.0,111.5,3.55,6.0,545.5,962.26,779.27
2016,3,4,10,0,831.0,113.0,3.6,7.0,589.0,997.31,800.0
2016,3,4,10,15,845.0,116.0,3.55,7.0,625.0,1019.58,813.47
2016,3,4,10,30,859.0,119.0,3.5,7.0,661.0,1038.07,824.39
2016,3,4,10,45,632.5,202.0,3.5,7.5,610.5,906.01,726.51
2016,3,4,11,0,406.0,285.0,3.5,8.0,560.0,734.85,593.38
2016,3,4,11,15,268.0,316.5,3.45,8.5,500.5,624.35,504.88
2016,3,4,11,30,130.0,348.0,3.4,9.0,441.0,494.16,399.35
2016,3,4,11,45,301.0,318.0,3.35,9.5,538.0,638.73,514.89
2016,3,4,12,0,472.0,288.0,3.3,10.0,635.0,773.94,617.17
2016,3,4,12,15,687.5,207.5,3.25,10.0,716.5,878.02,696.52
2016,3,4,12,30,903.0,127.0,3.2,10.0,798.0,954.34,749.7
2016,3,4,12,45,667.5,216.5,3.15,10.0,711.5,814.84,647.03
2016,3,4,13,0,432.0,306.0,3.1,10.0,625.0,672.61,536.9
2016,3,4,13,15,498.5,275.0,3.1,10.0,637.0,670.47,537.43
2016,3,4,13,30,565.0,244.0,3.1,10.0,649.0,661.34,531.3
2016,3,4,13,45,466.0,271.0,3.1,10.0,599.0,585.14,471.0
2016,3,4,14,0,367.0,298.0,3.1,10.0,549.0,508.23,409.98
2016,3,4,14,15,325.0,294.0,3.1,10.0,510.0,454.75,367.36
2016,3,4,14,30,283.0,290.0,3.1,10.0,471.0,405.01,327.11
2016,3,4,14,45,557.5,202.0,3.1,10.0,534.0,440.7,353.22
2016,3,4,15,0,832.0,114.0,3.1,10.0,597.0,442.72,347.53
2016,3,4,15,15,418.0,140.0,3.0,9.5,382.5,263.44,206.06
2016,3,4,15,30,4.0,166.0,2.9,9.0,168.0,136.22,110.56
2016,3,4,15,45,2.0,151.5,2.8,9.0,152.5,123.01,99.95
2016,3,4,16,0,0.0,137.0,2.7,9.0,137.0,110.16,89.43
2016,3,4,16,15,332.0,113.0,2.45,8.5,227.5,109.03,76.21
2016,3,4,16,30,664.0,89.0,2.2,8.0,318.0,71.29,59.4
2016,3,4,16,45,617.0,80.0,2.0,7.5,266.5,61.78,50.99
2016,3,4,17,0,570.0,71.0,1.8,7.0,215.0,55.92,45.68
2016,3,4,17,15,490.0,61.0,1.75,6.5,164.0,48.86,39.05
2016,3,4,17,30,410.0,51.0,1.7,6.0,113.0,41.7,32.06
2016,3,4,17,45,286.5,36.0,1.65,5.5,71.0,29.72,20.17
2016,3,4,18,0,163.0,21.0,1.6,5.0,29.0,16.39,0.0
2016,3,4,18,15,81.5,10.5,1.6,4.5,14.5,8.96,0.0
2016,3,4,18,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,3,5,6,45,43.5,9.0,1.5,-0.5,10.5,31.82,0.0
2016,3,5,7,0,87.0,18.0,1.7,0.0,21.0,96.78,0.0
2016,3,5,7,15,207.5,36.0,1.65,0.5,61.5,221.07,180.03
2016,3,5,7,30,328.0,54.0,1.6,1.0,102.0,336.52,288.83
2016,3,5,7,45,405.0,68.0,1.55,1.5,151.0,424.62,367.03
2016,3,5,8,0,482.0,82.0,1.5,2.0,200.0,518.8,446.02
2016,3,5,8,15,538.5,91.5,1.2,3.0,251.5,599.53,506.71
2016,3,5,8,30,595.0,101.0,0.9,4.0,303.0,680.03,562.42
2016,3,5,8,45,639.5,107.0,0.65,5.0,354.0,746.93,604.16
2016,3,5,9,0,684.0,113.0,0.4,6.0,405.0,813.41,642.42
2016,3,5,9,15,712.0,118.0,0.55,6.5,452.0,862.11,675.12
2016,3,5,9,30,740.0,123.0,0.7,7.0,499.0,908.73,706.29
2016,3,5,9,45,760.0,127.5,0.9,7.5,540.5,944.4,730.7
2016,3,5,10,0,780.0,132.0,1.1,8.0,582.0,977.07,753.03
2016,3,5,10,15,795.0,135.0,1.25,8.0,618.0,999.59,768.86
2016,3,5,10,30,810.0,138.0,1.4,8.0,654.0,1018.53,782.46
2016,3,5,10,45,815.5,143.0,1.55,8.5,682.0,1017.93,781.61
2016,3,5,11,0,821.0,148.0,1.7,9.0,710.0,1021.96,784.17
2016,3,5,11,15,828.5,150.0,1.8,9.0,731.0,1020.87,783.93
2016,3,5,11,30,836.0,152.0,1.9,9.0,752.0,1015.77,781.16
2016,3,5,11,45,831.5,157.0,2.05,9.5,763.0,998.13,769.24
2016,3,5,12,0,827.0,162.0,2.2,10.0,774.0,976.88,754.92
2016,3,5,12,15,610.0,246.0,2.25,10.0,699.0,839.25,657.25
2016,3,5,12,30,393.0,330.0,2.3,10.0,624.0,691.65,546.46
2016,3,5,12,45,457.0,300.5,2.4,10.0,640.5,711.48,563.97
2016,3,5,13,0,521.0,271.0,2.5,10.0,657.0,711.62,565.68
2016,3,5,13,15,406.0,305.0,2.5,10.0,603.0,614.61,490.84
2016,3,5,13,30,291.0,339.0,2.5,10.0,549.0,538.83,431.26
2016,3,5,13,45,259.0,334.0,2.5,10.0,517.5,491.78,394.83
2016,3,5,14,0,227.0,329.0,2.5,10.0,486.0,438.92,353.4
2016,3,5,14,15,358.5,281.5,2.45,10.0,517.5,462.45,372.58
2016,3,5,14,30,490.0,234.0,2.4,10.0,549.0,470.32,377.39
2016,3,5,14,45,401.5,243.5,2.35,10.0,492.5,397.67,318.14
2016,3,5,15,0,313.0,253.0,2.3,10.0,436.0,340.07,271.11
2016,3,5,15,15,298.0,236.0,2.15,10.0,400.5,296.21,234.01
2016,3,5,15,30,283.0,219.0,2.0,10.0,365.0,254.25,198.16
2016,3,5,15,45,141.5,168.5,1.85,10.0,241.5,163.92,127.67
2016,3,5,16,0,0.0,118.0,1.7,10.0,118.0,95.92,76.82
2016,3,5,16,15,0.0,103.5,1.45,9.5,103.5,83.97,67.08
2016,3,5,16,30,0.0,89.0,1.2,9.0,89.0,72.16,59.96
2016,3,5,16,45,0.0,74.0,1.0,8.5,74.0,60.4,49.53
2016,3,5,17,0,0.0,59.0,0.8,8.0,59.0,48.54,38.83
2016,3,5,17,15,0.0,45.0,0.8,8.0,45.0,37.23,28.34
2016,3,5,17,30,0.0,31.0,0.8,8.0,31.0,25.6,17.45
2016,3,5,17,45,0.0,19.0,0.8,8.0,19.0,15.66,7.95
2016,3,5,18,0,0.0,7.0,0.8,8.0,7.0,5.75,0.0
2016,3,5,18,15,0.0,3.5,0.7,8.0,3.5,2.99,0.0
2016,3,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.25,6.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.15,6.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.1,6.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.15,5.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,3,6,6,45,82.5,9.5,2.05,1.5,13.5,53.94,0.0
2016,3,6,7,0,165.0,19.0,2.3,2.0,27.0,149.14,15.34
2016,3,6,7,15,299.0,33.5,2.45,2.5,70.0,277.92,228.55
2016,3,6,7,30,433.0,48.0,2.6,3.0,113.0,403.98,346.08
2016,3,6,7,45,518.0,57.5,2.8,3.5,165.0,500.13,430.8
2016,3,6,8,0,603.0,67.0,3.0,4.0,217.0,601.79,515.64
2016,3,6,8,15,655.5,74.0,3.15,4.5,270.5,677.95,576.25
2016,3,6,8,30,708.0,81.0,3.3,5.0,324.0,755.43,635.51
2016,3,6,8,45,747.0,85.0,3.5,6.0,376.5,817.51,679.96
2016,3,6,9,0,786.0,89.0,3.7,7.0,429.0,872.35,717.68
2016,3,6,9,15,810.5,93.0,3.65,7.5,476.5,918.95,748.19
2016,3,6,9,30,835.0,97.0,3.6,8.0,524.0,963.0,776.2
2016,3,6,9,45,852.0,100.5,3.55,8.5,566.5,996.13,795.84
2016,3,6,10,0,869.0,104.0,3.5,9.0,609.0,1025.87,812.9
2016,3,6,10,15,881.5,106.0,3.35,9.0,645.5,1045.6,823.46
2016,3,6,10,30,894.0,108.0,3.2,9.0,682.0,1061.43,831.33
2016,3,6,10,45,899.5,111.5,3.05,9.5,710.0,1067.9,831.24
2016,3,6,11,0,905.0,115.0,2.9,10.0,738.0,1070.19,828.48
2016,3,6,11,15,652.5,214.0,2.7,10.0,670.5,922.69,723.02
2016,3,6,11,30,400.0,313.0,2.5,10.0,603.0,740.31,584.93
2016,3,6,11,45,356.0,330.0,2.4,10.5,591.5,703.75,556.16
2016,3,6,12,0,312.0,347.0,2.3,11.0,580.0,666.73,525.89
2016,3,6,12,15,294.0,353.5,2.1,11.0,574.0,642.66,506.46
2016,3,6,12,30,276.0,360.0,1.9,11.0,568.0,618.05,486.56
2016,3,6,12,45,602.0,238.0,1.75,11.5,687.5,778.35,608.55
2016,3,6,13,0,928.0,116.0,1.6,12.0,807.0,883.18,680.44
2016,3,6,13,15,482.0,209.0,1.5,12.0,567.5,593.64,467.61
2016,3,6,13,30,36.0,302.0,1.4,12.0,328.0,296.09,234.12
2016,3,6,13,45,474.5,205.5,1.3,12.0,534.5,529.94,422.62
2016,3,6,14,0,913.0,109.0,1.2,12.0,741.0,686.76,537.51
2016,3,6,14,15,903.5,107.5,1.15,12.0,712.0,628.92,490.4
2016,3,6,14,30,894.0,106.0,1.1,12.0,683.0,571.26,444.37
2016,3,6,14,45,881.5,103.5,1.1,12.0,647.0,508.0,392.99
2016,3,6,15,0,869.0,101.0,1.1,12.0,611.0,444.52,339.58
2016,3,6,15,15,851.5,98.0,1.05,11.5,569.0,378.98,283.25
2016,3,6,15,30,834.0,95.0,1.0,11.0,527.0,314.44,226.39
2016,3,6,15,45,809.5,91.5,1.0,11.0,480.0,249.29,169.04
2016,3,6,16,0,785.0,88.0,1.0,11.0,433.0,186.65,116.58
2016,3,6,16,15,751.5,83.0,0.9,10.5,382.0,120.09,69.18
2016,3,6,16,30,718.0,78.0,0.8,10.0,331.0,61.98,50.5
2016,3,6,16,45,671.0,71.5,0.75,9.5,278.5,55.4,44.85
2016,3,6,17,0,624.0,65.0,0.7,9.0,226.0,51.25,41.14
2016,3,6,17,15,548.0,56.0,0.75,8.0,174.0,44.79,35.23
2016,3,6,17,30,472.0,47.0,0.8,7.0,122.0,38.25,28.97
2016,3,6,17,45,347.0,34.5,0.9,6.5,78.0,28.35,19.19
2016,3,6,18,0,222.0,22.0,1.0,6.0,34.0,18.27,2.67
2016,3,6,18,15,111.0,11.0,1.0,5.5,17.0,9.39,0.0
2016,3,6,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,13.5,1.6,2.0,13.5,11.52,0.0
2016,3,7,7,0,0.0,27.0,1.6,2.0,27.0,32.19,5.66
2016,3,7,7,15,176.5,41.5,1.65,2.0,69.0,207.81,171.66
2016,3,7,7,30,353.0,56.0,1.7,2.0,111.0,356.32,306.08
2016,3,7,7,45,432.0,69.0,1.8,2.5,161.5,446.04,385.12
2016,3,7,8,0,511.0,82.0,1.9,3.0,212.0,545.28,467.93
2016,3,7,8,15,565.5,91.0,2.1,3.5,264.0,622.95,530.0
2016,3,7,8,30,620.0,100.0,2.3,4.0,316.0,702.01,590.95
2016,3,7,8,45,665.0,104.5,2.5,5.0,368.0,768.23,638.92
2016,3,7,9,0,710.0,109.0,2.7,6.0,420.0,833.95,685.15
2016,3,7,9,15,709.5,109.5,2.95,7.0,448.0,850.29,694.01
2016,3,7,9,30,709.0,110.0,3.2,8.0,476.0,863.2,700.62
2016,3,7,9,45,756.0,118.5,3.45,9.0,537.0,930.12,746.67
2016,3,7,10,0,803.0,127.0,3.7,10.0,598.0,994.77,789.7
2016,3,7,10,15,817.5,130.0,3.8,10.5,634.0,1008.9,796.7
2016,3,7,10,30,832.0,133.0,3.9,11.0,670.0,1027.61,807.48
2016,3,7,10,45,839.0,136.5,4.05,12.0,698.0,1035.34,809.46
2016,3,7,11,0,846.0,140.0,4.2,13.0,726.0,1039.08,808.86
2016,3,7,11,15,852.5,141.5,4.2,13.0,747.0,1036.1,805.77
2016,3,7,11,30,859.0,143.0,4.2,13.0,768.0,1029.08,800.1
2016,3,7,11,45,858.5,146.0,4.2,13.5,780.0,1012.82,786.7
2016,3,7,12,0,858.0,149.0,4.2,14.0,792.0,992.76,770.91
2016,3,7,12,15,859.0,149.5,4.15,14.0,796.0,967.86,753.01
2016,3,7,12,30,860.0,150.0,4.1,14.0,800.0,939.37,732.7
2016,3,7,12,45,857.5,150.0,4.05,14.5,795.5,903.96,706.21
2016,3,7,13,0,855.0,150.0,4.0,15.0,791.0,865.51,677.65
2016,3,7,13,15,851.0,149.0,3.85,15.0,778.5,822.09,646.27
2016,3,7,13,30,847.0,148.0,3.7,15.0,766.0,776.18,611.54
2016,3,7,13,45,831.0,151.0,3.6,15.0,743.5,723.51,571.07
2016,3,7,14,0,815.0,154.0,3.5,15.0,721.0,671.43,530.22
2016,3,7,14,15,804.0,151.5,3.4,15.0,692.5,614.31,484.83
2016,3,7,14,30,793.0,149.0,3.3,15.0,664.0,556.47,437.73
2016,3,7,14,45,677.0,167.0,3.2,15.0,590.5,467.5,365.99
2016,3,7,15,0,561.0,185.0,3.1,15.0,517.0,386.62,300.21
2016,3,7,15,15,450.0,199.0,2.9,15.0,453.5,319.76,245.51
2016,3,7,15,30,339.0,213.0,2.7,15.0,390.0,264.05,200.85
2016,3,7,15,45,201.0,199.0,2.55,15.0,301.5,197.72,150.55
2016,3,7,16,0,63.0,185.0,2.4,15.0,213.0,151.06,118.22
2016,3,7,16,15,55.0,165.0,2.2,14.0,187.5,128.31,100.97
2016,3,7,16,30,47.0,145.0,2.0,13.0,162.0,106.93,89.69
2016,3,7,16,45,269.5,115.0,1.8,12.5,188.0,83.75,69.5
2016,3,7,17,0,492.0,85.0,1.6,12.0,214.0,63.5,51.56
2016,3,7,17,15,414.5,72.5,1.6,11.5,164.5,54.66,43.52
2016,3,7,17,30,337.0,60.0,1.6,11.0,115.0,45.66,35.05
2016,3,7,17,45,234.5,42.0,1.65,10.5,73.5,32.27,22.3
2016,3,7,18,0,132.0,24.0,1.7,10.0,32.0,18.61,4.24
2016,3,7,18,15,66.0,12.0,1.75,10.0,16.0,10.24,0.0
2016,3,7,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,8,6,45,43.5,11.0,1.2,6.5,13.5,33.62,0.0
2016,3,8,7,0,87.0,22.0,1.2,7.0,27.0,95.24,41.72
2016,3,8,7,15,187.5,42.0,1.2,7.5,67.5,214.92,174.95
2016,3,8,7,30,288.0,62.0,1.2,8.0,108.0,318.54,267.31
2016,3,8,7,45,383.5,73.5,1.2,9.0,159.0,415.63,349.64
2016,3,8,8,0,479.0,85.0,1.2,10.0,210.0,520.54,433.72
2016,3,8,8,15,532.5,94.5,1.3,10.5,261.0,599.61,494.12
2016,3,8,8,30,586.0,104.0,1.4,11.0,312.0,677.29,551.24
2016,3,8,8,45,642.5,106.0,1.5,12.0,364.5,750.14,601.65
2016,3,8,9,0,699.0,108.0,1.6,13.0,417.0,822.95,650.29
2016,3,8,9,15,726.0,112.5,1.7,13.5,463.5,870.21,680.78
2016,3,8,9,30,753.0,117.0,1.8,14.0,510.0,915.36,709.58
2016,3,8,9,45,782.5,117.0,1.9,15.0,554.0,954.89,732.78
2016,3,8,10,0,812.0,117.0,2.0,16.0,598.0,984.78,749.23
2016,3,8,10,15,826.5,119.5,1.95,16.5,634.0,1006.61,759.77
2016,3,8,10,30,841.0,122.0,1.9,17.0,670.0,1024.71,767.91
2016,3,8,10,45,858.5,121.0,1.85,18.0,700.5,1037.96,771.46
2016,3,8,11,0,876.0,120.0,1.8,19.0,731.0,1047.14,772.48
2016,3,8,11,15,883.0,121.0,1.65,19.0,752.5,1043.9,767.06
2016,3,8,11,30,890.0,122.0,1.5,19.0,774.0,1036.54,759.21
2016,3,8,11,45,898.0,121.0,1.4,19.5,788.0,1011.84,739.87
2016,3,8,12,0,906.0,120.0,1.3,20.0,802.0,995.57,726.33
2016,3,8,12,15,907.5,120.0,1.35,20.0,806.5,970.37,710.96
2016,3,8,12,30,909.0,120.0,1.4,20.0,811.0,941.52,693.28
2016,3,8,12,45,912.0,117.5,1.5,20.5,808.0,907.92,671.82
2016,3,8,13,0,915.0,115.0,1.6,21.0,805.0,870.87,647.87
2016,3,8,13,15,911.0,114.5,1.75,21.0,792.5,827.01,620.77
2016,3,8,13,30,907.0,114.0,1.9,21.0,780.0,780.51,591.25
2016,3,8,13,45,897.5,114.0,2.05,21.0,758.0,728.29,554.81
2016,3,8,14,0,888.0,114.0,2.2,21.0,736.0,678.02,518.29
2016,3,8,14,15,737.0,159.0,2.2,20.5,661.5,581.81,446.46
2016,3,8,14,30,586.0,204.0,2.2,20.0,587.0,492.38,378.66
2016,3,8,14,45,710.0,156.5,2.25,20.0,596.5,472.82,361.07
2016,3,8,15,0,834.0,109.0,2.3,20.0,606.0,435.87,327.25
2016,3,8,15,15,816.0,106.0,2.15,19.5,564.5,372.14,272.84
2016,3,8,15,30,798.0,103.0,2.0,19.0,523.0,309.54,218.44
2016,3,8,15,45,768.0,100.5,1.9,19.0,475.5,242.29,160.81
2016,3,8,16,0,738.0,98.0,1.8,19.0,428.0,181.57,111.38
2016,3,8,16,15,703.0,92.5,1.65,18.0,377.5,121.66,70.7
2016,3,8,16,30,668.0,87.0,1.5,17.0,327.0,66.25,52.85
2016,3,8,16,45,618.0,79.5,1.35,16.5,275.0,60.89,48.4
2016,3,8,17,0,568.0,72.0,1.2,16.0,223.0,56.23,44.36
2016,3,8,17,15,493.0,62.0,1.2,15.0,172.0,49.23,38.15
2016,3,8,17,30,418.0,52.0,1.2,14.0,121.0,42.11,31.55
2016,3,8,17,45,305.0,37.5,1.3,13.5,78.0,30.67,20.74
2016,3,8,18,0,192.0,23.0,1.4,13.0,35.0,18.95,5.56
2016,3,8,18,15,96.0,11.5,1.4,12.5,17.5,9.82,0.0
2016,3,8,18,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,9,6,45,86.5,11.5,1.7,9.0,17.0,58.06,0.0
2016,3,9,7,0,173.0,23.0,1.9,10.0,34.0,162.96,90.76
2016,3,9,7,15,292.5,38.0,1.95,10.5,77.5,278.89,227.26
2016,3,9,7,30,412.0,53.0,2.0,11.0,121.0,395.75,330.12
2016,3,9,7,45,500.0,61.5,2.15,11.5,173.0,492.62,411.87
2016,3,9,8,0,588.0,70.0,2.3,12.0,225.0,595.02,493.49
2016,3,9,8,15,637.5,76.5,2.45,12.5,277.5,667.55,548.63
2016,3,9,8,30,687.0,83.0,2.6,13.0,330.0,741.19,602.62
2016,3,9,8,45,728.5,86.5,2.8,14.0,382.0,804.21,646.1
2016,3,9,9,0,770.0,90.0,3.0,15.0,434.0,860.52,683.49
2016,3,9,9,15,794.0,93.5,3.15,15.5,481.0,905.52,712.94
2016,3,9,9,30,818.0,97.0,3.3,16.0,528.0,948.01,740.27
2016,3,9,9,45,839.5,98.5,3.5,16.5,571.0,982.75,762.26
2016,3,9,10,0,861.0,100.0,3.7,17.0,614.0,1014.27,781.94
2016,3,9,10,15,873.5,102.0,3.8,17.5,649.5,1033.77,792.62
2016,3,9,10,30,886.0,104.0,3.9,18.0,685.0,1049.41,800.83
2016,3,9,10,45,895.5,105.5,4.0,18.5,714.0,1044.99,795.54
2016,3,9,11,0,905.0,107.0,4.1,19.0,743.0,1048.97,796.31
2016,3,9,11,15,666.0,207.0,4.1,19.0,682.5,928.96,712.73
2016,3,9,11,30,427.0,307.0,4.1,19.0,622.0,777.23,599.63
2016,3,9,11,45,442.0,305.5,4.15,19.5,636.0,776.93,599.17
2016,3,9,12,0,457.0,304.0,4.2,20.0,650.0,773.81,595.79
2016,3,9,12,15,448.5,309.5,4.2,20.0,651.0,753.05,580.2
2016,3,9,12,30,440.0,315.0,4.2,20.0,652.0,730.49,563.42
2016,3,9,12,45,673.5,216.5,4.25,20.0,729.0,817.78,631.53
2016,3,9,13,0,907.0,118.0,4.3,20.0,806.0,866.84,667.57
2016,3,9,13,15,785.0,167.5,4.25,20.0,756.0,791.81,613.06
2016,3,9,13,30,663.0,217.0,4.2,20.0,706.0,708.87,550.14
2016,3,9,13,45,766.0,169.5,4.2,20.5,720.0,697.66,541.9
2016,3,9,14,0,869.0,122.0,4.2,21.0,734.0,672.95,522.37
2016,3,9,14,15,859.0,120.0,4.15,20.5,705.0,615.23,477.89
2016,3,9,14,30,849.0,118.0,4.1,20.0,676.0,556.54,431.4
2016,3,9,14,45,741.5,141.0,4.05,20.0,610.0,472.94,364.18
2016,3,9,15,0,634.0,164.0,4.0,20.0,544.0,399.97,304.69
2016,3,9,15,15,530.5,180.5,3.8,19.5,484.0,330.78,248.68
2016,3,9,15,30,427.0,197.0,3.6,19.0,424.0,275.68,204.56
2016,3,9,15,45,565.0,151.5,3.45,19.0,423.5,236.84,165.24
2016,3,9,16,0,703.0,106.0,3.3,19.0,423.0,181.84,113.51
2016,3,9,16,15,667.0,100.0,3.05,18.5,373.0,123.68,73.83
2016,3,9,16,30,631.0,94.0,2.8,18.0,323.0,70.25,56.14
2016,3,9,16,45,583.0,85.5,2.55,17.5,272.0,65.14,51.92
2016,3,9,17,0,535.0,77.0,2.3,17.0,221.0,59.91,47.41
2016,3,9,17,15,460.5,66.0,2.25,16.5,171.0,52.26,40.58
2016,3,9,17,30,386.0,55.0,2.2,16.0,121.0,44.44,33.34
2016,3,9,17,45,274.0,40.0,2.15,15.5,78.0,30.87,20.78
2016,3,9,18,0,162.0,25.0,2.1,15.0,35.0,19.41,6.74
2016,3,9,18,15,81.0,12.5,2.15,15.0,17.5,10.67,0.0
2016,3,9,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,11.0,2.4,12.5,11.0,9.39,0.0
2016,3,10,7,0,0.0,22.0,2.6,13.0,22.0,19.62,7.08
2016,3,10,7,15,30.0,43.0,2.7,13.0,48.0,70.48,53.49
2016,3,10,7,30,60.0,64.0,2.8,13.0,74.0,129.15,105.17
2016,3,10,7,45,76.5,87.0,2.95,13.5,104.5,170.86,141.64
2016,3,10,8,0,93.0,110.0,3.1,14.0,135.0,212.88,177.52
2016,3,10,8,15,110.0,130.5,3.3,14.5,166.0,252.16,210.28
2016,3,10,8,30,127.0,151.0,3.5,15.0,197.0,292.22,242.86
2016,3,10,8,45,355.0,136.5,3.7,16.0,291.5,518.94,428.47
2016,3,10,9,0,583.0,122.0,3.9,17.0,386.0,731.83,590.29
2016,3,10,9,15,308.5,167.0,4.0,17.0,308.0,503.16,409.73
2016,3,10,9,30,34.0,212.0,4.1,17.0,230.0,250.98,201.34
2016,3,10,9,45,94.0,246.5,4.2,17.5,301.5,348.52,280.8
2016,3,10,10,0,154.0,281.0,4.3,18.0,373.0,468.69,374.36
2016,3,10,10,15,171.0,298.0,4.35,18.5,406.0,502.4,398.55
2016,3,10,10,30,188.0,315.0,4.4,19.0,439.0,535.27,422.16
2016,3,10,10,45,186.0,331.0,4.5,19.5,458.0,546.55,428.92
2016,3,10,11,0,184.0,347.0,4.6,20.0,477.0,556.69,434.93
2016,3,10,11,15,173.0,356.5,4.7,20.0,481.5,549.31,428.6
2016,3,10,11,30,162.0,366.0,4.8,20.0,486.0,541.23,421.88
2016,3,10,11,45,114.5,359.5,4.9,20.5,445.5,479.97,373.53
2016,3,10,12,0,67.0,353.0,5.0,21.0,405.0,401.92,312.4
2016,3,10,12,15,67.0,355.0,5.05,21.0,407.0,398.32,309.74
2016,3,10,12,30,67.0,357.0,5.1,21.0,409.0,394.44,306.71
2016,3,10,12,45,268.5,329.0,5.2,21.0,534.0,561.9,438.82
2016,3,10,13,0,470.0,301.0,5.3,21.0,659.0,695.25,540.9
2016,3,10,13,15,501.5,283.5,5.3,21.0,660.5,676.83,527.03
2016,3,10,13,30,533.0,266.0,5.3,21.0,662.0,654.35,510.49
2016,3,10,13,45,531.5,258.0,5.3,21.5,643.5,613.82,478.64
2016,3,10,14,0,530.0,250.0,5.3,22.0,625.0,572.09,445.51
2016,3,10,14,15,419.5,274.0,5.2,21.5,563.5,493.84,384.78
2016,3,10,14,30,309.0,298.0,5.1,21.0,502.0,421.01,327.99
2016,3,10,14,45,450.0,238.5,5.05,21.0,519.0,416.62,322.79
2016,3,10,15,0,591.0,179.0,5.0,21.0,536.0,394.32,300.92
2016,3,10,15,15,640.5,160.0,4.8,20.5,523.0,353.41,263.71
2016,3,10,15,30,690.0,141.0,4.6,20.0,510.0,305.82,219.74
2016,3,10,15,45,665.5,134.0,4.45,20.0,464.0,245.76,167.93
2016,3,10,16,0,641.0,127.0,4.3,20.0,418.0,188.54,121.31
2016,3,10,16,15,603.0,119.5,4.15,19.5,368.5,132.99,83.68
2016,3,10,16,30,565.0,112.0,4.0,19.0,319.0,83.37,67.31
2016,3,10,16,45,527.5,99.0,3.85,19.0,269.5,72.63,58.13
2016,3,10,17,0,490.0,86.0,3.7,19.0,220.0,64.05,50.63
2016,3,10,17,15,415.5,74.0,3.65,18.5,170.0,55.63,43.19
2016,3,10,17,30,341.0,62.0,3.6,18.0,120.0,47.05,35.34
2016,3,10,17,45,243.5,44.0,3.6,17.5,78.0,33.74,23.09
2016,3,10,18,0,146.0,26.0,3.6,17.0,36.0,20.13,7.92
2016,3,10,18,15,73.0,13.0,3.65,17.0,18.0,11.1,0.0
2016,3,10,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.6,16.5,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,45,17.5,12.5,2.7,14.5,13.5,20.46,0.0
2016,3,11,7,0,35.0,25.0,2.7,15.0,27.0,58.94,35.78
2016,3,11,7,15,82.0,45.5,2.65,15.0,57.5,119.67,94.68
2016,3,11,7,30,129.0,66.0,2.6,15.0,88.0,194.37,159.99
2016,3,11,7,45,157.0,87.0,2.55,15.5,123.5,245.77,204.3
2016,3,11,8,0,185.0,108.0,2.5,16.0,159.0,298.67,248.42
2016,3,11,8,15,206.0,128.0,2.45,16.5,195.5,345.62,286.1
2016,3,11,8,30,227.0,148.0,2.4,17.0,232.0,393.22,323.05
2016,3,11,8,45,150.5,171.0,2.4,17.5,230.0,337.26,275.08
2016,3,11,9,0,74.0,194.0,2.4,18.0,228.0,274.86,221.85
2016,3,11,9,15,234.0,201.0,2.3,18.0,324.0,474.2,381.65
2016,3,11,9,30,394.0,208.0,2.2,18.0,420.0,640.46,507.32
2016,3,11,9,45,570.0,167.0,2.1,18.5,499.5,793.02,615.76
2016,3,11,10,0,746.0,126.0,2.0,19.0,579.0,937.1,709.92
2016,3,11,10,15,522.0,214.0,1.9,19.0,539.5,804.88,614.23
2016,3,11,10,30,298.0,302.0,1.8,19.0,500.0,653.53,500.92
2016,3,11,10,45,180.5,312.0,1.75,19.5,433.5,518.25,399.73
2016,3,11,11,0,63.0,322.0,1.7,20.0,367.0,383.71,295.88
2016,3,11,11,15,35.5,267.5,1.65,20.0,293.5,292.7,226.69
2016,3,11,11,30,8.0,213.0,1.6,20.0,220.0,193.11,148.96
2016,3,11,11,45,73.0,296.5,1.6,20.5,353.0,352.87,273.44
2016,3,11,12,0,138.0,380.0,1.6,21.0,486.0,515.34,392.37
2016,3,11,12,15,194.0,379.0,1.65,21.0,529.0,556.37,422.18
2016,3,11,12,30,250.0,378.0,1.7,21.0,572.0,593.4,449.63
2016,3,11,12,45,189.0,378.5,1.75,21.5,525.0,527.65,400.13
2016,3,11,13,0,128.0,379.0,1.8,22.0,478.0,465.51,353.45
2016,3,11,13,15,344.0,319.0,1.85,22.0,578.0,576.04,438.68
2016,3,11,13,30,560.0,259.0,1.9,22.0,678.0,666.79,505.51
2016,3,11,13,45,565.0,248.5,1.95,22.0,661.0,627.21,476.29
2016,3,11,14,0,570.0,238.0,2.0,22.0,644.0,585.79,446.07
2016,3,11,14,15,459.0,264.5,1.95,22.0,583.0,507.68,387.02
2016,3,11,14,30,348.0,291.0,1.9,22.0,522.0,434.55,331.46
2016,3,11,14,45,351.0,273.5,1.85,22.0,496.5,394.89,300.55
2016,3,11,15,0,354.0,256.0,1.8,22.0,471.0,354.74,268.28
2016,3,11,15,15,499.5,195.5,1.7,21.5,476.5,330.45,244.75
2016,3,11,15,30,645.0,135.0,1.6,21.0,482.0,287.7,203.77
2016,3,11,15,45,424.5,166.0,1.5,21.0,386.0,216.8,152.46
2016,3,11,16,0,204.0,197.0,1.4,21.0,290.0,176.57,129.3
2016,3,11,16,15,192.0,176.5,1.3,20.5,256.0,142.84,105.21
2016,3,11,16,30,180.0,156.0,1.2,20.0,222.0,111.65,91.08
2016,3,11,16,45,162.5,134.0,1.1,19.5,187.0,97.3,79.18
2016,3,11,17,0,145.0,112.0,1.0,19.0,152.0,82.53,66.61
2016,3,11,17,15,121.0,89.5,1.05,18.5,118.0,67.02,53.09
2016,3,11,17,30,97.0,67.0,1.1,18.0,84.0,51.11,38.9
2016,3,11,17,45,54.0,46.0,1.15,18.0,54.5,35.71,24.82
2016,3,11,18,0,11.0,25.0,1.2,18.0,25.0,20.26,8.65
2016,3,11,18,15,5.5,12.5,1.2,17.5,12.5,10.67,0.0
2016,3,11,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,2.05,13.0,5.0,4.27,0.0
2016,3,12,7,0,0.0,10.0,2.1,13.0,10.0,8.22,0.39
2016,3,12,7,15,0.0,25.0,2.1,13.5,25.0,20.62,11.6
2016,3,12,7,30,0.0,40.0,2.1,14.0,40.0,33.08,22.52
2016,3,12,7,45,0.0,58.0,2.1,14.5,58.0,49.82,36.99
2016,3,12,8,0,0.0,76.0,2.1,15.0,76.0,66.84,51.5
2016,3,12,8,15,0.0,94.5,2.1,15.0,94.5,84.24,66.18
2016,3,12,8,30,0.0,113.0,2.1,15.0,113.0,101.5,80.52
2016,3,12,8,45,11.5,143.5,2.1,15.5,149.0,142.29,114.5
2016,3,12,9,0,23.0,174.0,2.1,16.0,185.0,183.67,148.21
2016,3,12,9,15,23.5,193.5,2.0,16.5,206.0,202.53,162.57
2016,3,12,9,30,24.0,213.0,1.9,17.0,227.0,221.29,176.66
2016,3,12,9,45,132.5,246.0,1.85,17.5,327.0,406.16,323.93
2016,3,12,10,0,241.0,279.0,1.8,18.0,427.0,552.42,433.76
2016,3,12,10,15,188.0,299.5,1.7,18.0,419.0,519.93,405.45
2016,3,12,10,30,135.0,320.0,1.6,18.0,411.0,485.69,377.23
2016,3,12,10,45,242.0,320.0,1.55,18.5,491.0,589.28,454.67
2016,3,12,11,0,349.0,320.0,1.5,19.0,571.0,713.16,541.7
2016,3,12,11,15,515.0,270.0,1.5,19.0,651.0,836.81,628.55
2016,3,12,11,30,681.0,220.0,1.5,19.0,731.0,942.67,700.2
2016,3,12,11,45,698.0,214.5,1.5,19.5,746.0,936.36,692.92
2016,3,12,12,0,715.0,209.0,1.5,20.0,761.0,926.11,684.62
2016,3,12,12,15,593.5,258.0,1.5,20.5,718.0,833.14,619.33
2016,3,12,12,30,472.0,307.0,1.5,21.0,675.0,749.3,559.12
2016,3,12,12,45,451.5,316.5,1.55,21.5,667.0,717.54,536.71
2016,3,12,13,0,431.0,326.0,1.6,22.0,659.0,684.95,513.03
2016,3,12,13,15,231.5,316.5,1.65,22.0,495.0,486.18,369.54
2016,3,12,13,30,32.0,307.0,1.7,22.0,331.0,295.41,225.52
2016,3,12,13,45,22.5,273.5,1.75,22.0,290.0,246.79,189.38
2016,3,12,14,0,13.0,240.0,1.8,22.0,249.0,209.76,161.08
2016,3,12,14,15,148.0,273.5,1.8,22.0,373.0,324.31,250.48
2016,3,12,14,30,283.0,307.0,1.8,22.0,497.0,413.5,316.33
2016,3,12,14,45,410.0,254.0,1.85,22.0,513.0,409.02,310.85
2016,3,12,15,0,537.0,201.0,1.9,22.0,529.0,385.76,289.46
2016,3,12,15,15,437.0,212.0,1.75,21.5,467.0,321.44,239.0
2016,3,12,15,30,337.0,223.0,1.6,21.0,405.0,267.7,197.7
2016,3,12,15,45,169.0,186.0,1.5,21.0,277.5,180.21,133.7
2016,3,12,16,0,1.0,149.0,1.4,21.0,150.0,119.34,92.3
2016,3,12,16,15,0.5,132.0,1.3,20.5,132.5,105.07,81.29
2016,3,12,16,30,0.0,115.0,1.2,20.0,115.0,91.1,73.57
2016,3,12,16,45,0.0,97.0,1.1,20.0,97.0,77.4,61.94
2016,3,12,17,0,0.0,79.0,1.0,20.0,79.0,63.57,49.99
2016,3,12,17,15,0.0,61.5,1.0,19.5,61.5,49.95,38.12
2016,3,12,17,30,0.0,44.0,1.0,19.0,44.0,36.19,25.89
2016,3,12,17,45,0.0,29.0,1.05,18.5,29.0,23.96,14.84
2016,3,12,18,0,0.0,14.0,1.1,18.0,14.0,11.53,2.8
2016,3,12,18,15,0.0,7.0,1.1,17.5,7.0,5.97,0.0
2016,3,12,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,10.0,1.9,14.5,10.0,8.54,0.0
2016,3,13,7,0,0.0,20.0,2.1,15.0,20.0,16.5,6.83
2016,3,13,7,15,0.0,40.0,2.1,15.0,40.0,36.31,24.61
2016,3,13,7,30,0.0,60.0,2.1,15.0,60.0,56.36,42.1
2016,3,13,7,45,4.5,81.0,2.1,15.5,82.5,80.32,62.79
2016,3,13,8,0,9.0,102.0,2.1,16.0,105.0,104.17,83.03
2016,3,13,8,15,16.0,122.0,2.15,16.0,128.0,128.97,103.94
2016,3,13,8,30,23.0,142.0,2.2,16.0,151.0,154.12,124.8
2016,3,13,8,45,15.5,151.5,2.3,16.5,158.0,154.41,124.09
2016,3,13,9,0,8.0,161.0,2.4,17.0,165.0,154.75,123.42
2016,3,13,9,15,4.0,143.5,2.4,17.0,145.5,130.44,102.99
2016,3,13,9,30,0.0,126.0,2.4,17.0,126.0,108.27,84.38
2016,3,13,9,45,1.5,151.0,2.4,17.5,152.0,133.01,104.24
2016,3,13,10,0,3.0,176.0,2.4,18.0,178.0,157.87,123.85
2016,3,13,10,15,18.5,225.5,2.4,18.0,238.0,221.49,174.92
2016,3,13,10,30,34.0,275.0,2.4,18.0,298.0,308.0,242.6
2016,3,13,10,45,23.0,256.0,2.4,18.0,272.5,253.12,198.81
2016,3,13,11,0,12.0,237.0,2.4,18.0,247.0,221.71,173.6
2016,3,13,11,15,10.5,229.0,2.45,18.0,238.0,211.33,165.27
2016,3,13,11,30,9.0,221.0,2.5,18.0,229.0,201.3,157.18
2016,3,13,11,45,16.0,257.5,2.65,18.5,270.5,241.2,188.37
2016,3,13,12,0,23.0,294.0,2.8,19.0,312.0,280.67,218.69
2016,3,13,12,15,16.0,256.0,2.9,19.0,268.5,236.94,184.4
2016,3,13,12,30,9.0,218.0,3.0,19.0,225.0,194.93,151.37
2016,3,13,12,45,5.0,185.5,3.15,19.0,189.5,161.85,125.21
2016,3,13,13,0,1.0,153.0,3.3,19.0,154.0,129.78,99.63
2016,3,13,13,15,14.0,226.0,3.35,19.0,237.0,202.81,158.13
2016,3,13,13,30,27.0,299.0,3.4,19.0,320.0,284.08,221.85
2016,3,13,13,45,13.5,215.0,3.45,19.5,225.5,190.19,147.75
2016,3,13,14,0,0.0,131.0,3.5,20.0,131.0,109.41,83.23
2016,3,13,14,15,0.0,126.0,3.45,20.0,126.0,105.05,79.93
2016,3,13,14,30,0.0,121.0,3.4,20.0,121.0,100.72,76.58
2016,3,13,14,45,392.5,117.5,3.4,20.5,358.5,289.01,224.83
2016,3,13,15,0,785.0,114.0,3.4,21.0,596.0,415.92,313.22
2016,3,13,15,15,767.5,110.5,3.15,21.0,555.5,354.82,259.54
2016,3,13,15,30,750.0,107.0,2.9,21.0,515.0,291.34,204.18
2016,3,13,15,45,725.5,103.5,2.7,21.0,470.0,230.8,152.06
2016,3,13,16,0,701.0,100.0,2.5,21.0,425.0,172.85,105.24
2016,3,13,16,15,668.0,94.5,2.15,20.5,376.5,115.63,67.32
2016,3,13,16,30,635.0,89.0,1.8,20.0,328.0,65.98,51.93
2016,3,13,16,45,602.5,79.5,1.45,20.0,279.0,60.17,47.05
2016,3,13,17,0,570.0,70.0,1.1,20.0,230.0,54.09,41.79
2016,3,13,17,15,500.5,61.0,1.05,19.0,180.5,47.91,36.44
2016,3,13,17,30,431.0,52.0,1.0,18.0,131.0,41.61,30.76
2016,3,13,17,45,334.5,39.0,1.0,17.5,88.0,31.6,21.51
2016,3,13,18,0,238.0,26.0,1.0,17.0,45.0,21.32,10.48
2016,3,13,18,15,119.0,13.0,1.0,16.5,22.5,11.1,0.0
2016,3,13,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
