Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,14,6,45,135.0,14.0,0.95,14.0,25.5,87.88,0.0
2016,3,14,7,0,270.0,28.0,1.0,15.0,51.0,239.73,180.03
2016,3,14,7,15,379.0,39.0,1.05,15.5,97.0,338.87,273.85
2016,3,14,7,30,488.0,50.0,1.1,16.0,143.0,448.85,365.61
2016,3,14,7,45,549.5,59.0,1.15,16.5,193.5,529.1,428.81
2016,3,14,8,0,611.0,68.0,1.2,17.0,244.0,612.96,491.55
2016,3,14,8,15,369.5,114.5,1.25,17.5,227.5,483.04,390.4
2016,3,14,8,30,128.0,161.0,1.3,18.0,211.0,303.39,245.18
2016,3,14,8,45,218.5,176.0,1.4,18.5,274.0,423.05,340.53
2016,3,14,9,0,309.0,191.0,1.5,19.0,337.0,528.95,420.4
2016,3,14,9,15,317.0,211.0,1.6,19.5,373.5,565.06,444.54
2016,3,14,9,30,325.0,231.0,1.7,20.0,410.0,599.84,467.89
2016,3,14,9,45,280.0,259.0,1.8,20.5,421.5,589.91,457.19
2016,3,14,10,0,235.0,287.0,1.9,21.0,433.0,554.63,428.91
2016,3,14,10,15,541.0,199.5,1.95,21.0,560.0,806.93,615.42
2016,3,14,10,30,847.0,112.0,2.0,21.0,687.0,1019.92,755.4
2016,3,14,10,45,852.5,115.0,2.1,21.5,714.0,1025.23,754.97
2016,3,14,11,0,858.0,118.0,2.2,22.0,741.0,1026.56,754.49
2016,3,14,11,15,602.5,232.5,2.25,22.0,676.0,889.87,663.16
2016,3,14,11,30,347.0,347.0,2.3,22.0,611.0,720.34,541.33
2016,3,14,11,45,198.5,347.5,2.35,22.0,499.0,545.57,415.31
2016,3,14,12,0,50.0,348.0,2.4,22.0,387.0,378.19,288.81
2016,3,14,12,15,51.5,351.5,2.4,22.0,392.0,378.13,289.39
2016,3,14,12,30,53.0,355.0,2.4,22.0,397.0,377.68,288.98
2016,3,14,12,45,214.5,353.0,2.4,22.0,520.5,522.12,399.76
2016,3,14,13,0,376.0,351.0,2.4,22.0,644.0,650.95,494.09
2016,3,14,13,15,601.5,246.0,2.4,22.0,706.0,719.38,545.78
2016,3,14,13,30,827.0,141.0,2.4,22.0,768.0,749.92,570.07
2016,3,14,13,45,543.0,243.5,2.4,22.0,651.0,605.2,461.68
2016,3,14,14,0,259.0,346.0,2.4,22.0,534.0,475.12,362.98
2016,3,14,14,15,416.0,283.0,2.35,22.0,571.0,495.79,379.49
2016,3,14,14,30,573.0,220.0,2.3,22.0,608.0,493.89,376.6
2016,3,14,14,45,659.5,177.5,2.3,22.0,602.0,461.61,349.26
2016,3,14,15,0,746.0,135.0,2.3,22.0,596.0,415.04,309.13
2016,3,14,15,15,506.5,187.5,2.05,21.5,491.0,323.85,239.43
2016,3,14,15,30,267.0,240.0,1.8,21.0,386.0,259.87,193.81
2016,3,14,15,45,441.5,184.5,1.6,20.5,402.0,231.45,163.47
2016,3,14,16,0,616.0,129.0,1.4,20.0,418.0,182.52,116.69
2016,3,14,16,15,580.0,121.5,1.25,19.5,369.5,128.9,81.44
2016,3,14,16,30,544.0,114.0,1.1,19.0,321.0,81.73,65.71
2016,3,14,16,45,485.5,106.0,1.0,19.0,270.5,76.75,61.62
2016,3,14,17,0,427.0,98.0,0.9,19.0,220.0,71.69,57.27
2016,3,14,17,15,358.0,84.0,0.85,18.5,171.5,62.2,48.98
2016,3,14,17,30,289.0,70.0,0.8,18.0,123.0,52.47,40.2
2016,3,14,17,45,199.5,50.5,0.8,17.5,81.5,38.31,27.31
2016,3,14,18,0,110.0,31.0,0.8,17.0,40.0,24.18,13.07
2016,3,14,18,15,55.0,15.5,0.8,17.0,20.0,13.23,0.0
2016,3,14,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,15,6,45,158.0,15.0,2.55,12.5,29.0,128.84,0.0
2016,3,15,7,0,316.0,30.0,2.8,13.0,58.0,270.28,209.75
2016,3,15,7,15,422.5,40.0,2.8,13.5,105.5,369.34,304.19
2016,3,15,7,30,529.0,50.0,2.8,14.0,153.0,478.54,397.37
2016,3,15,7,45,598.5,56.5,2.8,14.5,206.0,563.45,465.85
2016,3,15,8,0,668.0,63.0,2.8,15.0,259.0,652.46,534.04
2016,3,15,8,15,709.5,67.5,2.85,15.5,312.0,713.36,578.17
2016,3,15,8,30,751.0,72.0,2.9,16.0,365.0,780.15,625.09
2016,3,15,8,45,784.5,74.5,3.0,16.5,416.0,836.78,663.38
2016,3,15,9,0,818.0,77.0,3.1,17.0,467.0,892.1,699.85
2016,3,15,9,15,838.5,80.0,3.05,17.5,514.0,933.8,724.91
2016,3,15,9,30,859.0,83.0,3.0,18.0,561.0,961.63,740.01
2016,3,15,9,45,876.5,84.0,3.0,18.5,603.0,991.76,757.05
2016,3,15,10,0,894.0,85.0,3.0,19.0,645.0,1018.61,771.7
2016,3,15,10,15,904.5,87.0,2.95,19.5,680.0,1035.99,779.54
2016,3,15,10,30,915.0,89.0,2.9,20.0,715.0,1049.47,784.91
2016,3,15,10,45,923.5,90.0,2.85,20.5,743.5,1055.68,785.61
2016,3,15,11,0,932.0,91.0,2.8,21.0,772.0,1057.76,783.83
2016,3,15,11,15,937.0,91.5,2.7,21.0,792.0,1051.56,777.83
2016,3,15,11,30,942.0,92.0,2.6,21.0,812.0,1041.21,769.37
2016,3,15,11,45,943.5,93.5,2.55,21.5,824.0,1024.43,755.98
2016,3,15,12,0,945.0,95.0,2.5,22.0,836.0,1003.63,740.22
2016,3,15,12,15,945.0,95.0,2.45,22.0,839.5,975.93,721.53
2016,3,15,12,30,945.0,95.0,2.4,22.0,843.0,944.55,700.52
2016,3,15,12,45,942.0,95.5,2.35,22.0,837.5,907.57,675.81
2016,3,15,13,0,939.0,96.0,2.3,22.0,832.0,867.4,648.93
2016,3,15,13,15,935.0,95.5,2.3,22.0,818.5,822.45,619.09
2016,3,15,13,30,931.0,95.0,2.3,22.0,805.0,774.8,587.13
2016,3,15,13,45,920.5,96.0,2.3,22.5,782.5,721.7,548.04
2016,3,15,14,0,910.0,97.0,2.3,23.0,760.0,666.93,506.39
2016,3,15,14,15,901.0,96.0,2.25,22.5,731.0,609.82,463.6
2016,3,15,14,30,892.0,95.0,2.2,22.0,702.0,551.49,418.39
2016,3,15,14,45,874.0,95.5,2.2,22.0,665.0,489.4,368.21
2016,3,15,15,0,856.0,96.0,2.2,22.0,628.0,426.15,315.58
2016,3,15,15,15,839.5,93.0,2.1,22.0,586.0,361.67,260.41
2016,3,15,15,30,823.0,90.0,2.0,22.0,544.0,298.13,205.17
2016,3,15,15,45,796.0,88.0,1.95,22.0,496.5,234.5,150.9
2016,3,15,16,0,769.0,86.0,1.9,22.0,449.0,173.69,102.4
2016,3,15,16,15,737.5,82.0,1.7,21.5,398.5,114.09,63.9
2016,3,15,16,30,706.0,78.0,1.5,21.0,348.0,58.54,45.28
2016,3,15,16,45,662.0,72.0,1.35,20.5,296.0,54.9,42.38
2016,3,15,17,0,618.0,66.0,1.2,20.0,244.0,51.19,39.27
2016,3,15,17,15,550.5,58.5,1.2,19.0,192.5,46.05,34.85
2016,3,15,17,30,483.0,51.0,1.2,18.0,141.0,40.86,30.16
2016,3,15,17,45,379.5,39.5,1.25,17.5,96.0,32.03,21.98
2016,3,15,18,0,276.0,28.0,1.3,17.0,51.0,23.03,12.5
2016,3,15,18,15,138.0,14.0,1.35,16.5,25.5,11.95,0.0
2016,3,15,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,6,45,70.5,18.0,2.1,14.0,25.0,72.48,0.0
2016,3,16,7,0,141.0,36.0,2.4,15.0,50.0,153.42,118.28
2016,3,16,7,15,226.5,55.5,2.45,15.0,93.5,255.4,209.19
2016,3,16,7,30,312.0,75.0,2.5,15.0,137.0,350.6,291.24
2016,3,16,7,45,361.5,91.5,2.6,15.5,184.5,421.48,350.33
2016,3,16,8,0,411.0,108.0,2.7,16.0,232.0,495.59,409.67
2016,3,16,8,15,458.0,120.0,2.8,16.5,281.5,564.53,462.85
2016,3,16,8,30,505.0,132.0,2.9,17.0,331.0,635.27,515.54
2016,3,16,8,45,540.5,140.5,3.0,17.5,379.0,692.34,555.86
2016,3,16,9,0,576.0,149.0,3.1,18.0,427.0,749.28,595.19
2016,3,16,9,15,603.0,156.0,3.2,18.5,471.5,803.84,631.95
2016,3,16,9,30,630.0,163.0,3.3,19.0,516.0,849.49,661.7
2016,3,16,9,45,662.5,162.5,3.4,20.0,558.0,890.25,686.36
2016,3,16,10,0,695.0,162.0,3.5,21.0,600.0,928.32,708.82
2016,3,16,10,15,709.5,166.0,3.55,21.5,634.5,950.2,721.01
2016,3,16,10,30,724.0,170.0,3.6,22.0,669.0,968.7,731.04
2016,3,16,10,45,740.5,169.5,3.7,22.5,697.5,980.65,737.06
2016,3,16,11,0,757.0,169.0,3.8,23.0,726.0,988.89,740.74
2016,3,16,11,15,765.0,171.0,3.85,23.5,746.5,987.54,737.82
2016,3,16,11,30,773.0,173.0,3.9,24.0,767.0,982.39,732.58
2016,3,16,11,45,785.0,169.5,3.95,24.5,781.0,963.14,718.04
2016,3,16,12,0,797.0,166.0,4.0,25.0,795.0,949.06,707.24
2016,3,16,12,15,800.0,166.5,4.05,25.0,800.5,926.71,692.29
2016,3,16,12,30,803.0,167.0,4.1,25.0,806.0,900.89,675.07
2016,3,16,12,45,835.0,149.5,4.15,25.0,810.5,878.99,660.56
2016,3,16,13,0,867.0,132.0,4.2,25.0,815.0,851.6,642.26
2016,3,16,13,15,866.0,131.5,4.2,25.0,804.5,810.22,613.97
2016,3,16,13,30,865.0,131.0,4.2,25.0,794.0,766.06,582.62
2016,3,16,13,45,772.5,169.0,4.25,25.0,749.0,695.07,529.46
2016,3,16,14,0,680.0,207.0,4.3,25.0,704.0,626.14,477.21
2016,3,16,14,15,628.5,214.5,4.2,24.5,660.5,560.33,427.71
2016,3,16,14,30,577.0,222.0,4.1,24.0,617.0,495.6,378.04
2016,3,16,14,45,658.0,180.0,4.0,24.0,608.5,460.81,348.7
2016,3,16,15,0,739.0,138.0,3.9,24.0,600.0,412.55,306.93
2016,3,16,15,15,750.0,122.0,3.65,23.5,564.0,352.31,255.35
2016,3,16,15,30,761.0,106.0,3.4,23.0,528.0,293.8,203.94
2016,3,16,15,45,727.5,103.0,3.15,22.5,478.5,227.55,148.33
2016,3,16,16,0,694.0,100.0,2.9,22.0,429.0,168.71,101.86
2016,3,16,16,15,645.5,102.0,2.65,21.0,382.0,116.59,69.42
2016,3,16,16,30,597.0,104.0,2.4,20.0,335.0,76.4,60.92
2016,3,16,16,45,562.5,94.0,2.15,19.5,286.0,70.61,56.21
2016,3,16,17,0,528.0,84.0,1.9,19.0,237.0,64.57,51.1
2016,3,16,17,15,468.0,72.5,1.85,18.0,188.0,56.84,44.44
2016,3,16,17,30,408.0,61.0,1.8,17.0,139.0,48.86,37.29
2016,3,16,17,45,319.0,46.0,1.75,16.5,95.0,35.41,25.02
2016,3,16,18,0,230.0,31.0,1.7,16.0,51.0,24.07,13.67
2016,3,16,18,15,115.0,15.5,1.75,15.5,25.5,13.23,0.0
2016,3,16,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,17,6,45,172.5,16.0,1.65,9.0,33.5,141.85,29.64
2016,3,17,7,0,345.0,32.0,1.8,10.0,67.0,290.64,232.83
2016,3,17,7,15,449.0,42.0,1.65,10.5,116.0,389.97,323.61
2016,3,17,7,30,553.0,52.0,1.5,11.0,165.0,498.93,414.52
2016,3,17,7,45,611.5,59.5,1.4,11.5,218.0,577.99,476.18
2016,3,17,8,0,670.0,67.0,1.3,12.0,271.0,660.15,536.54
2016,3,17,8,15,711.5,72.0,1.15,13.0,324.5,721.44,576.56
2016,3,17,8,30,753.0,77.0,1.0,14.0,378.0,788.97,618.59
2016,3,17,8,45,780.0,82.0,0.9,15.0,429.0,842.9,649.43
2016,3,17,9,0,807.0,87.0,0.8,16.0,480.0,895.14,677.75
2016,3,17,9,15,828.5,90.0,0.85,16.5,527.0,937.49,702.62
2016,3,17,9,30,850.0,93.0,0.9,17.0,574.0,977.12,725.48
2016,3,17,9,45,865.5,95.5,0.95,18.0,616.0,1007.09,740.54
2016,3,17,10,0,881.0,98.0,1.0,19.0,658.0,1021.51,745.74
2016,3,17,10,15,892.5,100.0,1.25,19.0,693.5,1039.44,760.24
2016,3,17,10,30,904.0,102.0,1.5,19.0,729.0,1053.51,772.01
2016,3,17,10,45,912.0,103.5,1.75,19.5,757.5,1059.43,776.95
2016,3,17,11,0,920.0,105.0,2.0,20.0,786.0,1061.24,779.14
2016,3,17,11,15,925.0,106.0,2.15,20.0,806.5,1055.32,776.43
2016,3,17,11,30,930.0,107.0,2.3,20.0,827.0,1045.27,771.15
2016,3,17,11,45,931.0,108.5,2.5,20.0,838.5,1027.76,761.56
2016,3,17,12,0,932.0,110.0,2.7,20.0,850.0,1006.3,749.27
2016,3,17,12,15,932.5,110.5,2.8,20.0,853.0,979.51,732.38
2016,3,17,12,30,933.0,111.0,2.9,20.0,856.0,949.03,712.96
2016,3,17,12,45,932.0,110.0,3.0,20.5,851.0,912.24,687.8
2016,3,17,13,0,931.0,109.0,3.1,21.0,846.0,872.19,660.31
2016,3,17,13,15,927.0,108.0,3.1,21.0,832.0,826.75,629.52
2016,3,17,13,30,923.0,107.0,3.1,21.0,818.0,778.66,596.63
2016,3,17,13,45,913.0,107.5,3.15,21.0,795.0,725.48,557.63
2016,3,17,14,0,903.0,108.0,3.2,21.0,772.0,670.63,516.31
2016,3,17,14,15,893.5,106.5,3.15,21.0,743.0,612.9,471.33
2016,3,17,14,30,884.0,105.0,3.1,21.0,714.0,554.04,424.18
2016,3,17,14,45,869.5,104.0,3.1,21.0,677.0,492.09,373.36
2016,3,17,15,0,855.0,103.0,3.1,21.0,640.0,429.56,320.55
2016,3,17,15,15,838.0,100.0,2.9,20.5,597.5,364.85,265.01
2016,3,17,15,30,821.0,97.0,2.7,20.0,555.0,301.16,209.43
2016,3,17,15,45,795.5,94.5,2.55,20.0,507.5,237.47,154.51
2016,3,17,16,0,770.0,92.0,2.4,20.0,460.0,176.46,105.53
2016,3,17,16,15,738.5,87.5,2.15,19.0,409.0,111.21,62.72
2016,3,17,16,30,707.0,83.0,1.9,18.0,358.0,61.97,48.83
2016,3,17,16,45,657.0,78.0,1.65,17.5,304.5,59.16,46.64
2016,3,17,17,0,607.0,73.0,1.4,17.0,251.0,56.36,44.32
2016,3,17,17,15,539.5,64.5,1.4,16.0,199.0,50.63,39.36
2016,3,17,17,30,472.0,56.0,1.4,15.0,147.0,44.82,34.09
2016,3,17,17,45,359.5,44.0,1.45,14.5,100.5,35.67,25.54
2016,3,17,18,0,247.0,32.0,1.5,14.0,54.0,24.87,14.7
2016,3,17,18,15,123.5,16.0,1.6,13.5,27.0,12.5,0.0
2016,3,17,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,18,6,45,169.5,17.5,1.35,8.0,35.5,144.06,56.54
2016,3,18,7,0,339.0,35.0,1.5,9.0,71.0,290.19,234.79
2016,3,18,7,15,440.5,46.0,1.5,9.5,120.5,389.23,324.26
2016,3,18,7,30,542.0,57.0,1.5,10.0,170.0,497.48,415.25
2016,3,18,7,45,608.5,63.5,1.55,10.5,225.0,581.21,481.48
2016,3,18,8,0,675.0,70.0,1.6,11.0,280.0,668.48,547.18
2016,3,18,8,15,716.5,75.5,1.55,12.0,334.0,736.13,593.31
2016,3,18,8,30,758.0,81.0,1.5,13.0,388.0,798.61,633.59
2016,3,18,8,45,783.0,86.5,1.5,14.0,439.0,851.48,665.98
2016,3,18,9,0,808.0,92.0,1.5,15.0,490.0,902.49,696.08
2016,3,18,9,15,715.0,123.0,1.55,15.0,500.0,874.9,675.04
2016,3,18,9,30,622.0,154.0,1.6,15.0,510.0,831.97,644.31
2016,3,18,9,45,752.0,129.0,1.65,15.5,589.5,940.73,717.09
2016,3,18,10,0,882.0,104.0,1.7,16.0,669.0,1041.98,780.66
2016,3,18,10,15,893.5,106.5,1.75,16.0,704.5,1048.01,782.43
2016,3,18,10,30,905.0,109.0,1.8,16.0,740.0,1062.47,791.11
2016,3,18,10,45,917.0,108.0,1.85,16.5,769.5,1069.43,793.47
2016,3,18,11,0,929.0,107.0,1.9,17.0,799.0,1072.31,793.44
2016,3,18,11,15,933.5,108.0,1.9,17.0,819.0,1065.67,788.23
2016,3,18,11,30,938.0,109.0,1.9,17.0,839.0,1054.88,780.63
2016,3,18,11,45,941.0,109.5,1.95,17.5,851.0,1037.96,768.5
2016,3,18,12,0,944.0,110.0,2.0,18.0,863.0,1017.01,753.91
2016,3,18,12,15,944.0,110.0,2.05,18.0,866.0,988.84,736.09
2016,3,18,12,30,944.0,110.0,2.1,18.0,869.0,957.0,715.84
2016,3,18,12,45,944.5,108.5,2.15,18.0,864.0,920.55,692.41
2016,3,18,13,0,945.0,107.0,2.2,18.0,859.0,880.71,666.51
2016,3,18,13,15,941.5,106.5,2.15,18.0,845.5,835.52,635.83
2016,3,18,13,30,938.0,106.0,2.1,18.0,832.0,787.58,603.05
2016,3,18,13,45,933.0,104.5,2.05,18.5,810.5,735.17,563.48
2016,3,18,14,0,928.0,103.0,2.0,19.0,789.0,680.61,521.43
2016,3,18,14,15,919.5,101.5,1.9,19.0,759.5,622.15,476.15
2016,3,18,14,30,911.0,100.0,1.8,19.0,730.0,562.41,428.6
2016,3,18,14,45,900.0,98.0,1.7,19.0,694.0,500.08,377.63
2016,3,18,15,0,889.0,96.0,1.6,19.0,658.0,437.3,324.71
2016,3,18,15,15,873.0,93.5,1.45,18.5,615.0,369.65,267.18
2016,3,18,15,30,857.0,91.0,1.3,18.0,572.0,304.53,210.57
2016,3,18,15,45,835.5,87.5,1.2,18.0,524.0,238.59,153.84
2016,3,18,16,0,814.0,84.0,1.1,18.0,476.0,174.8,102.63
2016,3,18,16,15,784.0,80.0,1.0,17.5,424.0,112.45,62.79
2016,3,18,16,30,754.0,76.0,0.9,17.0,372.0,62.58,49.53
2016,3,18,16,45,708.0,71.5,0.8,17.0,318.0,54.77,42.88
2016,3,18,17,0,662.0,67.0,0.7,17.0,264.0,52.1,40.6
2016,3,18,17,15,596.5,59.5,0.7,16.5,210.5,46.94,36.06
2016,3,18,17,30,531.0,52.0,0.7,16.0,157.0,41.72,31.27
2016,3,18,17,45,417.5,41.5,0.75,15.5,108.0,33.67,23.75
2016,3,18,18,0,304.0,31.0,0.8,15.0,59.0,25.53,15.4
2016,3,18,18,15,152.0,15.5,0.85,14.5,29.5,12.65,0.0
2016,3,18,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,10.0,0.8,9.5,10.0,8.22,0.0
2016,3,19,7,0,0.0,20.0,0.9,10.0,20.0,16.48,8.14
2016,3,19,7,15,0.0,41.5,1.3,10.0,41.5,35.18,24.62
2016,3,19,7,30,0.0,63.0,1.7,10.0,63.0,56.54,43.42
2016,3,19,7,45,4.0,87.0,2.1,10.0,88.0,83.51,67.03
2016,3,19,8,0,8.0,111.0,2.5,10.0,113.0,110.4,90.26
2016,3,19,8,15,4.0,113.0,2.65,10.0,114.0,105.39,85.64
2016,3,19,8,30,0.0,115.0,2.8,10.0,115.0,101.47,81.88
2016,3,19,8,45,0.0,95.5,2.95,10.5,95.5,80.76,63.84
2016,3,19,9,0,0.0,76.0,3.1,11.0,76.0,63.08,48.49
2016,3,19,9,15,0.0,56.5,3.1,11.0,56.5,46.84,34.5
2016,3,19,9,30,0.0,37.0,3.1,11.0,37.0,30.65,20.59
2016,3,19,9,45,0.0,46.5,3.1,11.5,46.5,38.57,27.22
2016,3,19,10,0,0.0,56.0,3.1,12.0,56.0,46.51,33.78
2016,3,19,10,15,0.0,59.5,3.0,12.0,59.5,49.45,36.18
2016,3,19,10,30,0.0,63.0,2.9,12.0,63.0,52.4,38.58
2016,3,19,10,45,0.0,58.0,2.8,12.0,58.0,48.25,35.03
2016,3,19,11,0,0.0,53.0,2.7,12.0,53.0,44.1,31.5
2016,3,19,11,15,2.5,116.5,2.55,12.0,118.5,100.51,78.51
2016,3,19,11,30,5.0,180.0,2.4,12.0,184.0,159.18,126.51
2016,3,19,11,45,4.5,175.5,2.3,12.5,179.5,154.22,121.99
2016,3,19,12,0,4.0,171.0,2.2,13.0,175.0,149.34,117.71
2016,3,19,12,15,6.0,189.0,2.1,13.0,194.0,166.66,131.73
2016,3,19,12,30,8.0,207.0,2.0,13.0,213.0,183.73,145.43
2016,3,19,12,45,4.0,165.5,1.9,13.0,168.5,143.29,112.63
2016,3,19,13,0,0.0,124.0,1.8,13.0,124.0,104.01,80.6
2016,3,19,13,15,0.0,116.0,1.8,13.0,116.0,97.11,75.05
2016,3,19,13,30,0.0,108.0,1.8,13.0,108.0,90.26,69.49
2016,3,19,13,45,2.0,141.0,1.85,13.0,142.5,119.3,93.46
2016,3,19,14,0,4.0,174.0,1.9,13.0,177.0,147.9,116.87
2016,3,19,14,15,2.0,105.5,2.1,12.5,107.0,89.08,68.89
2016,3,19,14,30,0.0,37.0,2.3,12.0,37.0,30.72,20.34
2016,3,19,14,45,0.0,35.0,2.5,12.0,35.0,29.04,18.99
2016,3,19,15,0,0.0,33.0,2.7,12.0,33.0,27.36,17.61
2016,3,19,15,15,0.5,99.0,2.85,11.5,99.5,82.42,64.3
2016,3,19,15,30,1.0,165.0,3.0,11.0,166.0,134.4,108.16
2016,3,19,15,45,0.5,112.0,3.15,11.0,112.5,92.26,73.03
2016,3,19,16,0,0.0,59.0,3.3,11.0,59.0,48.89,36.41
2016,3,19,16,15,0.0,52.0,3.45,10.5,52.0,43.04,31.6
2016,3,19,16,30,0.0,45.0,3.6,10.0,45.0,37.21,28.13
2016,3,19,16,45,0.0,38.0,3.75,10.0,38.0,31.38,22.93
2016,3,19,17,0,0.0,31.0,3.9,10.0,31.0,25.57,17.67
2016,3,19,17,15,0.0,24.0,4.05,9.5,24.0,19.77,12.39
2016,3,19,17,30,0.0,17.0,4.2,9.0,17.0,13.98,7.05
2016,3,19,17,45,0.0,11.5,4.35,8.5,11.5,9.45,2.81
2016,3,19,18,0,0.0,6.0,4.5,8.0,6.0,4.92,0.0
2016,3,19,18,15,0.0,3.0,4.5,7.5,3.0,2.46,0.0
2016,3,19,18,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,9.0,3.0,2.5,9.0,7.39,0.0
2016,3,20,7,0,0.0,18.0,3.1,3.0,18.0,14.82,7.09
2016,3,20,7,15,0.0,31.5,3.1,3.0,31.5,26.0,17.3
2016,3,20,7,30,0.0,45.0,3.1,3.0,45.0,37.22,27.52
2016,3,20,7,45,0.0,59.5,3.1,3.0,59.5,49.64,38.7
2016,3,20,8,0,0.0,74.0,3.1,3.0,74.0,62.79,50.38
2016,3,20,8,15,0.0,50.0,3.05,3.0,50.0,41.36,31.26
2016,3,20,8,30,0.0,26.0,3.0,3.0,26.0,21.46,13.49
2016,3,20,8,45,0.0,28.0,3.0,3.5,28.0,23.13,14.88
2016,3,20,9,0,0.0,30.0,3.0,4.0,30.0,24.8,16.26
2016,3,20,9,15,9.5,122.0,2.95,4.0,128.0,113.66,94.0
2016,3,20,9,30,19.0,214.0,2.9,4.0,226.0,213.83,179.06
2016,3,20,9,45,13.0,207.0,2.85,4.5,215.5,198.61,164.97
2016,3,20,10,0,7.0,200.0,2.8,5.0,205.0,184.09,151.87
2016,3,20,10,15,3.5,174.5,2.7,5.0,177.0,155.03,127.05
2016,3,20,10,30,0.0,149.0,2.6,5.0,149.0,127.35,103.38
2016,3,20,10,45,2.5,166.5,2.55,5.5,168.5,145.55,118.47
2016,3,20,11,0,5.0,184.0,2.5,6.0,188.0,163.7,133.28
2016,3,20,11,15,10.5,227.5,2.45,6.0,236.0,208.82,170.58
2016,3,20,11,30,16.0,271.0,2.4,6.0,284.0,253.96,207.3
2016,3,20,11,45,11.5,235.0,2.4,6.5,244.5,214.79,174.62
2016,3,20,12,0,7.0,199.0,2.4,7.0,205.0,177.04,143.23
2016,3,20,12,15,7.0,199.5,2.35,7.0,205.5,176.83,143.08
2016,3,20,12,30,7.0,200.0,2.3,7.0,206.0,176.59,142.84
2016,3,20,12,45,6.0,188.0,2.25,7.0,193.0,164.52,132.86
2016,3,20,13,0,5.0,176.0,2.2,7.0,180.0,152.68,123.1
2016,3,20,13,15,3.0,165.0,2.1,7.0,168.0,141.14,113.54
2016,3,20,13,30,1.0,154.0,2.0,7.0,156.0,129.9,104.22
2016,3,20,13,45,0.5,126.5,1.95,7.0,127.5,106.07,84.42
2016,3,20,14,0,0.0,99.0,1.9,7.0,99.0,82.58,64.78
2016,3,20,14,15,60.0,217.0,1.85,7.0,259.0,217.75,178.02
2016,3,20,14,30,120.0,335.0,1.8,7.0,419.0,342.73,277.93
2016,3,20,14,45,60.0,218.5,1.75,7.0,260.5,207.94,168.69
2016,3,20,15,0,0.0,102.0,1.7,7.0,102.0,84.81,67.02
2016,3,20,15,15,3.5,143.0,1.7,7.0,145.0,118.81,96.12
2016,3,20,15,30,7.0,184.0,1.7,7.0,188.0,150.53,122.86
2016,3,20,15,45,3.5,121.5,1.7,7.0,123.5,100.29,80.75
2016,3,20,16,0,0.0,59.0,1.7,7.0,59.0,48.89,37.0
2016,3,20,16,15,0.0,52.0,1.65,6.5,52.0,43.04,32.15
2016,3,20,16,30,0.0,45.0,1.6,6.0,45.0,37.21,28.64
2016,3,20,16,45,0.0,38.5,1.55,6.0,38.5,31.8,23.75
2016,3,20,17,0,0.0,32.0,1.5,6.0,32.0,26.4,18.81
2016,3,20,17,15,0.0,25.0,1.3,5.5,25.0,20.6,13.46
2016,3,20,17,30,0.0,18.0,1.1,5.0,18.0,14.81,8.04
2016,3,20,17,45,0.0,12.0,0.95,5.0,12.0,9.86,3.34
2016,3,20,18,0,0.0,6.0,0.8,5.0,6.0,4.92,0.0
2016,3,20,18,15,0.0,3.0,0.7,5.0,3.0,2.46,0.0
2016,3,20,18,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.9,0.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,3,21,6,45,169.0,21.0,2.55,1.5,41.5,154.36,105.25
2016,3,21,7,0,338.0,42.0,2.9,2.0,83.0,297.06,251.65
2016,3,21,7,15,433.5,54.0,3.15,2.5,134.0,394.12,341.1
2016,3,21,7,30,529.0,66.0,3.4,3.0,185.0,499.39,433.83
2016,3,21,7,45,602.5,72.0,3.65,3.5,241.5,588.01,507.94
2016,3,21,8,0,676.0,78.0,3.9,4.0,298.0,680.42,581.92
2016,3,21,8,15,718.0,84.0,4.0,4.5,353.5,749.28,634.15
2016,3,21,8,30,760.0,90.0,4.1,5.0,409.0,818.41,685.11
2016,3,21,8,45,801.0,91.0,4.2,5.5,463.5,874.24,724.6
2016,3,21,9,0,842.0,92.0,4.3,6.0,518.0,935.27,767.24
2016,3,21,9,15,863.0,95.5,4.25,6.5,567.0,978.33,794.37
2016,3,21,9,30,884.0,99.0,4.2,7.0,616.0,1018.47,819.0
2016,3,21,9,45,904.0,99.5,4.2,7.5,660.0,1038.75,829.61
2016,3,21,10,0,924.0,100.0,4.2,8.0,704.0,1067.22,846.23
2016,3,21,10,15,934.0,102.0,4.15,8.0,740.0,1083.57,855.19
2016,3,21,10,30,944.0,104.0,4.1,8.0,776.0,1095.85,861.8
2016,3,21,10,45,951.0,105.5,4.1,8.5,804.5,1100.3,861.91
2016,3,21,11,0,958.0,107.0,4.1,9.0,833.0,1100.48,859.3
2016,3,21,11,15,962.0,108.0,4.1,9.0,853.0,1092.78,853.01
2016,3,21,11,30,966.0,109.0,4.1,9.0,873.0,1080.82,844.01
2016,3,21,11,45,966.0,110.5,4.1,9.5,884.0,1061.27,828.39
2016,3,21,12,0,966.0,112.0,4.1,10.0,895.0,1037.69,810.18
2016,3,21,12,15,966.0,112.0,4.1,10.0,897.5,1008.65,789.76
2016,3,21,12,30,966.0,112.0,4.1,10.0,900.0,975.87,766.74
2016,3,21,12,45,967.0,110.0,4.15,10.5,895.0,938.36,739.26
2016,3,21,13,0,968.0,108.0,4.2,11.0,890.0,897.37,709.34
2016,3,21,13,15,964.5,107.5,4.2,11.0,875.5,851.03,676.39
2016,3,21,13,30,961.0,107.0,4.2,11.0,861.0,801.88,641.12
2016,3,21,13,45,957.5,104.5,4.2,11.0,839.0,748.3,599.66
2016,3,21,14,0,954.0,102.0,4.2,11.0,817.0,692.41,555.32
2016,3,21,14,15,945.0,100.5,4.15,11.0,786.5,632.2,506.13
2016,3,21,14,30,936.0,99.0,4.1,11.0,756.0,570.72,454.5
2016,3,21,14,45,925.0,97.0,4.05,11.0,719.0,506.91,399.46
2016,3,21,15,0,914.0,95.0,4.0,11.0,682.0,442.61,342.38
2016,3,21,15,15,898.5,92.5,3.9,10.5,638.0,376.23,282.76
2016,3,21,15,30,883.0,90.0,3.8,10.0,594.0,306.77,219.75
2016,3,21,15,45,860.0,87.0,3.7,10.0,545.0,239.34,159.18
2016,3,21,16,0,837.0,84.0,3.6,10.0,496.0,174.23,105.1
2016,3,21,16,15,808.0,80.5,3.25,9.5,443.0,110.94,64.01
2016,3,21,16,30,779.0,77.0,2.9,9.0,390.0,63.42,51.91
2016,3,21,16,45,735.0,72.0,2.6,9.0,334.5,60.14,49.13
2016,3,21,17,0,691.0,67.0,2.3,9.0,279.0,52.14,41.96
2016,3,21,17,15,627.0,60.5,2.1,8.0,224.5,47.74,38.08
2016,3,21,17,30,563.0,54.0,1.9,7.0,170.0,43.33,33.98
2016,3,21,17,45,459.5,43.5,1.7,6.0,120.0,35.32,26.35
2016,3,21,18,0,356.0,33.0,1.5,5.0,70.0,27.21,18.08
2016,3,21,18,15,178.0,16.5,1.5,4.5,35.0,13.41,0.0
2016,3,21,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,22,6,15,33.0,5.5,0.95,1.0,6.0,0.0,0.0
2016,3,22,6,30,66.0,11.0,1.0,2.0,12.0,43.54,0.0
2016,3,22,6,45,223.5,26.0,1.1,3.0,50.5,193.72,140.04
2016,3,22,7,0,381.0,41.0,1.2,4.0,89.0,323.6,270.75
2016,3,22,7,15,474.5,51.0,1.2,4.5,140.5,419.07,355.53
2016,3,22,7,30,568.0,61.0,1.2,5.0,192.0,522.37,441.96
2016,3,22,7,45,636.0,66.5,1.2,5.5,248.0,607.27,508.16
2016,3,22,8,0,704.0,72.0,1.2,6.0,304.0,695.66,573.65
2016,3,22,8,15,743.0,77.0,1.45,7.0,359.0,756.15,617.12
2016,3,22,8,30,782.0,82.0,1.7,8.0,414.0,822.43,663.69
2016,3,22,8,45,813.5,84.5,1.95,9.0,466.5,878.09,701.26
2016,3,22,9,0,845.0,87.0,2.2,10.0,519.0,932.09,736.9
2016,3,22,9,15,864.0,90.0,2.4,10.5,567.0,972.55,763.27
2016,3,22,9,30,883.0,93.0,2.6,11.0,615.0,1010.05,787.46
2016,3,22,9,45,898.5,95.0,2.8,11.5,657.0,1027.75,797.89
2016,3,22,10,0,914.0,97.0,3.0,12.0,699.0,1053.38,814.0
2016,3,22,10,15,924.0,99.0,3.1,12.0,734.5,1069.64,824.18
2016,3,22,10,30,934.0,101.0,3.2,12.0,770.0,1081.88,831.86
2016,3,22,10,45,942.0,102.0,3.35,12.5,798.5,1086.78,833.68
2016,3,22,11,0,950.0,103.0,3.5,13.0,827.0,1087.45,832.82
2016,3,22,11,15,954.5,104.0,3.6,13.0,847.5,1080.33,827.94
2016,3,22,11,30,959.0,105.0,3.7,13.0,868.0,1068.97,820.37
2016,3,22,11,45,962.0,105.5,3.8,13.5,880.0,1051.39,807.17
2016,3,22,12,0,965.0,106.0,3.9,14.0,892.0,1029.72,791.31
2016,3,22,12,15,965.5,106.5,3.95,14.0,895.0,1001.72,772.27
2016,3,22,12,30,966.0,107.0,4.0,14.0,898.0,969.92,750.62
2016,3,22,12,45,964.5,106.5,4.05,14.5,892.5,931.79,723.1
2016,3,22,13,0,963.0,106.0,4.1,15.0,887.0,890.33,693.21
2016,3,22,13,15,959.5,105.5,4.1,15.0,873.0,844.19,660.86
2016,3,22,13,30,956.0,105.0,4.1,15.0,859.0,795.26,626.24
2016,3,22,13,45,948.0,105.0,4.15,15.0,836.0,741.2,585.1
2016,3,22,14,0,940.0,105.0,4.2,15.0,813.0,685.22,541.41
2016,3,22,14,15,931.5,103.5,4.2,15.0,783.0,625.98,493.88
2016,3,22,14,30,923.0,102.0,4.2,15.0,753.0,565.45,443.88
2016,3,22,14,45,907.5,101.5,4.25,15.0,714.5,501.59,389.85
2016,3,22,15,0,892.0,101.0,4.3,15.0,676.0,437.75,334.16
2016,3,22,15,15,875.5,98.0,4.2,15.0,632.5,369.17,273.18
2016,3,22,15,30,859.0,95.0,4.1,15.0,589.0,303.32,213.74
2016,3,22,15,45,834.0,92.5,4.05,15.0,539.5,237.41,155.73
2016,3,22,16,0,809.0,90.0,4.0,15.0,490.0,174.11,104.34
2016,3,22,16,15,779.5,86.0,3.75,14.5,438.0,112.24,65.12
2016,3,22,16,30,750.0,82.0,3.5,14.0,386.0,66.92,53.98
2016,3,22,16,45,707.0,76.5,3.3,13.5,331.0,58.13,46.45
2016,3,22,17,0,664.0,71.0,3.1,13.0,276.0,54.87,43.71
2016,3,22,17,15,601.5,63.0,2.95,12.0,222.0,49.45,38.99
2016,3,22,17,30,539.0,55.0,2.8,11.0,168.0,43.92,33.96
2016,3,22,17,45,439.5,44.5,2.65,10.5,118.5,36.0,26.47
2016,3,22,18,0,340.0,34.0,2.5,10.0,69.0,27.96,18.41
2016,3,22,18,15,170.0,17.0,2.6,9.5,34.5,13.78,0.0
2016,3,22,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,23,6,15,22.0,5.0,2.85,5.5,5.5,0.0,0.0
2016,3,23,6,30,44.0,10.0,3.0,6.0,11.0,31.34,0.0
2016,3,23,6,45,158.5,30.0,3.15,6.5,48.0,162.37,120.34
2016,3,23,7,0,273.0,50.0,3.3,7.0,85.0,266.14,222.82
2016,3,23,7,15,358.0,65.5,3.35,7.5,135.0,354.87,302.79
2016,3,23,7,30,443.0,81.0,3.4,8.0,185.0,451.52,386.36
2016,3,23,7,45,520.0,89.0,3.45,8.5,241.0,543.62,462.91
2016,3,23,8,0,597.0,97.0,3.5,9.0,297.0,638.8,537.58
2016,3,23,8,15,639.5,104.5,3.6,10.0,350.5,707.48,587.76
2016,3,23,8,30,682.0,112.0,3.7,11.0,404.0,776.45,636.49
2016,3,23,8,45,725.0,114.0,3.85,12.0,458.0,839.2,679.28
2016,3,23,9,0,768.0,116.0,4.0,13.0,512.0,901.07,720.32
2016,3,23,9,15,789.5,120.0,4.1,13.5,559.5,943.26,747.38
2016,3,23,9,30,811.0,124.0,4.2,14.0,607.0,975.41,767.13
2016,3,23,9,45,835.5,124.0,4.3,15.0,650.5,1010.68,787.55
2016,3,23,10,0,860.0,124.0,4.4,16.0,694.0,1042.6,805.65
2016,3,23,10,15,871.0,126.5,4.45,16.0,729.5,1059.99,816.3
2016,3,23,10,30,882.0,129.0,4.5,16.0,765.0,1073.41,824.48
2016,3,23,10,45,895.0,128.5,4.6,16.5,794.5,1081.38,828.03
2016,3,23,11,0,908.0,128.0,4.7,17.0,824.0,1071.67,819.67
2016,3,23,11,15,913.0,129.0,4.75,17.5,844.0,1064.99,813.19
2016,3,23,11,30,918.0,130.0,4.8,18.0,864.0,1054.21,804.05
2016,3,23,11,45,926.5,127.5,4.85,18.5,877.0,1039.19,792.19
2016,3,23,12,0,935.0,125.0,4.9,19.0,890.0,1020.04,777.66
2016,3,23,12,15,935.5,125.0,4.9,19.0,893.0,991.96,758.18
2016,3,23,12,30,936.0,125.0,4.9,19.0,896.0,960.21,736.24
2016,3,23,12,45,940.0,121.5,4.95,19.0,892.0,924.56,711.91
2016,3,23,13,0,944.0,118.0,5.0,19.0,888.0,885.36,684.94
2016,3,23,13,15,940.5,117.5,5.0,19.0,873.5,839.77,652.92
2016,3,23,13,30,937.0,117.0,5.0,19.0,859.0,791.46,618.26
2016,3,23,13,45,933.0,114.5,5.0,19.0,837.5,738.51,577.88
2016,3,23,14,0,929.0,112.0,5.0,19.0,816.0,683.37,534.85
2016,3,23,14,15,920.5,110.0,4.95,19.0,785.5,624.17,487.38
2016,3,23,14,30,912.0,108.0,4.9,19.0,755.0,563.71,437.61
2016,3,23,14,45,900.5,105.5,4.9,19.0,717.5,500.51,384.37
2016,3,23,15,0,889.0,103.0,4.9,19.0,680.0,435.16,327.9
2016,3,23,15,15,873.0,100.5,4.75,18.5,636.5,369.13,269.98
2016,3,23,15,30,857.0,98.0,4.6,18.0,593.0,303.95,212.04
2016,3,23,15,45,832.5,95.5,4.45,18.0,543.5,238.27,154.73
2016,3,23,16,0,808.0,93.0,4.3,18.0,494.0,175.13,104.09
2016,3,23,16,15,778.0,88.5,4.05,17.5,441.5,112.92,65.33
2016,3,23,16,30,748.0,84.0,3.8,17.0,389.0,62.63,49.57
2016,3,23,16,45,698.5,79.5,3.6,16.5,333.5,60.16,47.67
2016,3,23,17,0,649.0,75.0,3.4,16.0,278.0,57.72,45.69
2016,3,23,17,15,586.5,67.0,3.25,15.0,224.0,52.43,41.16
2016,3,23,17,30,524.0,59.0,3.1,14.0,170.0,47.06,36.33
2016,3,23,17,45,420.0,47.5,3.0,13.5,120.0,38.4,28.26
2016,3,23,18,0,316.0,36.0,2.9,13.0,70.0,29.58,19.63
2016,3,23,18,15,158.0,18.0,2.9,12.5,35.0,14.58,0.59
2016,3,23,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
