Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,8,45,861.0,86.5,3.65,5.5,538.5,923.93,754.43
2016,4,3,9,0,884.0,89.0,3.6,6.0,590.0,970.18,783.89
2016,4,3,9,15,899.5,91.5,3.5,6.5,637.0,995.5,797.37
2016,4,3,9,30,915.0,94.0,3.4,7.0,684.0,1028.2,816.11
2016,4,3,9,45,927.0,96.0,3.3,7.5,725.0,1053.34,829.21
2016,4,3,10,0,939.0,98.0,3.2,8.0,766.0,1074.71,839.65
2016,4,3,10,15,947.5,99.5,3.1,8.5,800.0,1087.98,844.49
2016,4,3,10,30,956.0,101.0,3.0,9.0,834.0,1097.11,846.65
2016,4,3,10,45,961.5,102.0,2.9,9.5,860.5,1098.39,843.63
2016,4,3,11,0,967.0,103.0,2.8,10.0,887.0,1095.4,837.96
2016,4,3,11,15,970.5,104.0,2.65,10.5,905.5,1086.1,827.69
2016,4,3,11,30,974.0,105.0,2.5,11.0,924.0,1072.55,814.8
2016,4,3,11,45,975.5,105.0,2.45,11.5,934.5,1051.83,798.55
2016,4,3,12,0,977.0,105.0,2.4,12.0,945.0,1027.08,779.84
2016,4,3,12,15,977.0,105.0,2.35,12.5,946.5,997.04,757.76
2016,4,3,12,30,977.0,105.0,2.3,13.0,948.0,963.27,733.3
2016,4,3,12,45,977.0,103.5,2.25,13.5,941.5,924.49,705.52
2016,4,3,13,0,977.0,102.0,2.2,14.0,935.0,882.33,675.46
2016,4,3,13,15,973.0,101.5,2.15,14.0,920.0,834.86,642.87
2016,4,3,13,30,969.0,101.0,2.1,14.0,905.0,784.69,607.59
2016,4,3,13,45,963.5,99.5,2.1,14.5,881.5,730.14,565.99
2016,4,3,14,0,958.0,98.0,2.1,15.0,858.0,673.51,521.84
2016,4,3,14,15,950.0,97.0,2.05,15.0,827.0,614.1,475.02
2016,4,3,14,30,942.0,96.0,2.0,15.0,796.0,553.35,425.66
2016,4,3,14,45,931.0,94.0,2.0,15.0,758.0,489.41,372.42
2016,4,3,15,0,920.0,92.0,2.0,15.0,720.0,425.05,317.07
2016,4,3,15,15,905.5,90.0,1.95,15.0,676.0,359.46,259.26
2016,4,3,15,30,891.0,88.0,1.9,15.0,632.0,294.43,201.4
2016,4,3,15,45,869.5,86.0,1.85,15.0,582.5,228.95,145.03
2016,4,3,16,0,848.0,84.0,1.8,15.0,533.0,159.33,90.88
2016,4,3,16,15,822.5,80.5,1.65,14.5,480.5,96.33,55.53
2016,4,3,16,30,797.0,77.0,1.5,14.0,428.0,62.73,50.14
2016,4,3,16,45,760.0,72.5,1.4,14.0,372.5,59.91,47.86
2016,4,3,17,0,723.0,68.0,1.3,14.0,317.0,57.05,45.44
2016,4,3,17,15,670.0,62.0,1.25,13.0,262.0,48.43,37.98
2016,4,3,17,30,617.0,56.0,1.2,12.0,207.0,44.42,34.46
2016,4,3,17,45,533.0,47.5,1.15,11.0,154.5,38.14,28.69
2016,4,3,18,0,449.0,39.0,1.1,10.0,102.0,31.8,22.6
2016,4,3,18,15,303.5,26.5,1.15,9.5,61.0,21.69,12.21
2016,4,3,18,30,158.0,14.0,1.2,9.0,20.0,11.95,0.0
2016,4,3,18,45,79.0,7.0,1.25,8.5,10.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,4,6,15,160.5,13.5,2.35,5.5,27.5,87.4,0.0
2016,4,4,6,30,321.0,27.0,2.5,6.0,55.0,235.16,181.85
2016,4,4,6,45,433.5,37.0,2.7,7.0,103.5,330.04,276.06
2016,4,4,7,0,546.0,47.0,2.9,8.0,152.0,436.88,370.24
2016,4,4,7,15,613.0,54.0,2.95,8.5,206.5,518.83,440.6
2016,4,4,7,30,680.0,61.0,3.0,9.0,261.0,601.01,506.48
2016,4,4,7,45,725.5,66.0,3.1,10.0,317.0,672.75,560.18
2016,4,4,8,0,771.0,71.0,3.2,11.0,373.0,745.67,612.56
2016,4,4,8,15,801.0,75.0,3.45,12.0,427.5,804.67,653.41
2016,4,4,8,30,831.0,79.0,3.7,13.0,482.0,862.67,692.52
2016,4,4,8,45,853.0,81.5,3.95,14.0,533.0,909.96,722.97
2016,4,4,9,0,875.0,84.0,4.2,15.0,584.0,944.57,743.89
2016,4,4,9,15,891.0,86.5,4.3,15.5,630.5,980.74,766.32
2016,4,4,9,30,907.0,89.0,4.4,16.0,677.0,1013.78,786.67
2016,4,4,9,45,918.0,91.5,4.5,16.5,717.5,1038.4,801.12
2016,4,4,10,0,929.0,94.0,4.6,17.0,758.0,1059.24,813.07
2016,4,4,10,15,937.0,95.5,4.6,17.5,791.5,1071.94,818.52
2016,4,4,10,30,945.0,97.0,4.6,18.0,825.0,1080.54,821.37
2016,4,4,10,45,950.0,98.5,4.65,18.5,851.5,1081.91,820.0
2016,4,4,11,0,955.0,100.0,4.7,19.0,878.0,1079.03,815.98
2016,4,4,11,15,959.0,100.5,4.7,19.0,896.5,1069.83,808.99
2016,4,4,11,30,963.0,101.0,4.7,19.0,915.0,1056.42,799.35
2016,4,4,11,45,964.0,102.0,4.75,19.5,925.0,1036.49,784.35
2016,4,4,12,0,965.0,103.0,4.8,20.0,935.0,1012.57,766.77
2016,4,4,12,15,965.0,103.0,4.8,20.0,937.0,982.86,746.39
2016,4,4,12,30,965.0,103.0,4.8,20.0,939.0,949.48,723.5
2016,4,4,12,45,963.0,102.5,4.85,20.5,932.0,910.41,695.59
2016,4,4,13,0,961.0,102.0,4.9,21.0,925.0,868.15,665.37
2016,4,4,13,15,957.0,101.5,4.9,21.0,909.5,821.36,632.78
2016,4,4,13,30,953.0,101.0,4.9,21.0,894.0,771.91,597.36
2016,4,4,13,45,944.5,101.0,4.95,21.0,870.0,717.53,556.16
2016,4,4,14,0,936.0,101.0,5.0,21.0,846.0,661.37,512.54
2016,4,4,14,15,927.5,99.5,5.0,20.5,815.0,602.42,466.31
2016,4,4,14,30,919.0,98.0,5.0,20.0,784.0,542.27,417.55
2016,4,4,14,45,901.5,99.0,5.0,20.0,744.5,479.33,364.27
2016,4,4,15,0,884.0,100.0,5.0,20.0,705.0,416.69,309.81
2016,4,4,15,15,868.5,97.5,4.9,20.0,661.5,352.55,253.0
2016,4,4,15,30,853.0,95.0,4.8,20.0,618.0,284.53,192.99
2016,4,4,15,45,822.5,95.0,4.7,20.0,567.5,220.66,138.62
2016,4,4,16,0,792.0,95.0,4.6,20.0,517.0,160.09,92.6
2016,4,4,16,15,763.5,91.0,4.5,19.5,465.0,100.21,59.58
2016,4,4,16,30,735.0,87.0,4.4,19.0,413.0,63.58,49.87
2016,4,4,16,45,682.5,84.5,4.3,18.5,357.0,62.6,49.31
2016,4,4,17,0,630.0,82.0,4.2,18.0,301.0,61.77,48.82
2016,4,4,17,15,574.0,74.0,4.05,17.5,247.5,56.77,44.58
2016,4,4,17,30,518.0,66.0,3.9,17.0,194.0,51.65,40.08
2016,4,4,17,45,420.0,56.0,3.8,16.5,143.0,44.5,33.56
2016,4,4,18,0,322.0,46.0,3.7,16.0,92.0,35.4,25.1
2016,4,4,18,15,204.0,30.0,3.55,15.5,54.5,23.23,13.24
2016,4,4,18,30,86.0,14.0,3.4,15.0,17.0,10.91,0.0
2016,4,4,18,45,43.0,7.0,3.25,14.5,8.5,5.97,0.0
2016,4,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,3.65,8.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.4,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.0,16.5,4.25,2.0,29.5,105.78,0.0
2016,4,5,6,30,290.0,33.0,4.4,2.0,59.0,224.44,179.57
2016,4,5,6,45,412.0,44.5,4.6,2.5,109.5,325.97,279.25
2016,4,5,7,0,534.0,56.0,4.8,3.0,160.0,439.96,382.77
2016,4,5,7,15,602.5,64.0,4.8,3.0,216.0,524.19,458.13
2016,4,5,7,30,671.0,72.0,4.8,3.0,272.0,613.02,533.45
2016,4,5,7,45,714.5,78.5,4.85,3.5,329.0,684.45,590.08
2016,4,5,8,0,758.0,85.0,4.9,4.0,386.0,757.0,645.63
2016,4,5,8,15,790.0,89.5,4.85,4.0,441.5,812.51,686.76
2016,4,5,8,30,822.0,94.0,4.8,4.0,497.0,872.65,730.54
2016,4,5,8,45,841.0,99.5,4.75,4.5,548.5,920.58,762.65
2016,4,5,9,0,860.0,105.0,4.7,5.0,600.0,965.99,792.27
2016,4,5,9,15,877.0,108.5,4.6,5.5,647.5,1004.28,815.63
2016,4,5,9,30,894.0,112.0,4.5,6.0,695.0,1039.35,836.27
2016,4,5,9,45,905.0,115.5,4.4,6.5,736.0,1064.93,849.8
2016,4,5,10,0,916.0,119.0,4.3,7.0,777.0,1073.71,851.34
2016,4,5,10,15,925.5,121.0,4.2,7.0,812.0,1087.91,858.56
2016,4,5,10,30,935.0,123.0,4.1,7.0,847.0,1098.05,863.11
2016,4,5,10,45,941.0,125.0,4.0,7.5,874.5,1100.43,861.16
2016,4,5,11,0,947.0,127.0,3.9,8.0,902.0,1098.57,856.49
2016,4,5,11,15,951.0,128.0,3.8,8.0,921.0,1089.42,848.53
2016,4,5,11,30,955.0,129.0,3.7,8.0,940.0,1076.08,837.9
2016,4,5,11,45,957.5,129.5,3.6,8.5,950.5,1056.65,821.75
2016,4,5,12,0,960.0,130.0,3.5,9.0,961.0,1033.2,803.04
2016,4,5,12,15,960.0,130.0,3.4,9.0,963.0,1003.09,781.33
2016,4,5,12,30,960.0,130.0,3.3,9.0,965.0,969.34,757.17
2016,4,5,12,45,964.0,126.5,3.25,9.5,959.5,932.23,729.71
2016,4,5,13,0,968.0,123.0,3.2,10.0,954.0,891.55,699.76
2016,4,5,13,15,964.0,122.0,3.1,10.0,939.0,843.64,665.5
2016,4,5,13,30,960.0,121.0,3.0,10.0,924.0,793.09,627.83
2016,4,5,13,45,958.0,117.5,2.9,10.5,901.0,739.26,585.01
2016,4,5,14,0,956.0,114.0,2.8,11.0,878.0,683.08,539.53
2016,4,5,14,15,948.0,112.5,2.7,11.0,846.5,623.12,490.97
2016,4,5,14,30,940.0,111.0,2.6,11.0,815.0,561.86,439.95
2016,4,5,14,45,931.0,108.0,2.55,11.0,777.0,497.91,385.4
2016,4,5,15,0,922.0,105.0,2.5,11.0,739.0,433.34,328.64
2016,4,5,15,15,907.5,102.0,2.4,10.5,694.5,366.71,269.41
2016,4,5,15,30,893.0,99.0,2.3,10.0,650.0,296.14,206.44
2016,4,5,15,45,875.0,95.5,2.25,10.0,600.5,229.21,147.75
2016,4,5,16,0,857.0,92.0,2.2,10.0,551.0,164.01,96.45
2016,4,5,16,15,831.0,88.0,2.05,9.5,497.0,100.07,60.61
2016,4,5,16,30,805.0,84.0,1.9,9.0,443.0,68.0,55.85
2016,4,5,16,45,769.5,79.0,1.75,9.0,387.0,64.99,53.38
2016,4,5,17,0,734.0,74.0,1.6,9.0,331.0,56.79,46.12
2016,4,5,17,15,680.5,67.5,1.45,8.0,274.0,52.6,42.56
2016,4,5,17,30,627.0,61.0,1.3,7.0,217.0,48.34,38.77
2016,4,5,17,45,542.0,52.0,1.15,6.5,163.5,41.77,32.59
2016,4,5,18,0,457.0,43.0,1.0,6.0,110.0,35.13,26.08
2016,4,5,18,15,311.0,30.0,1.05,5.5,67.0,24.66,15.38
2016,4,5,18,30,165.0,17.0,1.1,5.0,24.0,14.01,0.0
2016,4,5,18,45,82.5,8.5,1.15,4.5,12.0,7.26,0.0
2016,4,5,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,4,6,6,15,163.5,15.5,1.2,-0.5,31.5,114.82,0.0
2016,4,6,6,30,327.0,31.0,1.4,0.0,63.0,242.49,196.72
2016,4,6,6,45,431.0,42.5,1.65,0.5,112.0,335.09,286.4
2016,4,6,7,0,535.0,54.0,1.9,1.0,161.0,438.44,378.98
2016,4,6,7,15,600.0,61.5,2.05,1.5,216.0,519.43,449.23
2016,4,6,7,30,665.0,69.0,2.2,2.0,271.0,604.79,519.0
2016,4,6,7,45,704.0,76.0,2.4,3.0,326.0,672.94,570.91
2016,4,6,8,0,743.0,83.0,2.6,4.0,381.0,741.91,621.62
2016,4,6,8,15,773.5,87.5,2.65,4.5,435.5,795.88,659.45
2016,4,6,8,30,804.0,92.0,2.7,5.0,490.0,853.98,699.5
2016,4,6,8,45,828.0,95.0,2.75,5.5,541.0,902.9,731.84
2016,4,6,9,0,852.0,98.0,2.8,6.0,592.0,949.63,762.09
2016,4,6,9,15,868.0,101.0,2.85,6.5,638.0,986.07,784.59
2016,4,6,9,30,884.0,104.0,2.9,7.0,684.0,1019.33,804.73
2016,4,6,9,45,897.5,105.5,2.95,8.0,725.0,1032.81,809.52
2016,4,6,10,0,911.0,107.0,3.0,9.0,766.0,1054.44,820.24
2016,4,6,10,15,919.5,109.0,3.05,9.5,799.5,1067.72,826.66
2016,4,6,10,30,928.0,111.0,3.1,10.0,833.0,1076.96,830.52
2016,4,6,10,45,930.0,114.5,3.2,10.5,858.5,1077.07,828.83
2016,4,6,11,0,932.0,118.0,3.3,11.0,884.0,1072.98,824.52
2016,4,6,11,15,936.0,119.0,3.35,11.0,902.5,1064.11,818.18
2016,4,6,11,30,940.0,120.0,3.4,11.0,921.0,1051.11,809.2
2016,4,6,11,45,933.5,126.0,3.45,11.5,929.5,1028.95,792.59
2016,4,6,12,0,927.0,132.0,3.5,12.0,938.0,1003.02,773.56
2016,4,6,12,15,927.5,132.0,3.55,12.0,940.0,974.23,754.02
2016,4,6,12,30,928.0,132.0,3.6,12.0,942.0,941.9,731.97
2016,4,6,12,45,918.5,136.5,3.65,12.5,933.5,901.88,703.09
2016,4,6,13,0,909.0,141.0,3.7,13.0,925.0,859.19,672.25
2016,4,6,13,15,905.5,140.0,3.7,13.0,910.5,813.91,640.33
2016,4,6,13,30,902.0,139.0,3.7,13.0,896.0,766.13,604.28
2016,4,6,13,45,888.0,142.5,3.75,13.0,871.5,717.66,566.73
2016,4,6,14,0,874.0,146.0,3.8,13.0,847.0,662.25,523.14
2016,4,6,14,15,695.0,208.0,3.8,13.0,753.0,564.09,445.14
2016,4,6,14,30,516.0,270.0,3.8,13.0,659.0,478.5,376.66
2016,4,6,14,45,480.5,269.0,3.8,13.0,617.5,424.95,332.64
2016,4,6,15,0,445.0,268.0,3.8,13.0,576.0,374.73,290.59
2016,4,6,15,15,454.0,247.5,3.65,12.5,544.5,327.84,250.2
2016,4,6,15,30,463.0,227.0,3.5,12.0,513.0,279.85,208.32
2016,4,6,15,45,280.5,232.0,3.35,12.0,401.0,217.26,163.16
2016,4,6,16,0,98.0,237.0,3.2,12.0,289.0,184.24,144.86
2016,4,6,16,15,69.0,206.5,3.0,11.5,242.0,152.23,121.69
2016,4,6,16,30,40.0,176.0,2.8,11.0,195.0,128.34,108.72
2016,4,6,16,45,32.5,155.5,2.65,10.5,169.5,114.54,97.12
2016,4,6,17,0,25.0,135.0,2.5,10.0,144.0,100.45,85.03
2016,4,6,17,15,18.0,112.5,2.45,9.5,118.5,87.34,73.57
2016,4,6,17,30,11.0,90.0,2.4,9.0,93.0,70.5,58.46
2016,4,6,17,45,5.5,68.0,2.4,8.5,69.5,53.86,43.21
2016,4,6,18,0,0.0,46.0,2.4,8.0,46.0,37.05,27.56
2016,4,6,18,15,0.0,27.5,2.35,8.0,27.5,22.55,13.53
2016,4,6,18,30,0.0,9.0,2.3,8.0,9.0,7.4,0.0
2016,4,6,18,45,0.0,4.5,2.3,8.0,4.5,3.84,0.0
2016,4,6,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,6.65,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,7,6,15,79.5,19.5,4.7,11.5,27.5,70.16,9.84
2016,4,7,6,30,159.0,39.0,4.7,11.0,55.0,161.49,126.72
2016,4,7,6,45,326.5,47.0,4.75,11.0,106.0,274.72,229.31
2016,4,7,7,0,494.0,55.0,4.8,11.0,157.0,413.38,350.55
2016,4,7,7,15,562.0,63.0,4.85,11.0,211.0,495.0,421.38
2016,4,7,7,30,630.0,71.0,4.9,11.0,265.0,581.4,492.99
2016,4,7,7,45,430.5,117.5,4.95,11.0,261.5,501.62,425.38
2016,4,7,8,0,231.0,164.0,5.0,11.0,258.0,392.3,331.19
2016,4,7,8,15,527.5,122.5,4.95,11.5,374.5,631.1,528.72
2016,4,7,8,30,824.0,81.0,4.9,12.0,491.0,858.1,699.54
2016,4,7,8,45,847.0,84.0,4.85,12.5,542.5,906.49,730.16
2016,4,7,9,0,870.0,87.0,4.8,13.0,594.0,942.21,752.0
2016,4,7,9,15,885.5,89.5,4.75,13.0,640.0,977.49,774.75
2016,4,7,9,30,901.0,92.0,4.7,13.0,686.0,1009.63,795.06
2016,4,7,9,45,912.5,94.0,4.7,13.5,726.5,1033.77,808.55
2016,4,7,10,0,924.0,96.0,4.7,14.0,767.0,1054.19,819.47
2016,4,7,10,15,931.5,97.5,4.75,14.0,800.0,1066.07,826.61
2016,4,7,10,30,939.0,99.0,4.8,14.0,833.0,1073.87,831.15
2016,4,7,10,45,943.5,100.5,4.9,14.5,858.5,1074.48,829.76
2016,4,7,11,0,948.0,102.0,5.0,15.0,884.0,1070.88,825.66
2016,4,7,11,15,517.5,259.5,5.15,15.0,688.0,807.98,635.57
2016,4,7,11,30,87.0,417.0,5.3,15.0,492.0,480.14,377.91
2016,4,7,11,45,60.0,389.5,5.5,15.5,441.5,420.68,331.78
2016,4,7,12,0,33.0,362.0,5.7,16.0,391.0,363.48,286.18
2016,4,7,12,15,189.5,388.0,5.8,16.0,554.0,539.64,426.77
2016,4,7,12,30,346.0,414.0,5.9,16.0,717.0,700.95,550.8
2016,4,7,12,45,182.0,357.5,6.05,16.5,517.0,481.31,380.52
2016,4,7,13,0,18.0,301.0,6.2,17.0,317.0,269.66,211.6
2016,4,7,13,15,245.0,320.0,6.25,17.0,527.0,477.58,379.46
2016,4,7,13,30,472.0,339.0,6.3,17.0,737.0,642.21,506.96
2016,4,7,13,45,258.5,345.0,6.4,17.0,562.5,471.61,372.93
2016,4,7,14,0,45.0,351.0,6.5,17.0,388.0,320.52,252.48
2016,4,7,14,15,460.5,236.5,6.45,17.0,586.0,456.39,361.91
2016,4,7,14,30,876.0,122.0,6.4,17.0,784.0,536.46,420.31
2016,4,7,14,45,439.5,148.0,6.4,17.0,480.0,313.05,244.07
2016,4,7,15,0,3.0,174.0,6.4,17.0,176.0,143.79,112.42
2016,4,7,15,15,227.0,203.5,6.3,16.5,345.0,227.14,174.44
2016,4,7,15,30,451.0,233.0,6.2,16.0,514.0,280.14,207.32
2016,4,7,15,45,225.5,188.5,6.1,16.0,329.0,177.79,131.79
2016,4,7,16,0,0.0,144.0,6.0,16.0,144.0,115.99,91.31
2016,4,7,16,15,14.5,158.0,5.8,15.5,164.5,124.97,98.97
2016,4,7,16,30,29.0,172.0,5.6,15.0,185.0,125.98,105.29
2016,4,7,16,45,24.0,151.5,5.4,15.0,161.5,116.75,97.57
2016,4,7,17,0,19.0,131.0,5.2,15.0,138.0,101.48,84.43
2016,4,7,17,15,275.0,101.5,5.0,14.5,172.5,75.1,61.39
2016,4,7,17,30,531.0,72.0,4.8,14.0,207.0,56.36,44.79
2016,4,7,17,45,462.0,59.5,4.65,13.5,157.0,47.41,36.64
2016,4,7,18,0,393.0,47.0,4.5,13.0,107.0,38.15,27.96
2016,4,7,18,15,262.0,32.5,4.45,12.5,66.0,26.58,16.72
2016,4,7,18,30,131.0,18.0,4.4,12.0,25.0,14.04,0.0
2016,4,7,18,45,65.5,9.0,4.35,11.5,12.5,7.68,0.0
2016,4,7,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,8,6,15,176.5,17.0,1.65,4.5,35.5,125.55,45.47
2016,4,8,6,30,353.0,34.0,2.0,5.0,71.0,259.39,210.87
2016,4,8,6,45,461.5,43.5,2.35,6.0,122.0,354.16,298.78
2016,4,8,7,0,570.0,53.0,2.7,7.0,173.0,459.63,390.99
2016,4,8,7,15,633.5,60.0,2.8,7.0,228.5,540.49,460.44
2016,4,8,7,30,697.0,67.0,2.9,7.0,284.0,625.53,529.11
2016,4,8,7,45,742.0,71.5,3.05,7.5,341.0,692.09,579.55
2016,4,8,8,0,787.0,76.0,3.2,8.0,398.0,764.45,632.82
2016,4,8,8,15,816.0,80.0,3.15,8.5,453.0,822.93,672.89
2016,4,8,8,30,845.0,84.0,3.1,9.0,508.0,880.23,710.96
2016,4,8,8,45,868.5,86.0,3.05,9.5,560.0,928.38,741.41
2016,4,8,9,0,892.0,88.0,3.0,10.0,612.0,963.76,762.2
2016,4,8,9,15,907.0,90.5,2.95,10.0,659.0,998.93,784.06
2016,4,8,9,30,922.0,93.0,2.9,10.0,706.0,1030.86,803.46
2016,4,8,9,45,935.0,94.0,2.9,10.5,747.0,1055.51,816.79
2016,4,8,10,0,948.0,95.0,2.9,11.0,788.0,1076.41,827.61
2016,4,8,10,15,956.0,96.5,2.9,11.0,822.0,1088.84,834.33
2016,4,8,10,30,964.0,98.0,2.9,11.0,856.0,1097.11,838.47
2016,4,8,10,45,970.0,99.0,2.95,11.5,882.5,1098.52,837.21
2016,4,8,11,0,976.0,100.0,3.0,12.0,909.0,1095.63,833.3
2016,4,8,11,15,979.5,100.5,3.05,12.0,927.0,1085.39,826.2
2016,4,8,11,30,983.0,101.0,3.1,12.0,945.0,1070.89,816.43
2016,4,8,11,45,985.0,101.0,3.15,12.5,955.0,1050.23,801.13
2016,4,8,12,0,987.0,101.0,3.2,13.0,965.0,1025.51,783.23
2016,4,8,12,15,510.5,234.5,3.2,13.0,682.0,713.52,559.93
2016,4,8,12,30,34.0,368.0,3.2,13.0,399.0,360.58,283.29
2016,4,8,12,45,20.5,275.5,3.25,13.5,294.5,260.28,205.68
2016,4,8,13,0,7.0,183.0,3.3,14.0,190.0,159.56,125.1
2016,4,8,13,15,264.5,255.0,3.35,14.0,479.0,433.09,346.82
2016,4,8,13,30,522.0,327.0,3.4,14.0,768.0,665.9,522.58
2016,4,8,13,45,535.0,311.0,3.45,14.0,752.5,627.53,492.07
2016,4,8,14,0,548.0,295.0,3.5,14.0,737.0,586.86,460.76
2016,4,8,14,15,571.5,272.0,3.55,14.0,718.0,544.08,427.01
2016,4,8,14,30,595.0,249.0,3.6,14.0,699.0,498.08,389.53
2016,4,8,14,45,344.0,286.5,3.65,14.0,544.0,376.93,294.9
2016,4,8,15,0,93.0,324.0,3.7,14.0,389.0,287.73,227.06
2016,4,8,15,15,48.5,253.5,3.65,13.5,287.5,213.36,169.03
2016,4,8,15,30,4.0,183.0,3.6,13.0,186.0,148.63,118.33
2016,4,8,15,45,2.0,158.0,3.55,13.0,159.5,127.96,101.75
2016,4,8,16,0,0.0,133.0,3.5,13.0,133.0,107.83,85.43
2016,4,8,16,15,0.0,110.0,3.25,12.5,110.0,89.77,70.72
2016,4,8,16,30,0.0,87.0,3.0,12.0,87.0,71.88,58.63
2016,4,8,16,45,352.0,81.0,2.8,11.5,207.0,57.19,45.85
2016,4,8,17,0,704.0,75.0,2.6,11.0,327.0,57.01,45.93
2016,4,8,17,15,652.0,68.5,2.35,10.5,272.0,52.9,42.39
2016,4,8,17,30,600.0,62.0,2.1,10.0,217.0,48.72,38.65
2016,4,8,17,45,525.0,53.0,1.85,9.5,165.0,42.28,32.68
2016,4,8,18,0,450.0,44.0,1.6,9.0,113.0,35.73,26.37
2016,4,8,18,15,316.5,31.5,1.55,8.5,70.5,25.78,16.53
2016,4,8,18,30,183.0,19.0,1.5,8.0,28.0,15.65,0.0
2016,4,8,18,45,91.5,9.5,1.45,7.5,14.0,8.11,0.0
2016,4,8,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,177.0,18.0,3.65,3.5,37.5,128.45,62.81
2016,4,9,6,30,354.0,36.0,4.0,4.0,75.0,261.95,216.09
2016,4,9,6,45,463.5,45.5,4.4,4.5,126.5,357.62,306.05
2016,4,9,7,0,573.0,55.0,4.8,5.0,178.0,463.94,401.61
2016,4,9,7,15,339.5,90.5,5.2,5.0,168.5,368.51,321.26
2016,4,9,7,30,106.0,126.0,5.6,5.0,159.0,224.18,193.62
2016,4,9,7,45,67.5,141.5,6.0,5.5,164.0,198.2,169.87
2016,4,9,8,0,29.0,157.0,6.4,6.0,169.0,182.99,154.76
2016,4,9,8,15,176.0,180.0,6.5,6.0,268.0,350.39,301.8
2016,4,9,8,30,323.0,203.0,6.6,6.0,367.0,530.18,453.91
2016,4,9,8,45,616.5,145.5,6.7,6.0,497.0,771.45,653.25
2016,4,9,9,0,910.0,88.0,6.8,6.0,627.0,980.26,813.94
2016,4,9,9,15,926.0,90.5,6.75,6.0,674.5,1016.7,838.17
2016,4,9,9,30,942.0,93.0,6.7,6.0,722.0,1049.86,860.59
2016,4,9,9,45,954.5,94.5,6.65,6.0,764.5,1074.78,876.8
2016,4,9,10,0,967.0,96.0,6.6,6.0,807.0,1095.83,890.21
2016,4,9,10,15,975.0,97.5,6.55,6.0,841.5,1108.25,897.35
2016,4,9,10,30,983.0,99.0,6.5,6.0,876.0,1116.42,901.54
2016,4,9,10,45,988.0,101.0,6.45,6.5,902.5,1117.74,899.24
2016,4,9,11,0,993.0,103.0,6.4,7.0,929.0,1114.66,893.94
2016,4,9,11,15,745.5,223.5,6.35,7.0,851.5,1001.46,809.48
2016,4,9,11,30,498.0,344.0,6.3,7.0,774.0,857.32,694.76
2016,4,9,11,45,749.0,225.0,6.25,7.5,880.0,968.57,783.26
2016,4,9,12,0,1000.0,106.0,6.2,8.0,986.0,1041.09,834.19
2016,4,9,12,15,1000.0,106.5,6.1,8.0,987.5,1010.58,810.59
2016,4,9,12,30,1000.0,107.0,6.0,8.0,989.0,976.28,784.84
2016,4,9,12,45,999.0,106.0,5.95,8.0,982.0,936.1,755.06
2016,4,9,13,0,998.0,105.0,5.9,8.0,975.0,892.58,722.72
2016,4,9,13,15,994.5,104.5,5.85,8.0,959.5,844.46,686.79
2016,4,9,13,30,991.0,104.0,5.8,8.0,944.0,793.57,647.45
2016,4,9,13,45,984.5,104.0,5.75,8.0,920.0,738.6,602.71
2016,4,9,14,0,978.0,104.0,5.7,8.0,896.0,681.57,555.31
2016,4,9,14,15,971.0,102.5,5.6,8.0,864.5,621.23,503.9
2016,4,9,14,30,964.0,101.0,5.5,8.0,833.0,559.43,449.91
2016,4,9,14,45,952.0,100.0,5.45,8.0,794.5,494.73,392.16
2016,4,9,15,0,940.0,99.0,5.4,8.0,756.0,429.68,332.6
2016,4,9,15,15,926.5,96.5,5.3,7.5,711.5,362.96,271.05
2016,4,9,15,30,913.0,94.0,5.2,7.0,667.0,296.69,209.61
2016,4,9,15,45,892.0,92.0,5.1,7.0,616.5,224.43,145.3
2016,4,9,16,0,871.0,90.0,5.0,7.0,566.0,159.27,93.82
2016,4,9,16,15,846.0,86.5,4.8,6.5,512.0,95.19,58.89
2016,4,9,16,30,821.0,83.0,4.6,6.0,458.0,67.16,55.73
2016,4,9,16,45,780.5,79.5,4.4,6.0,400.5,65.23,54.18
2016,4,9,17,0,740.0,76.0,4.2,6.0,343.0,58.06,47.79
2016,4,9,17,15,689.0,70.0,3.8,5.5,286.5,54.32,44.53
2016,4,9,17,30,638.0,64.0,3.4,5.0,230.0,50.53,41.09
2016,4,9,17,45,557.5,55.0,3.0,4.5,175.5,44.06,34.99
2016,4,9,18,0,477.0,46.0,2.6,4.0,121.0,37.49,28.55
2016,4,9,18,15,341.0,33.0,2.45,3.5,76.0,27.1,18.18
2016,4,9,18,30,205.0,20.0,2.3,3.0,31.0,16.52,0.0
2016,4,9,18,45,102.5,10.0,2.15,2.5,15.5,8.54,0.0
2016,4,9,19,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.85,0.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,4,10,6,15,204.5,17.0,0.95,-1.5,40.5,141.32,83.41
2016,4,10,6,30,409.0,34.0,1.1,-1.0,81.0,289.29,241.71
2016,4,10,6,45,501.0,43.5,1.25,-0.5,132.0,377.3,323.69
2016,4,10,7,0,593.0,53.0,1.4,0.0,183.0,474.23,409.25
2016,4,10,7,15,651.5,59.5,1.3,0.5,238.5,552.0,473.96
2016,4,10,7,30,710.0,66.0,1.2,1.0,294.0,629.1,533.0
2016,4,10,7,45,745.5,72.0,1.2,2.0,349.5,695.18,580.18
2016,4,10,8,0,781.0,78.0,1.2,3.0,405.0,761.5,625.49
2016,4,10,8,15,808.0,82.0,1.0,3.5,459.0,817.88,659.92
2016,4,10,8,30,835.0,86.0,0.8,4.0,513.0,872.95,691.44
2016,4,10,8,45,851.0,90.5,0.65,4.5,562.5,916.81,714.44
2016,4,10,9,0,867.0,95.0,0.5,5.0,612.0,957.99,734.73
2016,4,10,9,15,881.0,98.0,0.45,5.5,657.0,981.32,744.93
2016,4,10,9,30,895.0,101.0,0.4,6.0,702.0,1012.09,760.18
2016,4,10,9,45,899.0,106.0,0.35,6.5,740.0,1031.67,767.91
2016,4,10,10,0,903.0,111.0,0.3,7.0,778.0,1047.3,773.34
2016,4,10,10,15,910.5,113.0,0.45,7.5,810.5,1059.13,781.6
2016,4,10,10,30,918.0,115.0,0.6,8.0,843.0,1066.95,787.66
2016,4,10,10,45,913.5,122.0,0.75,8.5,866.0,1063.83,786.92
2016,4,10,11,0,909.0,129.0,0.9,9.0,889.0,1056.48,783.62
2016,4,10,11,15,912.0,130.5,1.0,9.0,906.5,1046.94,779.16
2016,4,10,11,30,915.0,132.0,1.1,9.0,924.0,1033.39,772.13
2016,4,10,11,45,907.5,138.0,1.25,9.5,931.0,1010.22,758.36
2016,4,10,12,0,900.0,144.0,1.4,10.0,938.0,983.46,742.06
2016,4,10,12,15,899.5,144.0,1.45,10.0,938.5,954.19,723.58
2016,4,10,12,30,899.0,144.0,1.5,10.0,939.0,921.57,702.73
2016,4,10,12,45,895.0,144.5,1.6,10.5,931.5,883.3,677.26
2016,4,10,13,0,891.0,145.0,1.7,11.0,924.0,842.22,649.57
2016,4,10,13,15,719.0,231.5,1.75,11.0,853.5,760.93,589.71
2016,4,10,13,30,547.0,318.0,1.8,11.0,783.0,673.03,523.56
2016,4,10,13,45,583.0,291.5,1.85,11.5,775.5,639.82,499.06
2016,4,10,14,0,619.0,265.0,1.9,12.0,768.0,602.91,470.42
2016,4,10,14,15,729.5,203.0,1.95,12.0,775.0,572.77,446.95
2016,4,10,14,30,840.0,141.0,2.0,12.0,782.0,530.37,411.94
2016,4,10,14,45,826.0,139.0,2.05,12.0,744.5,469.61,361.0
2016,4,10,15,0,812.0,137.0,2.1,12.0,707.0,409.12,308.77
2016,4,10,15,15,795.5,133.5,2.1,12.0,663.5,347.24,254.22
2016,4,10,15,30,779.0,130.0,2.1,12.0,620.0,281.49,196.37
2016,4,10,15,45,760.0,124.0,2.1,12.0,572.5,219.13,142.98
2016,4,10,16,0,741.0,118.0,2.1,12.0,525.0,158.85,96.83
2016,4,10,16,15,582.5,138.0,2.0,11.5,439.0,113.48,78.86
2016,4,10,16,30,424.0,158.0,1.9,11.0,353.0,106.36,89.29
2016,4,10,16,45,515.5,126.0,1.85,11.0,334.0,88.52,73.81
2016,4,10,17,0,607.0,94.0,1.8,11.0,315.0,70.02,57.55
2016,4,10,17,15,553.0,85.5,1.6,10.0,261.5,65.03,53.41
2016,4,10,17,30,499.0,77.0,1.4,9.0,208.0,59.9,48.95
2016,4,10,17,45,424.5,65.0,1.25,8.5,158.5,51.53,41.22
2016,4,10,18,0,350.0,53.0,1.1,8.0,109.0,40.6,30.93
2016,4,10,18,15,234.5,37.0,1.15,7.5,68.5,28.53,19.22
2016,4,10,18,30,119.0,21.0,1.2,7.0,28.0,16.3,1.18
2016,4,10,18,45,59.5,10.5,1.3,7.0,14.0,8.96,0.0
2016,4,10,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,17.0,2.75,5.5,17.0,14.02,3.86
2016,4,11,6,30,0.0,34.0,2.9,6.0,34.0,29.49,19.47
2016,4,11,6,45,2.5,55.5,3.1,6.5,56.5,52.39,40.01
2016,4,11,7,0,5.0,77.0,3.3,7.0,79.0,74.75,59.95
2016,4,11,7,15,16.0,98.5,3.3,7.5,104.0,102.74,84.7
2016,4,11,7,30,27.0,120.0,3.3,8.0,129.0,142.67,119.29
2016,4,11,7,45,51.0,147.0,3.35,8.5,167.5,190.84,160.58
2016,4,11,8,0,75.0,174.0,3.4,9.0,206.0,240.48,202.22
2016,4,11,8,15,37.5,160.0,3.5,9.5,176.0,189.64,157.47
2016,4,11,8,30,0.0,146.0,3.6,10.0,146.0,127.86,103.44
2016,4,11,8,45,7.5,178.0,3.7,10.5,182.5,164.95,134.3
2016,4,11,9,0,15.0,210.0,3.8,11.0,219.0,202.48,164.89
2016,4,11,9,15,13.0,215.5,3.95,11.5,224.0,204.45,165.59
2016,4,11,9,30,11.0,221.0,4.1,12.0,229.0,206.53,166.51
2016,4,11,9,45,56.0,286.0,4.25,13.0,327.5,335.29,270.6
2016,4,11,10,0,101.0,351.0,4.4,14.0,426.0,449.18,359.12
2016,4,11,10,15,299.0,325.0,4.5,14.5,561.0,659.97,524.02
2016,4,11,10,30,497.0,299.0,4.6,15.0,696.0,849.1,664.93
2016,4,11,10,45,645.5,240.5,4.75,15.5,772.0,938.73,730.65
2016,4,11,11,0,794.0,182.0,4.9,16.0,848.0,1008.36,778.46
2016,4,11,11,15,799.5,183.5,4.95,16.5,866.0,1001.77,771.59
2016,4,11,11,30,805.0,185.0,5.0,17.0,884.0,991.36,762.73
2016,4,11,11,45,819.0,178.5,5.05,17.5,896.5,977.61,751.7
2016,4,11,12,0,833.0,172.0,5.1,18.0,909.0,959.81,737.97
2016,4,11,12,15,567.5,301.5,5.1,18.0,804.5,820.15,634.44
2016,4,11,12,30,302.0,431.0,5.1,18.0,700.0,673.9,521.27
2016,4,11,12,45,564.0,302.5,5.1,18.5,799.5,765.31,594.02
2016,4,11,13,0,826.0,174.0,5.1,19.0,899.0,824.29,640.19
2016,4,11,13,15,822.0,173.0,5.05,19.0,884.5,780.41,606.73
2016,4,11,13,30,818.0,172.0,5.0,19.0,870.0,734.35,571.67
2016,4,11,13,45,811.5,170.0,5.0,19.0,847.0,683.86,532.83
2016,4,11,14,0,805.0,168.0,5.0,19.0,824.0,631.89,491.97
2016,4,11,14,15,478.5,271.0,5.0,19.0,657.5,489.08,380.31
2016,4,11,14,30,152.0,374.0,5.0,19.0,491.0,374.21,290.72
2016,4,11,14,45,274.5,333.0,5.05,19.0,531.5,379.34,293.3
2016,4,11,15,0,397.0,292.0,5.1,19.0,572.0,370.23,282.26
2016,4,11,15,15,555.0,222.5,5.0,19.0,588.0,335.07,247.42
2016,4,11,15,30,713.0,153.0,4.9,19.0,604.0,281.76,195.44
2016,4,11,15,45,682.0,150.5,4.8,19.0,555.5,223.9,147.19
2016,4,11,16,0,651.0,148.0,4.7,19.0,507.0,169.72,107.18
2016,4,11,16,15,560.0,149.0,4.4,18.5,436.5,118.51,81.79
2016,4,11,16,30,469.0,150.0,4.1,18.0,366.0,101.76,83.05
2016,4,11,16,45,418.5,144.0,3.85,18.0,319.0,99.04,80.99
2016,4,11,17,0,368.0,138.0,3.6,18.0,272.0,96.25,78.81
2016,4,11,17,15,328.0,120.0,3.35,17.5,225.5,87.49,71.46
2016,4,11,17,30,288.0,102.0,3.1,17.0,179.0,75.29,60.89
2016,4,11,17,45,236.0,82.5,2.85,16.5,136.0,61.67,48.77
2016,4,11,18,0,184.0,63.0,2.6,16.0,93.0,47.7,36.07
2016,4,11,18,15,110.5,42.0,2.6,15.5,58.0,32.3,21.76
2016,4,11,18,30,37.0,21.0,2.6,15.0,23.0,16.95,2.56
2016,4,11,18,45,18.5,10.5,2.65,15.0,11.5,8.96,0.0
2016,4,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,3.0,2.8,13.0,3.0,0.0,0.0
2016,4,12,6,0,0.0,6.0,2.8,13.0,6.0,5.12,0.0
2016,4,12,6,15,29.0,25.5,2.75,13.0,29.0,48.41,28.47
2016,4,12,6,30,58.0,45.0,2.7,13.0,52.0,89.45,69.25
2016,4,12,6,45,87.0,68.0,2.65,13.0,84.5,135.92,110.68
2016,4,12,7,0,116.0,91.0,2.6,13.0,117.0,184.09,153.03
2016,4,12,7,15,150.5,110.0,2.6,13.0,153.5,232.63,195.04
2016,4,12,7,30,185.0,129.0,2.6,13.0,190.0,284.13,238.5
2016,4,12,7,45,92.5,116.0,2.65,13.5,146.5,199.24,165.56
2016,4,12,8,0,0.0,103.0,2.7,14.0,103.0,88.22,69.28
2016,4,12,8,15,0.0,124.0,2.65,14.0,124.0,107.46,85.27
2016,4,12,8,30,0.0,145.0,2.6,14.0,145.0,126.7,100.92
2016,4,12,8,45,0.0,94.0,2.6,14.5,94.0,78.38,60.29
2016,4,12,9,0,0.0,43.0,2.6,15.0,43.0,35.65,24.36
2016,4,12,9,15,30.0,170.5,2.5,15.0,191.0,189.39,152.13
2016,4,12,9,30,60.0,298.0,2.4,15.0,339.0,354.84,282.9
2016,4,12,9,45,30.0,188.0,2.3,15.0,208.5,205.87,163.69
2016,4,12,10,0,0.0,78.0,2.2,15.0,78.0,65.0,48.25
2016,4,12,10,15,0.0,96.0,2.25,15.0,96.0,80.23,60.81
2016,4,12,10,30,0.0,114.0,2.3,15.0,114.0,95.87,73.48
2016,4,12,10,45,4.0,158.5,2.35,15.5,162.0,138.9,108.22
2016,4,12,11,0,8.0,203.0,2.4,16.0,210.0,182.31,142.64
2016,4,12,11,15,8.5,209.5,2.5,16.0,217.0,188.12,147.05
2016,4,12,11,30,9.0,216.0,2.6,16.0,224.0,193.82,151.48
2016,4,12,11,45,9.5,216.5,2.75,16.0,225.0,194.08,151.65
2016,4,12,12,0,10.0,217.0,2.9,16.0,226.0,194.26,151.79
2016,4,12,12,15,10.5,217.0,2.95,16.0,226.5,193.91,151.5
2016,4,12,12,30,11.0,217.0,3.0,16.0,227.0,193.47,151.17
2016,4,12,12,45,151.0,323.0,3.1,16.5,456.5,420.64,330.77
2016,4,12,13,0,291.0,429.0,3.2,17.0,686.0,622.92,480.94
2016,4,12,13,15,185.5,419.5,3.15,17.0,582.0,508.35,393.31
2016,4,12,13,30,80.0,410.0,3.1,17.0,478.0,405.65,314.67
2016,4,12,13,45,60.5,380.0,3.1,17.0,431.0,359.09,279.48
2016,4,12,14,0,41.0,350.0,3.1,17.0,384.0,315.36,245.94
2016,4,12,14,15,79.0,360.5,3.05,17.0,423.0,337.54,263.44
2016,4,12,14,30,117.0,371.0,3.0,17.0,462.0,354.47,276.09
2016,4,12,14,45,58.5,245.5,3.0,17.0,291.0,223.14,174.14
2016,4,12,15,0,0.0,120.0,3.0,17.0,120.0,99.47,76.16
2016,4,12,15,15,187.5,189.5,2.9,17.0,309.0,202.21,154.09
2016,4,12,15,30,375.0,259.0,2.8,17.0,498.0,278.12,205.58
2016,4,12,15,45,585.0,179.0,2.75,17.0,518.0,225.92,153.39
2016,4,12,16,0,795.0,99.0,2.7,17.0,538.0,154.52,89.59
2016,4,12,16,15,772.0,94.5,2.5,16.5,488.0,94.96,59.21
2016,4,12,16,30,749.0,90.0,2.3,16.0,438.0,71.24,57.09
2016,4,12,16,45,727.5,82.5,2.1,16.0,386.5,61.11,48.43
2016,4,12,17,0,706.0,75.0,1.9,16.0,335.0,56.78,44.77
2016,4,12,17,15,658.5,69.0,1.7,15.0,281.0,53.08,41.78
2016,4,12,17,30,611.0,63.0,1.5,14.0,227.0,49.32,38.59
2016,4,12,17,45,539.0,54.5,1.3,13.0,175.0,43.32,33.2
2016,4,12,18,0,467.0,46.0,1.1,12.0,123.0,37.21,27.49
2016,4,12,18,15,340.0,34.0,1.15,11.5,79.0,27.75,18.37
2016,4,12,18,30,213.0,22.0,1.2,11.0,35.0,18.13,4.51
2016,4,12,18,45,106.5,11.0,1.25,10.5,17.5,9.39,0.0
2016,4,12,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,4,13,5,45,39.0,5.5,2.6,3.5,6.5,0.0,0.0
2016,4,13,6,0,78.0,11.0,2.8,4.0,13.0,42.28,0.0
2016,4,13,6,15,229.5,25.5,3.0,4.5,51.0,168.63,121.35
2016,4,13,6,30,381.0,40.0,3.2,5.0,89.0,280.6,233.92
2016,4,13,6,45,473.5,50.0,3.4,6.0,140.0,368.48,313.92
2016,4,13,7,0,566.0,60.0,3.6,7.0,191.0,465.04,398.0
2016,4,13,7,15,624.5,67.0,3.75,7.5,246.5,542.24,463.45
2016,4,13,7,30,683.0,74.0,3.9,8.0,302.0,623.02,528.18
2016,4,13,7,45,724.0,79.0,4.1,8.5,358.0,690.52,579.7
2016,4,13,8,0,765.0,84.0,4.3,9.0,414.0,754.53,627.3
2016,4,13,8,15,793.0,88.0,4.3,9.5,468.0,811.01,666.79
2016,4,13,8,30,821.0,92.0,4.3,10.0,522.0,866.25,704.39
2016,4,13,8,45,842.0,95.5,4.35,10.5,572.5,912.82,735.2
2016,4,13,9,0,863.0,99.0,4.4,11.0,623.0,956.99,763.87
2016,4,13,9,15,878.0,102.0,4.2,11.0,669.0,992.05,784.71
2016,4,13,9,30,893.0,105.0,4.0,11.0,715.0,1012.19,795.48
2016,4,13,9,45,898.5,110.5,3.85,11.5,753.5,1033.46,805.96
2016,4,13,10,0,904.0,116.0,3.7,12.0,792.0,1050.78,813.59
2016,4,13,10,15,912.0,117.5,3.4,12.5,825.0,1062.26,815.93
2016,4,13,10,30,920.0,119.0,3.1,13.0,858.0,1069.75,815.41
2016,4,13,10,45,920.5,123.5,2.8,13.5,882.5,1068.72,809.05
2016,4,13,11,0,921.0,128.0,2.5,14.0,907.0,1063.52,799.89
2016,4,13,11,15,925.0,129.0,2.45,14.0,925.0,1054.14,792.44
2016,4,13,11,30,929.0,130.0,2.4,14.0,943.0,1040.71,782.51
2016,4,13,11,45,929.0,132.0,2.35,14.5,952.5,1020.44,766.77
2016,4,13,12,0,929.0,134.0,2.3,15.0,962.0,996.36,748.73
2016,4,13,12,15,929.0,134.0,2.25,15.0,963.0,966.78,728.54
2016,4,13,12,30,929.0,134.0,2.2,15.0,964.0,933.74,706.08
