Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,12,45,921.5,137.0,2.15,15.5,955.5,893.83,677.69
2016,4,13,13,0,914.0,140.0,2.1,16.0,947.0,851.23,647.48
2016,4,13,13,15,752.5,222.0,1.95,16.0,879.0,772.67,588.85
2016,4,13,13,30,591.0,304.0,1.8,16.0,811.0,687.58,524.49
2016,4,13,13,45,609.0,284.5,1.7,16.0,795.5,646.54,494.47
2016,4,13,14,0,627.0,265.0,1.6,16.0,780.0,603.24,461.6
2016,4,13,14,15,569.5,272.5,1.5,16.0,727.0,536.72,410.59
2016,4,13,14,30,512.0,280.0,1.4,16.0,674.0,475.51,362.98
2016,4,13,14,45,509.0,265.0,1.3,16.0,641.5,425.8,322.97
2016,4,13,15,0,506.0,250.0,1.2,16.0,609.0,376.02,281.87
2016,4,13,15,15,458.0,250.5,1.2,16.0,560.5,323.89,239.68
2016,4,13,15,30,410.0,251.0,1.2,16.0,512.0,277.08,202.09
2016,4,13,15,45,392.0,234.0,1.2,16.0,468.5,233.18,166.94
2016,4,13,16,0,374.0,217.0,1.2,16.0,425.0,188.63,134.12
2016,4,13,16,15,331.0,202.0,1.15,15.5,373.0,146.82,110.27
2016,4,13,16,30,288.0,187.0,1.1,15.0,321.0,127.22,105.66
2016,4,13,16,45,258.0,171.5,1.05,15.0,281.0,118.18,98.26
2016,4,13,17,0,228.0,156.0,1.0,15.0,241.0,108.76,90.4
2016,4,13,17,15,210.0,133.0,0.95,14.0,201.5,94.5,78.46
2016,4,13,17,30,192.0,110.0,0.9,13.0,162.0,79.67,65.69
2016,4,13,17,45,154.0,88.0,0.9,12.5,123.5,66.07,53.51
2016,4,13,18,0,116.0,66.0,0.9,12.0,85.0,50.29,39.07
2016,4,13,18,15,67.5,44.0,0.9,11.5,54.5,34.18,24.01
2016,4,13,18,30,19.0,22.0,0.9,11.0,24.0,17.97,5.39
2016,4,13,18,45,9.5,11.0,0.95,10.5,12.0,9.39,0.0
2016,4,13,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,14,5,45,42.5,6.0,1.5,3.5,7.0,0.0,0.0
2016,4,14,6,0,85.0,12.0,1.7,4.0,14.0,46.11,0.0
2016,4,14,6,15,221.5,27.0,1.9,4.5,52.0,167.72,124.48
2016,4,14,6,30,358.0,42.0,2.1,5.0,90.0,270.28,225.18
2016,4,14,6,45,447.0,52.5,2.3,5.5,140.0,355.53,302.55
2016,4,14,7,0,536.0,63.0,2.5,6.0,190.0,449.11,384.16
2016,4,14,7,15,593.5,71.0,2.55,6.5,244.5,525.41,448.07
2016,4,14,7,30,651.0,79.0,2.6,7.0,299.0,605.27,511.61
2016,4,14,7,45,690.0,85.0,2.65,8.0,353.5,671.12,559.73
2016,4,14,8,0,729.0,91.0,2.7,9.0,408.0,737.72,606.66
2016,4,14,8,15,758.0,95.5,2.75,9.5,461.5,789.2,641.89
2016,4,14,8,30,787.0,100.0,2.8,10.0,515.0,844.76,679.41
2016,4,14,8,45,806.5,104.5,2.85,10.5,564.5,890.1,708.72
2016,4,14,9,0,826.0,109.0,2.9,11.0,614.0,933.05,735.95
2016,4,14,9,15,842.0,112.0,2.9,11.5,659.5,968.2,756.93
2016,4,14,9,30,858.0,115.0,2.9,12.0,705.0,1000.23,775.6
2016,4,14,9,45,869.0,118.5,2.9,12.5,744.0,1024.49,788.81
2016,4,14,10,0,880.0,122.0,2.9,13.0,783.0,1032.1,790.75
2016,4,14,10,15,889.0,123.5,2.9,13.0,816.0,1044.32,797.61
2016,4,14,10,30,898.0,125.0,2.9,13.0,849.0,1052.64,801.92
2016,4,14,10,45,903.5,127.0,2.9,13.5,875.0,1053.95,800.21
2016,4,14,11,0,909.0,129.0,2.9,14.0,901.0,1051.2,796.01
2016,4,14,11,15,913.5,130.0,2.85,14.5,919.0,1042.4,787.46
2016,4,14,11,30,918.0,131.0,2.8,15.0,937.0,1029.57,776.47
2016,4,14,11,45,919.5,131.5,2.8,15.5,946.5,1009.45,761.28
2016,4,14,12,0,921.0,132.0,2.8,16.0,956.0,985.57,743.75
2016,4,14,12,15,921.0,132.0,2.75,16.0,957.5,956.23,723.59
2016,4,14,12,30,921.0,132.0,2.7,16.0,959.0,923.46,701.15
2016,4,14,12,45,922.5,130.0,2.7,16.5,952.5,886.87,675.2
2016,4,14,13,0,924.0,128.0,2.7,17.0,946.0,847.08,647.03
2016,4,14,13,15,920.5,127.0,2.7,17.0,930.5,801.39,615.8
2016,4,14,13,30,917.0,126.0,2.7,17.0,915.0,753.21,580.36
2016,4,14,13,45,912.5,124.0,2.7,17.0,892.5,701.26,541.33
2016,4,14,14,0,908.0,122.0,2.7,17.0,870.0,647.35,499.75
2016,4,14,14,15,900.0,120.5,2.7,17.0,839.0,590.2,454.47
2016,4,14,14,30,892.0,119.0,2.7,17.0,808.0,531.91,406.85
2016,4,14,14,45,882.0,116.5,2.7,17.0,771.0,471.09,355.77
2016,4,14,15,0,872.0,114.0,2.7,17.0,734.0,406.98,300.65
2016,4,14,15,15,857.5,111.0,2.65,16.5,690.5,342.92,244.87
2016,4,14,15,30,843.0,108.0,2.6,16.0,647.0,279.67,189.43
2016,4,14,15,45,825.0,104.5,2.6,16.0,599.0,216.53,135.9
2016,4,14,16,0,807.0,101.0,2.6,16.0,551.0,155.2,90.24
2016,4,14,16,15,781.5,97.0,2.45,15.5,499.0,95.29,60.42
2016,4,14,16,30,756.0,93.0,2.3,15.0,447.0,73.44,59.22
2016,4,14,16,45,722.0,87.5,2.15,15.0,393.0,64.41,51.51
2016,4,14,17,0,688.0,82.0,2.0,15.0,339.0,61.54,49.15
2016,4,14,17,15,638.5,75.0,1.8,14.0,284.0,57.29,45.69
2016,4,14,17,30,589.0,68.0,1.6,13.0,229.0,52.94,41.99
2016,4,14,17,45,514.5,59.0,1.45,12.5,177.0,46.69,36.31
2016,4,14,18,0,440.0,50.0,1.3,12.0,125.0,40.33,30.3
2016,4,14,18,15,321.0,37.0,1.3,11.0,81.0,30.16,20.64
2016,4,14,18,30,202.0,24.0,1.3,10.0,37.0,19.76,7.41
2016,4,14,18,45,101.0,12.0,1.35,9.5,18.5,10.24,0.0
2016,4,14,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,8.5,2.35,3.5,8.5,7.26,0.0
2016,4,15,6,0,0.0,17.0,2.6,4.0,17.0,14.51,0.0
2016,4,15,6,15,191.0,30.0,2.7,4.0,56.5,153.99,117.12
2016,4,15,6,30,382.0,43.0,2.8,4.0,96.0,284.19,238.76
2016,4,15,6,45,471.5,53.5,2.9,4.5,147.5,371.05,317.74
2016,4,15,7,0,561.0,64.0,3.0,5.0,199.0,466.19,400.87
2016,4,15,7,15,618.5,71.5,3.15,5.5,254.5,543.09,465.84
2016,4,15,7,30,676.0,79.0,3.3,6.0,310.0,623.42,530.32
2016,4,15,7,45,716.5,84.0,3.5,7.0,366.0,690.19,580.07
2016,4,15,8,0,757.0,89.0,3.7,8.0,422.0,752.95,625.13
2016,4,15,8,15,785.0,93.5,3.8,8.5,476.0,809.61,665.05
2016,4,15,8,30,813.0,98.0,3.9,9.0,530.0,865.04,703.2
2016,4,15,8,45,833.0,102.0,4.0,10.0,580.5,910.89,732.26
2016,4,15,9,0,853.0,106.0,4.1,11.0,631.0,954.3,759.09
2016,4,15,9,15,868.0,109.0,4.1,11.5,676.5,988.95,780.07
2016,4,15,9,30,883.0,112.0,4.1,12.0,722.0,1020.36,798.64
2016,4,15,9,45,892.5,115.5,4.15,12.5,761.0,1031.01,802.95
2016,4,15,10,0,902.0,119.0,4.2,13.0,800.0,1049.85,813.26
2016,4,15,10,15,910.0,120.5,4.15,13.0,833.0,1061.13,819.18
2016,4,15,10,30,918.0,122.0,4.1,13.0,866.0,1068.42,822.54
2016,4,15,10,45,922.0,124.5,4.1,13.5,890.5,1068.64,820.06
2016,4,15,11,0,926.0,127.0,4.1,14.0,915.0,1064.73,814.99
2016,4,15,11,15,929.0,128.0,4.0,14.0,932.5,1054.21,806.4
2016,4,15,11,30,932.0,129.0,3.9,14.0,950.0,1039.66,795.26
2016,4,15,11,45,933.0,130.0,3.85,14.5,959.0,1019.24,779.16
2016,4,15,12,0,934.0,131.0,3.8,15.0,968.0,995.02,760.66
2016,4,15,12,15,933.5,131.0,3.7,15.0,969.0,964.85,739.26
2016,4,15,12,30,933.0,131.0,3.6,15.0,970.0,931.25,715.56
2016,4,15,12,45,754.0,230.0,3.55,15.5,905.0,852.7,657.68
2016,4,15,13,0,575.0,329.0,3.5,16.0,840.0,761.6,587.09
2016,4,15,13,15,750.0,227.0,3.4,16.0,882.0,771.91,597.64
2016,4,15,13,30,925.0,125.0,3.3,16.0,924.0,756.33,588.01
2016,4,15,13,45,766.5,200.5,3.25,16.5,851.0,676.06,524.13
2016,4,15,14,0,608.0,276.0,3.2,17.0,778.0,597.71,462.06
2016,4,15,14,15,555.5,280.5,3.15,17.0,726.5,532.87,411.79
2016,4,15,14,30,503.0,285.0,3.1,17.0,675.0,472.57,364.13
2016,4,15,14,45,513.0,265.0,3.05,17.0,647.0,425.16,325.19
2016,4,15,15,0,523.0,245.0,3.0,17.0,619.0,376.29,283.91
2016,4,15,15,15,684.5,177.0,2.9,16.5,635.5,336.52,244.89
2016,4,15,15,30,846.0,109.0,2.8,16.0,652.0,279.96,189.53
2016,4,15,15,45,825.0,106.0,2.75,16.0,603.0,216.57,135.92
2016,4,15,16,0,804.0,103.0,2.7,16.0,554.0,155.38,90.64
2016,4,15,16,15,778.5,99.0,2.55,15.5,502.0,95.74,61.28
2016,4,15,16,30,753.0,95.0,2.4,15.0,450.0,68.4,54.8
2016,4,15,16,45,716.5,90.0,2.25,15.0,395.0,66.02,52.93
2016,4,15,17,0,680.0,85.0,2.1,15.0,340.0,63.58,50.94
2016,4,15,17,15,629.5,78.0,1.9,14.0,285.5,59.42,47.57
2016,4,15,17,30,579.0,71.0,1.7,13.0,231.0,55.16,43.97
2016,4,15,17,45,502.0,62.0,1.5,12.0,178.5,49.0,38.46
2016,4,15,18,0,425.0,53.0,1.3,11.0,126.0,42.75,32.61
2016,4,15,18,15,306.5,39.5,1.3,10.5,82.5,32.24,22.56
2016,4,15,18,30,188.0,26.0,1.3,10.0,39.0,20.22,8.44
2016,4,15,18,45,94.0,13.0,1.35,9.5,19.5,11.1,0.0
2016,4,15,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,10.5,1.9,3.5,10.5,8.96,0.0
2016,4,16,6,0,0.0,21.0,2.1,4.0,21.0,21.29,0.0
2016,4,16,6,15,214.5,32.5,2.2,4.5,63.0,168.33,130.33
2016,4,16,6,30,429.0,44.0,2.3,5.0,105.0,310.46,259.84
2016,4,16,6,45,518.0,53.5,2.45,5.5,158.5,398.46,339.02
2016,4,16,7,0,607.0,63.0,2.6,6.0,212.0,494.47,421.92
2016,4,16,7,15,662.5,69.5,2.65,6.5,268.5,570.87,485.23
2016,4,16,7,30,718.0,76.0,2.7,7.0,325.0,650.38,547.16
2016,4,16,7,45,757.5,80.5,2.8,8.0,382.0,712.92,592.16
2016,4,16,8,0,797.0,85.0,2.9,9.0,439.0,780.81,639.7
2016,4,16,8,15,760.5,94.5,2.85,9.5,465.0,789.23,641.8
2016,4,16,8,30,724.0,104.0,2.8,10.0,491.0,797.05,643.92
2016,4,16,8,45,807.0,101.5,2.8,10.5,570.0,885.69,705.23
2016,4,16,9,0,890.0,99.0,2.8,11.0,649.0,980.13,767.96
2016,4,16,9,15,903.5,101.5,2.75,11.5,694.5,1002.29,778.45
2016,4,16,9,30,917.0,104.0,2.7,12.0,740.0,1031.81,794.65
2016,4,16,9,45,927.0,106.0,2.65,12.5,779.5,1053.72,805.46
2016,4,16,10,0,937.0,108.0,2.6,13.0,819.0,1071.8,813.76
2016,4,16,10,15,944.0,109.5,2.55,13.5,851.5,1082.32,817.09
2016,4,16,10,30,951.0,111.0,2.5,14.0,884.0,1088.72,817.88
2016,4,16,10,45,955.0,112.5,2.5,14.5,909.0,1087.9,814.72
2016,4,16,11,0,959.0,114.0,2.5,15.0,934.0,1082.85,809.04
2016,4,16,11,15,962.0,115.0,2.5,15.0,951.5,1072.1,801.33
2016,4,16,11,30,965.0,116.0,2.5,15.0,969.0,1057.18,791.09
2016,4,16,11,45,966.5,116.0,2.5,15.5,978.0,1035.78,775.25
2016,4,16,12,0,968.0,116.0,2.5,16.0,987.0,1010.46,757.0
2016,4,16,12,15,967.5,116.0,2.5,16.0,988.0,979.55,736.52
2016,4,16,12,30,967.0,116.0,2.5,16.0,989.0,945.08,713.65
2016,4,16,12,45,965.5,115.5,2.5,16.5,981.0,905.93,686.23
2016,4,16,13,0,964.0,115.0,2.5,17.0,973.0,863.63,656.61
2016,4,16,13,15,960.0,114.5,2.45,17.0,957.5,816.51,624.34
2016,4,16,13,30,956.0,114.0,2.4,17.0,942.0,766.81,588.12
2016,4,16,13,45,949.5,113.0,2.4,17.0,917.5,712.73,547.79
2016,4,16,14,0,943.0,112.0,2.4,17.0,893.0,656.77,504.92
2016,4,16,14,15,935.0,110.5,2.35,17.0,861.5,597.96,458.39
2016,4,16,14,30,927.0,109.0,2.3,17.0,830.0,537.94,409.45
2016,4,16,14,45,916.0,107.5,2.3,17.0,792.0,475.7,357.41
2016,4,16,15,0,905.0,106.0,2.3,17.0,754.0,413.11,303.49
2016,4,16,15,15,890.5,103.0,2.25,17.0,709.5,348.28,246.67
2016,4,16,15,30,876.0,100.0,2.2,17.0,665.0,284.1,190.31
2016,4,16,15,45,857.0,97.0,2.15,17.0,615.5,214.05,131.69
2016,4,16,16,0,838.0,94.0,2.1,17.0,566.0,151.17,85.52
2016,4,16,16,15,812.5,90.0,1.95,16.5,513.0,89.47,55.68
2016,4,16,16,30,787.0,86.0,1.8,16.0,460.0,68.45,54.61
2016,4,16,16,45,752.0,81.5,1.65,16.0,404.5,65.94,52.63
2016,4,16,17,0,717.0,77.0,1.5,16.0,349.0,58.09,45.9
2016,4,16,17,15,668.5,71.0,1.35,15.0,293.5,54.43,42.96
2016,4,16,17,30,620.0,65.0,1.2,14.0,238.0,50.69,39.83
2016,4,16,17,45,547.0,56.5,1.1,13.5,184.5,44.72,34.44
2016,4,16,18,0,474.0,48.0,1.0,13.0,131.0,38.64,28.75
2016,4,16,18,15,356.0,36.0,1.05,12.5,86.0,29.26,19.85
2016,4,16,18,30,238.0,24.0,1.1,12.0,41.0,19.69,8.56
2016,4,16,18,45,119.0,12.0,1.15,11.5,20.5,10.24,0.0
2016,4,16,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,60.0,8.0,0.85,4.5,10.5,28.88,0.0
2016,4,17,6,0,120.0,16.0,0.9,5.0,21.0,82.76,0.0
2016,4,17,6,15,252.0,31.0,1.1,5.5,61.5,185.89,145.1
2016,4,17,6,30,384.0,46.0,1.3,6.0,102.0,288.24,239.72
2016,4,17,6,45,472.5,56.0,1.5,7.0,153.5,374.18,315.48
2016,4,17,7,0,561.0,66.0,1.7,8.0,205.0,468.13,394.84
2016,4,17,7,15,616.5,73.0,1.7,8.5,260.5,542.95,455.45
2016,4,17,7,30,672.0,80.0,1.7,9.0,316.0,620.96,515.23
2016,4,17,7,45,713.0,85.0,1.7,10.0,372.0,687.8,562.06
2016,4,17,8,0,754.0,90.0,1.7,11.0,428.0,755.43,607.61
2016,4,17,8,15,781.5,94.5,1.7,11.5,481.5,806.7,640.85
2016,4,17,8,30,809.0,99.0,1.7,12.0,535.0,861.37,675.79
2016,4,17,8,45,829.0,103.0,1.75,13.0,585.0,906.92,702.82
2016,4,17,9,0,849.0,107.0,1.8,14.0,635.0,950.04,727.73
2016,4,17,9,15,864.0,109.5,1.85,14.5,680.0,983.83,747.35
2016,4,17,9,30,879.0,112.0,1.9,15.0,725.0,1014.41,764.79
2016,4,17,9,45,883.0,117.5,1.95,15.5,762.5,1021.61,766.78
2016,4,17,10,0,887.0,123.0,2.0,16.0,800.0,1036.81,774.45
2016,4,17,10,15,895.5,125.0,2.05,16.5,832.5,1048.85,780.06
2016,4,17,10,30,904.0,127.0,2.1,17.0,865.0,1056.95,783.25
2016,4,17,10,45,909.0,128.5,2.15,17.5,890.0,1056.99,781.38
2016,4,17,11,0,914.0,130.0,2.2,18.0,915.0,1052.98,777.13
2016,4,17,11,15,917.5,131.0,2.2,18.0,932.0,1042.94,770.0
2016,4,17,11,30,921.0,132.0,2.2,18.0,949.0,1028.92,760.47
2016,4,17,11,45,922.5,132.5,2.2,18.5,958.0,1008.6,745.56
2016,4,17,12,0,924.0,133.0,2.2,19.0,967.0,984.52,728.38
2016,4,17,12,15,924.0,133.0,2.2,19.0,968.0,955.01,709.08
2016,4,17,12,30,924.0,133.0,2.2,19.0,969.0,922.09,687.53
2016,4,17,12,45,923.5,132.0,2.2,19.0,962.0,884.61,662.86
2016,4,17,13,0,923.0,131.0,2.2,19.0,955.0,844.08,635.98
2016,4,17,13,15,919.5,130.0,2.2,19.0,939.5,798.44,605.12
2016,4,17,13,30,916.0,129.0,2.2,19.0,924.0,750.33,570.35
2016,4,17,13,45,910.0,128.0,2.2,19.5,900.5,698.36,530.9
2016,4,17,14,0,904.0,127.0,2.2,20.0,877.0,644.56,489.19
2016,4,17,14,15,896.0,125.0,2.15,20.0,846.5,587.31,444.49
2016,4,17,14,30,888.0,123.0,2.1,20.0,816.0,528.95,397.56
2016,4,17,14,45,877.0,120.5,2.1,20.0,778.5,468.09,347.44
2016,4,17,15,0,866.0,118.0,2.1,20.0,741.0,404.07,293.44
2016,4,17,15,15,851.5,115.5,2.05,19.5,697.5,340.95,239.4
2016,4,17,15,30,837.0,113.0,2.0,19.0,654.0,278.63,185.74
2016,4,17,15,45,818.5,109.0,1.95,19.0,605.5,215.62,133.43
2016,4,17,16,0,800.0,105.0,1.9,19.0,557.0,154.5,89.11
2016,4,17,16,15,774.5,100.5,1.75,18.5,505.0,94.93,60.73
2016,4,17,16,30,749.0,96.0,1.6,18.0,453.0,68.86,54.5
2016,4,17,16,45,715.5,90.5,1.45,18.0,399.0,66.2,52.42
2016,4,17,17,0,682.0,85.0,1.3,18.0,345.0,63.44,50.18
2016,4,17,17,15,632.5,78.0,1.2,17.0,290.0,59.29,46.87
2016,4,17,17,30,583.0,71.0,1.1,16.0,235.0,55.03,43.33
2016,4,17,17,45,511.5,61.5,1.0,15.5,183.0,48.48,37.48
2016,4,17,18,0,440.0,52.0,0.9,15.0,131.0,41.78,31.28
2016,4,17,18,15,326.0,39.0,0.95,14.5,86.5,31.69,21.81
2016,4,17,18,30,212.0,26.0,1.0,14.0,42.0,21.35,10.16
2016,4,17,18,45,106.0,13.0,1.1,13.5,21.0,11.1,0.0
2016,4,17,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,18,5,45,71.5,8.5,1.1,8.5,11.5,33.53,0.0
2016,4,18,6,0,143.0,17.0,1.1,9.0,23.0,97.47,5.51
2016,4,18,6,15,273.0,30.5,1.3,10.0,64.0,195.35,151.71
2016,4,18,6,30,403.0,44.0,1.5,11.0,105.0,296.41,242.75
2016,4,18,6,45,483.0,54.0,1.7,12.5,156.0,378.03,313.09
2016,4,18,7,0,563.0,64.0,1.9,14.0,207.0,466.88,386.13
2016,4,18,7,15,617.0,71.0,1.8,14.5,261.5,540.56,444.27
2016,4,18,7,30,671.0,78.0,1.7,15.0,316.0,617.35,501.25
2016,4,18,7,45,705.5,84.5,1.65,15.5,370.5,680.81,545.2
2016,4,18,8,0,740.0,91.0,1.6,16.0,425.0,744.61,587.74
2016,4,18,8,15,767.5,95.5,1.5,17.0,477.5,795.27,617.79
2016,4,18,8,30,795.0,100.0,1.4,18.0,530.0,849.39,649.09
2016,4,18,8,45,812.5,104.0,1.3,19.0,579.0,892.15,671.45
2016,4,18,9,0,830.0,108.0,1.2,20.0,628.0,932.4,691.45
2016,4,18,9,15,845.5,111.0,1.15,20.5,672.5,966.78,709.18
2016,4,18,9,30,861.0,114.0,1.1,21.0,717.0,998.02,724.65
2016,4,18,9,45,877.0,114.0,1.1,22.0,757.5,1010.72,727.87
2016,4,18,10,0,893.0,114.0,1.1,23.0,798.0,1031.93,736.69
2016,4,18,10,15,901.5,115.5,1.0,23.0,830.0,1043.54,740.3
2016,4,18,10,30,910.0,117.0,0.9,23.0,862.0,1051.21,741.62
2016,4,18,10,45,915.0,118.5,0.8,23.5,887.0,1051.34,737.01
2016,4,18,11,0,920.0,120.0,0.7,24.0,912.0,1047.41,730.16
2016,4,18,11,15,923.5,121.0,0.65,24.0,929.5,1037.43,722.45
2016,4,18,11,30,927.0,122.0,0.6,24.0,947.0,1023.45,712.56
2016,4,18,11,45,928.0,123.0,0.55,24.5,956.0,1003.17,697.73
2016,4,18,12,0,929.0,124.0,0.5,25.0,965.0,979.11,680.87
2016,4,18,12,15,929.0,124.0,0.5,25.0,966.0,949.6,663.26
2016,4,18,12,30,929.0,124.0,0.5,25.0,967.0,916.66,643.57
2016,4,18,12,45,929.0,122.5,0.55,25.5,960.0,879.11,620.71
2016,4,18,13,0,929.0,121.0,0.6,26.0,953.0,838.47,595.73
2016,4,18,13,15,925.0,120.5,0.6,26.0,937.5,792.81,567.54
2016,4,18,13,30,921.0,120.0,0.6,26.0,922.0,744.7,535.4
2016,4,18,13,45,914.5,119.5,0.65,26.0,898.0,692.74,500.44
2016,4,18,14,0,908.0,119.0,0.7,26.0,874.0,639.0,462.98
2016,4,18,14,15,899.5,117.0,0.7,26.0,843.5,581.44,420.96
2016,4,18,14,30,891.0,115.0,0.7,26.0,813.0,522.82,376.65
2016,4,18,14,45,879.5,113.5,0.75,26.0,775.0,462.53,329.84
2016,4,18,15,0,868.0,112.0,0.8,26.0,737.0,402.01,281.1
2016,4,18,15,15,853.5,109.0,0.75,26.0,694.0,335.27,226.24
2016,4,18,15,30,839.0,106.0,0.7,26.0,651.0,272.62,174.19
2016,4,18,15,45,820.0,103.0,0.7,26.0,602.5,210.32,124.64
2016,4,18,16,0,801.0,100.0,0.7,26.0,554.0,149.94,82.71
2016,4,18,16,15,776.0,95.5,0.65,26.0,502.5,90.45,55.53
2016,4,18,16,30,751.0,91.0,0.6,26.0,451.0,71.53,54.87
2016,4,18,16,45,717.5,86.0,0.55,26.0,397.0,63.01,47.94
2016,4,18,17,0,684.0,81.0,0.5,26.0,343.0,60.47,45.98
2016,4,18,17,15,636.5,74.5,0.55,25.0,289.0,56.6,43.01
2016,4,18,17,30,589.0,68.0,0.6,24.0,235.0,52.64,39.83
2016,4,18,17,45,519.0,59.0,0.65,23.5,183.5,46.41,34.45
2016,4,18,18,0,449.0,50.0,0.7,23.0,132.0,40.05,28.74
2016,4,18,18,15,341.0,37.5,0.8,22.0,87.5,30.36,19.99
2016,4,18,18,30,233.0,25.0,0.9,21.0,43.0,20.44,9.48
2016,4,18,18,45,116.5,12.5,1.05,20.0,21.5,10.67,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,11.5,1.75,10.5,11.5,9.82,0.0
2016,4,19,6,0,0.0,23.0,1.9,11.0,23.0,22.47,1.14
2016,4,19,6,15,159.5,37.5,2.05,11.5,62.0,146.81,113.82
2016,4,19,6,30,319.0,52.0,2.2,12.0,101.0,257.36,211.16
2016,4,19,6,45,389.5,66.0,2.35,13.0,149.5,332.01,276.18
2016,4,19,7,0,460.0,80.0,2.5,14.0,198.0,413.39,344.34
2016,4,19,7,15,477.5,90.0,2.4,14.5,238.0,459.0,381.16
2016,4,19,7,30,495.0,100.0,2.3,15.0,278.0,504.94,416.57
2016,4,19,7,45,421.0,135.0,2.25,16.0,303.0,509.28,415.69
2016,4,19,8,0,347.0,170.0,2.2,17.0,328.0,486.78,394.21
2016,4,19,8,15,481.5,155.0,2.1,17.5,402.0,614.48,491.09
2016,4,19,8,30,616.0,140.0,2.0,18.0,476.0,741.16,580.71
2016,4,19,8,45,598.0,162.5,1.9,19.0,513.0,766.55,592.74
2016,4,19,9,0,580.0,185.0,1.8,20.0,550.0,787.68,602.17
2016,4,19,9,15,537.5,217.5,1.85,21.0,574.5,785.25,595.66
2016,4,19,9,30,495.0,250.0,1.9,22.0,599.0,785.99,591.46
2016,4,19,9,45,444.0,289.0,2.0,23.0,614.5,780.41,583.1
2016,4,19,10,0,393.0,328.0,2.1,24.0,630.0,752.25,559.93
2016,4,19,10,15,611.0,243.0,2.1,24.5,734.5,906.22,666.74
2016,4,19,10,30,829.0,158.0,2.1,25.0,839.0,1025.36,740.9
2016,4,19,10,45,831.0,162.5,2.1,25.5,862.5,1025.33,737.21
2016,4,19,11,0,833.0,167.0,2.1,26.0,886.0,1021.38,732.5
2016,4,19,11,15,836.5,168.5,2.05,26.0,902.5,1012.01,725.41
2016,4,19,11,30,840.0,170.0,2.0,26.0,919.0,998.81,716.08
2016,4,19,11,45,836.0,174.0,2.0,26.0,926.0,977.16,702.14
2016,4,19,12,0,832.0,178.0,2.0,26.0,933.0,952.07,686.14
2016,4,19,12,15,666.0,276.5,2.0,26.0,881.5,874.88,634.03
2016,4,19,12,30,500.0,375.0,2.0,26.0,830.0,791.6,575.14
2016,4,19,12,45,453.5,382.5,2.05,26.5,793.0,733.49,535.08
2016,4,19,13,0,407.0,390.0,2.1,27.0,756.0,676.84,495.26
2016,4,19,13,15,446.5,370.0,2.1,27.0,765.0,662.91,486.44
2016,4,19,13,30,486.0,350.0,2.1,27.0,774.0,644.56,473.85
2016,4,19,13,45,498.5,334.5,2.1,27.0,759.5,607.99,447.88
2016,4,19,14,0,511.0,319.0,2.1,27.0,745.0,569.3,419.87
2016,4,19,14,15,400.5,343.5,2.05,27.0,670.0,492.98,363.81
2016,4,19,14,30,290.0,368.0,2.0,27.0,595.0,429.14,316.77
2016,4,19,14,45,360.0,327.5,1.95,27.0,596.5,403.99,296.56
2016,4,19,15,0,430.0,287.0,1.9,27.0,598.0,369.19,267.5
2016,4,19,15,15,418.5,272.5,1.8,26.5,561.0,321.88,230.15
2016,4,19,15,30,407.0,258.0,1.7,26.0,524.0,279.62,196.58
2016,4,19,15,45,511.5,203.5,1.65,25.5,512.5,223.92,148.96
2016,4,19,16,0,616.0,149.0,1.6,25.0,501.0,159.25,97.84
2016,4,19,16,15,599.0,145.5,1.4,24.5,461.5,111.77,75.92
2016,4,19,16,30,582.0,142.0,1.2,24.0,422.0,98.84,78.31
2016,4,19,16,45,535.0,135.5,1.05,23.5,369.5,94.29,74.92
2016,4,19,17,0,488.0,129.0,0.9,23.0,317.0,90.93,72.46
2016,4,19,17,15,438.0,116.5,0.9,22.5,266.5,83.36,66.36
2016,4,19,17,30,388.0,104.0,0.9,22.0,216.0,75.53,59.84
2016,4,19,17,45,327.5,87.5,0.9,22.0,168.0,64.49,50.22
2016,4,19,18,0,267.0,71.0,0.9,22.0,120.0,53.09,40.03
2016,4,19,18,15,183.0,51.0,0.9,21.5,79.5,39.09,27.44
2016,4,19,18,30,99.0,31.0,0.9,21.0,39.0,24.14,12.61
2016,4,19,18,45,49.5,15.5,0.95,20.5,19.5,13.23,0.0
2016,4,19,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.0,2.9,13.0,9.0,7.68,0.0
2016,4,20,6,0,0.0,18.0,3.0,13.0,18.0,15.0,0.85
2016,4,20,6,15,75.0,42.0,3.2,13.0,54.0,91.99,69.67
2016,4,20,6,30,150.0,66.0,3.4,13.0,90.0,173.91,141.62
2016,4,20,6,45,215.5,87.5,3.65,13.5,136.0,244.23,203.17
2016,4,20,7,0,281.0,109.0,3.9,14.0,182.0,320.73,268.63
2016,4,20,7,15,386.0,105.5,3.95,14.0,231.0,414.03,347.27
2016,4,20,7,30,491.0,102.0,4.0,14.0,280.0,503.93,421.27
2016,4,20,7,45,458.0,129.0,4.1,14.5,315.5,530.59,439.89
2016,4,20,8,0,425.0,156.0,4.2,15.0,351.0,552.09,454.04
2016,4,20,8,15,482.5,160.5,4.15,15.0,406.5,621.0,506.95
2016,4,20,8,30,540.0,165.0,4.1,15.0,462.0,691.85,559.91
2016,4,20,8,45,608.0,168.5,4.1,15.5,530.5,781.26,623.95
2016,4,20,9,0,676.0,172.0,4.1,16.0,599.0,863.77,680.52
2016,4,20,9,15,694.5,177.0,4.0,16.5,642.5,900.08,702.31
2016,4,20,9,30,713.0,182.0,3.9,17.0,686.0,933.75,722.24
2016,4,20,9,45,752.5,172.0,3.85,17.5,729.5,969.03,743.33
2016,4,20,10,0,792.0,162.0,3.8,18.0,773.0,993.03,756.41
2016,4,20,10,15,802.0,164.5,3.7,18.0,805.0,1006.47,763.45
2016,4,20,10,30,812.0,167.0,3.6,18.0,837.0,1016.17,768.11
2016,4,20,10,45,821.0,167.5,3.5,18.5,862.0,1019.01,766.79
2016,4,20,11,0,830.0,168.0,3.4,19.0,887.0,1017.95,763.04
2016,4,20,11,15,834.5,169.5,3.3,19.0,904.0,1009.54,755.99
2016,4,20,11,30,839.0,171.0,3.2,19.0,921.0,997.27,746.56
2016,4,20,11,45,840.5,171.5,3.15,19.5,930.0,977.41,731.19
2016,4,20,12,0,842.0,172.0,3.1,20.0,939.0,953.96,713.63
2016,4,20,12,15,842.0,172.0,3.0,20.0,939.5,925.26,693.64
2016,4,20,12,30,842.0,172.0,2.9,20.0,940.0,893.34,671.53
2016,4,20,12,45,842.0,170.0,2.85,20.5,933.0,856.56,645.24
2016,4,20,13,0,842.0,168.0,2.8,21.0,926.0,816.95,616.63
2016,4,20,13,15,704.0,246.0,2.7,21.0,873.0,746.37,563.27
2016,4,20,13,30,566.0,324.0,2.6,21.0,820.0,676.85,510.68
2016,4,20,13,45,409.5,366.0,2.55,21.0,720.0,574.89,435.26
2016,4,20,14,0,253.0,408.0,2.5,21.0,620.0,485.4,368.24
2016,4,20,14,15,362.0,354.5,2.45,21.0,646.0,480.08,364.38
2016,4,20,14,30,471.0,301.0,2.4,21.0,672.0,463.57,350.16
2016,4,20,14,45,464.0,288.5,2.35,21.0,639.5,416.55,312.44
2016,4,20,15,0,457.0,276.0,2.3,21.0,607.0,369.95,274.43
2016,4,20,15,15,595.5,212.5,2.25,21.0,617.5,331.3,237.78
2016,4,20,15,30,734.0,149.0,2.2,21.0,628.0,273.46,183.94
2016,4,20,15,45,711.0,144.5,2.15,21.0,581.0,214.98,136.42
2016,4,20,16,0,688.0,140.0,2.1,21.0,534.0,159.13,96.79
2016,4,20,16,15,660.5,134.0,2.0,20.5,484.0,104.96,71.15
2016,4,20,16,30,633.0,128.0,1.9,20.0,434.0,89.2,71.44
2016,4,20,16,45,595.5,120.0,1.8,20.0,381.5,85.71,68.72
2016,4,20,17,0,558.0,112.0,1.7,20.0,329.0,82.04,65.79
2016,4,20,17,15,508.5,102.0,1.55,19.0,277.0,74.16,59.39
2016,4,20,17,30,459.0,92.0,1.4,18.0,225.0,67.73,54.07
2016,4,20,17,45,389.5,79.0,1.3,17.5,175.5,58.83,46.26
2016,4,20,18,0,320.0,66.0,1.2,17.0,126.0,49.71,37.98
2016,4,20,18,15,229.0,48.5,1.2,16.0,84.0,36.93,26.31
2016,4,20,18,30,138.0,31.0,1.2,15.0,42.0,23.85,13.14
2016,4,20,18,45,69.0,15.5,1.3,14.5,21.0,13.23,0.0
2016,4,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,8.0,1.95,11.5,8.0,6.83,0.0
2016,4,21,6,0,0.0,16.0,2.1,12.0,16.0,13.2,1.39
2016,4,21,6,15,28.0,40.0,2.15,12.0,44.5,56.65,41.24
2016,4,21,6,30,56.0,64.0,2.2,12.0,73.0,99.91,79.65
2016,4,21,6,45,84.5,89.0,2.25,12.5,108.5,156.76,129.08
2016,4,21,7,0,113.0,114.0,2.3,13.0,144.0,206.27,171.57
2016,4,21,7,15,161.5,129.0,2.35,13.5,182.5,258.5,215.83
2016,4,21,7,30,210.0,144.0,2.4,14.0,221.0,330.29,274.66
2016,4,21,7,45,169.5,170.5,2.45,15.0,239.0,320.88,264.39
2016,4,21,8,0,129.0,197.0,2.5,16.0,257.0,322.12,262.5
2016,4,21,8,15,186.5,218.0,2.6,16.5,315.5,396.83,321.68
2016,4,21,8,30,244.0,239.0,2.7,17.0,374.0,493.3,395.37
2016,4,21,8,45,369.5,228.5,2.8,17.5,453.5,600.32,477.16
2016,4,21,9,0,495.0,218.0,2.9,18.0,533.0,734.37,575.22
2016,4,21,9,15,385.0,271.5,2.95,18.5,526.5,675.31,526.35
2016,4,21,9,30,275.0,325.0,3.0,19.0,520.0,630.52,488.56
2016,4,21,9,45,279.0,343.5,3.05,19.5,550.5,654.6,504.31
2016,4,21,10,0,283.0,362.0,3.1,20.0,581.0,677.04,518.35
2016,4,21,10,15,243.0,386.0,3.1,20.5,579.5,639.09,488.1
2016,4,21,10,30,203.0,410.0,3.1,21.0,578.0,619.99,471.5
2016,4,21,10,45,309.0,390.0,3.15,21.5,654.0,718.76,543.22
2016,4,21,11,0,415.0,370.0,3.2,22.0,730.0,811.04,607.7
2016,4,21,11,15,331.5,409.0,3.2,22.0,700.5,742.4,556.65
2016,4,21,11,30,248.0,448.0,3.2,22.0,671.0,689.01,516.62
2016,4,21,11,45,272.0,447.0,3.25,22.5,694.0,698.14,522.8
2016,4,21,12,0,296.0,446.0,3.3,23.0,717.0,704.74,526.78
2016,4,21,12,15,338.5,429.0,3.35,23.0,738.5,710.06,531.52
2016,4,21,12,30,381.0,412.0,3.4,23.0,760.0,711.81,533.66
2016,4,21,12,45,330.5,428.0,3.45,23.0,728.5,663.45,498.28
2016,4,21,13,0,280.0,444.0,3.5,23.0,697.0,616.91,464.18
2016,4,21,13,15,308.0,428.0,3.5,23.0,702.0,603.09,454.83
2016,4,21,13,30,336.0,412.0,3.5,23.0,707.0,586.35,442.9
2016,4,21,13,45,312.5,406.5,3.55,23.0,675.5,542.31,410.36
2016,4,21,14,0,289.0,401.0,3.6,23.0,644.0,499.92,378.74
2016,4,21,14,15,309.0,380.5,3.55,23.0,632.0,470.97,356.68
2016,4,21,14,30,329.0,360.0,3.5,23.0,620.0,439.81,332.23
2016,4,21,14,45,186.5,333.5,3.5,23.0,480.0,337.5,255.55
2016,4,21,15,0,44.0,307.0,3.5,23.0,340.0,254.26,194.05
2016,4,21,15,15,39.0,284.5,3.4,22.5,312.5,229.76,175.82
2016,4,21,15,30,34.0,262.0,3.3,22.0,285.0,206.35,158.22
2016,4,21,15,45,300.0,214.5,3.25,22.0,388.5,200.46,142.51
2016,4,21,16,0,566.0,167.0,3.2,22.0,492.0,165.06,106.12
2016,4,21,16,15,634.0,131.0,2.95,21.5,464.0,101.25,68.62
2016,4,21,16,30,702.0,95.0,2.7,21.0,436.0,67.2,52.38
2016,4,21,16,45,633.0,103.5,2.5,21.0,384.0,74.01,58.46
2016,4,21,17,0,564.0,112.0,2.3,21.0,332.0,81.97,65.49
2016,4,21,17,15,516.5,101.5,2.15,20.5,280.0,73.85,58.77
2016,4,21,17,30,469.0,91.0,2.0,20.0,228.0,67.08,53.07
2016,4,21,17,45,397.5,79.0,1.85,19.5,178.5,58.85,45.9
2016,4,21,18,0,326.0,67.0,1.7,19.0,129.0,50.44,38.31
2016,4,21,18,15,235.5,49.5,1.7,18.5,87.0,37.67,26.69
2016,4,21,18,30,145.0,32.0,1.7,18.0,45.0,24.61,13.79
2016,4,21,18,45,72.5,16.0,1.75,17.5,22.5,13.66,0.0
2016,4,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,1.0,2.85,15.0,1.0,0.85,0.0
2016,4,22,6,0,0.0,2.0,2.9,15.0,2.0,1.64,0.0
2016,4,22,6,15,0.0,6.0,2.9,15.0,6.0,4.92,0.0
2016,4,22,6,30,0.0,10.0,2.9,15.0,10.0,8.21,1.29
2016,4,22,6,45,0.0,15.0,2.95,15.5,15.0,12.33,4.88
2016,4,22,7,0,0.0,20.0,3.0,16.0,20.0,16.46,8.44
2016,4,22,7,15,0.0,25.0,3.0,16.0,25.0,20.61,11.99
2016,4,22,7,30,0.0,30.0,3.0,16.0,30.0,24.76,15.49
2016,4,22,7,45,0.0,27.5,3.0,16.5,27.5,22.7,13.65
2016,4,22,8,0,0.0,25.0,3.0,17.0,25.0,20.65,11.81
2016,4,22,8,15,0.0,56.0,3.1,17.0,56.0,46.41,33.38
2016,4,22,8,30,0.0,87.0,3.2,17.0,87.0,72.32,54.78
2016,4,22,8,45,2.0,134.5,3.3,17.5,136.0,116.68,90.97
2016,4,22,9,0,4.0,182.0,3.4,18.0,185.0,162.47,127.58
2016,4,22,9,15,13.0,223.0,3.45,18.0,233.0,209.43,165.06
2016,4,22,9,30,22.0,264.0,3.5,18.0,281.0,256.86,202.35
2016,4,22,9,45,29.5,293.0,3.6,18.0,316.0,311.11,244.38
2016,4,22,10,0,37.0,322.0,3.7,18.0,351.0,346.7,271.5
2016,4,22,10,15,33.0,325.0,3.7,18.0,351.5,343.12,268.0
2016,4,22,10,30,29.0,328.0,3.7,18.0,352.0,339.5,264.67
2016,4,22,10,45,30.5,336.5,3.7,18.5,362.5,346.85,269.49
2016,4,22,11,0,32.0,345.0,3.7,19.0,373.0,353.89,274.05
2016,4,22,11,15,23.5,314.5,3.65,19.0,335.5,312.7,242.09
2016,4,22,11,30,15.0,284.0,3.6,19.0,298.0,259.47,200.79
2016,4,22,11,45,14.0,273.5,3.55,19.0,287.0,247.97,191.86
2016,4,22,12,0,13.0,263.0,3.5,19.0,276.0,236.63,182.97
2016,4,22,12,15,7.5,203.5,3.4,19.0,211.0,179.02,137.82
2016,4,22,12,30,2.0,144.0,3.3,19.0,146.0,122.88,93.37
2016,4,22,12,45,150.5,292.0,3.2,19.0,428.5,386.4,301.96
2016,4,22,13,0,299.0,440.0,3.1,19.0,711.0,626.98,479.38
2016,4,22,13,15,192.5,433.0,3.0,18.5,606.5,516.57,396.1
2016,4,22,13,30,86.0,426.0,2.9,18.0,502.0,417.87,321.83
2016,4,22,13,45,48.5,330.5,2.8,18.0,373.5,306.73,237.69
2016,4,22,14,0,11.0,235.0,2.7,18.0,245.0,200.82,155.56
2016,4,22,14,15,12.5,245.5,2.65,18.0,256.0,208.49,161.94
2016,4,22,14,30,14.0,256.0,2.6,18.0,267.0,215.57,167.61
2016,4,22,14,45,36.0,289.0,2.55,18.0,316.0,244.45,190.1
2016,4,22,15,0,58.0,322.0,2.5,18.0,365.0,269.49,209.05
2016,4,22,15,15,34.0,267.0,2.45,17.5,292.0,216.06,168.11
2016,4,22,15,30,10.0,212.0,2.4,17.0,219.0,171.4,134.08
2016,4,22,15,45,6.5,191.5,2.4,17.0,196.0,153.43,120.2
2016,4,22,16,0,3.0,171.0,2.4,17.0,173.0,136.15,106.76
2016,4,22,16,15,6.0,168.0,2.25,17.0,171.0,131.94,103.73
2016,4,22,16,30,9.0,165.0,2.1,17.0,169.0,128.3,105.85
2016,4,22,16,45,5.5,147.5,1.95,17.0,149.5,115.16,94.92
2016,4,22,17,0,2.0,130.0,1.8,17.0,130.0,101.9,83.78
2016,4,22,17,15,1.0,110.0,1.6,16.5,110.0,86.86,71.06
2016,4,22,17,30,0.0,90.0,1.4,16.0,90.0,71.67,57.96
2016,4,22,17,45,0.0,70.5,1.25,16.0,70.5,56.7,44.69
2016,4,22,18,0,0.0,51.0,1.1,16.0,51.0,41.58,31.07
2016,4,22,18,15,0.0,34.5,1.0,15.5,34.5,28.49,19.16
2016,4,22,18,30,0.0,18.0,0.9,15.0,18.0,14.84,6.38
2016,4,22,18,45,0.0,9.0,0.85,15.0,9.0,7.4,0.0
2016,4,22,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,5,45,91.5,12.0,2.35,11.5,18.0,43.87,0.0
2016,4,23,6,0,183.0,24.0,2.6,12.0,36.0,125.56,75.62
2016,4,23,6,15,294.0,38.0,2.7,12.0,78.5,212.39,169.14
2016,4,23,6,30,405.0,52.0,2.8,12.0,121.0,305.22,251.97
2016,4,23,6,45,478.5,61.5,2.95,12.5,171.5,382.69,319.72
2016,4,23,7,0,552.0,71.0,3.1,13.0,222.0,466.42,390.15
2016,4,23,7,15,601.5,78.5,3.25,13.5,275.0,536.85,447.29
2016,4,23,7,30,651.0,86.0,3.4,14.0,328.0,609.92,504.26
2016,4,23,7,45,689.5,90.0,3.6,15.0,382.0,672.28,549.08
2016,4,23,8,0,728.0,94.0,3.8,16.0,436.0,735.21,593.01
2016,4,23,8,15,753.5,98.5,3.85,16.5,487.0,783.42,625.44
2016,4,23,8,30,779.0,103.0,3.9,17.0,538.0,834.84,659.64
2016,4,23,8,45,799.5,105.5,3.95,17.5,586.5,877.71,687.05
2016,4,23,9,0,820.0,108.0,4.0,18.0,635.0,918.28,712.5
2016,4,23,9,15,834.0,110.5,3.95,18.5,678.0,950.0,730.91
2016,4,23,9,30,848.0,113.0,3.9,19.0,721.0,978.6,747.03
2016,4,23,9,45,860.5,114.5,3.9,19.5,758.5,989.14,751.04
2016,4,23,10,0,873.0,116.0,3.9,20.0,796.0,1007.99,760.94
2016,4,23,10,15,880.0,117.5,3.85,20.0,827.0,1017.66,765.76
2016,4,23,10,30,887.0,119.0,3.8,20.0,858.0,1023.5,768.19
2016,4,23,10,45,497.0,276.0,3.75,20.5,692.0,805.74,612.45
2016,4,23,11,0,107.0,433.0,3.7,21.0,526.0,516.27,392.88
2016,4,23,11,15,61.0,359.5,3.65,21.0,413.0,392.78,301.34
2016,4,23,11,30,15.0,286.0,3.6,21.0,300.0,261.14,200.31
2016,4,23,11,45,190.5,353.5,3.6,21.0,529.0,529.48,407.16
