Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,12,0,366.0,421.0,3.6,21.0,758.0,742.41,561.4
2016,4,23,12,15,257.0,445.5,3.55,21.0,682.0,651.25,492.29
2016,4,23,12,30,148.0,470.0,3.5,21.0,606.0,554.4,420.03
2016,4,23,12,45,138.0,464.5,3.5,21.5,591.0,528.85,400.85
2016,4,23,13,0,128.0,459.0,3.5,22.0,576.0,503.62,381.55
2016,4,23,13,15,64.0,296.0,3.5,22.0,354.5,299.51,229.43
2016,4,23,13,30,0.0,133.0,3.5,22.0,133.0,111.16,83.01
2016,4,23,13,45,4.0,167.5,3.5,22.0,171.0,142.09,107.74
2016,4,23,14,0,8.0,202.0,3.5,22.0,209.0,172.11,131.36
2016,4,23,14,15,420.0,170.5,3.45,22.0,504.0,365.6,282.07
2016,4,23,14,30,832.0,139.0,3.4,22.0,799.0,506.85,382.04
2016,4,23,14,45,819.0,137.5,3.4,22.0,762.5,448.26,332.42
2016,4,23,15,0,806.0,136.0,3.4,22.0,726.0,389.84,282.6
2016,4,23,15,15,791.0,132.5,3.35,21.5,684.0,329.78,231.18
2016,4,23,15,30,776.0,129.0,3.3,21.0,642.0,270.73,180.61
2016,4,23,15,45,525.0,189.0,3.25,21.0,525.0,213.43,143.46
2016,4,23,16,0,274.0,249.0,3.2,21.0,408.0,192.84,139.88
2016,4,23,16,15,480.5,180.0,3.05,20.5,428.0,126.98,92.28
2016,4,23,16,30,687.0,111.0,2.9,20.0,448.0,77.66,61.54
2016,4,23,16,45,655.5,104.0,2.8,20.0,396.0,74.45,59.05
2016,4,23,17,0,624.0,97.0,2.7,20.0,344.0,71.08,56.33
2016,4,23,17,15,577.5,89.5,2.55,19.0,291.5,67.0,53.17
2016,4,23,17,30,531.0,82.0,2.4,18.0,239.0,62.79,49.77
2016,4,23,17,45,469.5,71.0,2.3,17.5,189.0,55.46,43.34
2016,4,23,18,0,408.0,60.0,2.2,17.0,139.0,47.88,36.45
2016,4,23,18,15,309.5,46.0,2.2,16.5,95.5,35.35,25.01
2016,4,23,18,30,211.0,32.0,2.2,16.0,52.0,24.77,14.5
2016,4,23,18,45,105.5,16.0,2.25,15.5,26.0,12.47,0.0
2016,4,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,24,5,45,98.5,12.5,2.0,8.5,19.5,46.88,0.0
2016,4,24,6,0,197.0,25.0,2.2,9.0,39.0,133.69,86.98
2016,4,24,6,15,308.0,38.5,2.25,9.5,82.0,219.55,176.91
2016,4,24,6,30,419.0,52.0,2.3,10.0,125.0,312.66,259.75
2016,4,24,6,45,492.5,61.5,2.35,10.5,176.5,390.74,327.9
2016,4,24,7,0,566.0,71.0,2.4,11.0,228.0,475.08,398.5
2016,4,24,7,15,615.5,78.5,2.4,11.5,282.0,546.08,455.4
2016,4,24,7,30,665.0,86.0,2.4,12.0,336.0,619.7,511.75
2016,4,24,7,45,700.0,91.5,2.45,13.0,390.5,681.65,555.2
2016,4,24,8,0,735.0,97.0,2.5,14.0,445.0,743.91,597.44
2016,4,24,8,15,761.5,101.5,2.25,14.5,497.0,792.89,627.74
2016,4,24,8,30,788.0,106.0,2.0,15.0,549.0,845.39,659.25
2016,4,24,8,45,806.5,110.0,1.8,15.5,597.5,888.34,683.2
2016,4,24,9,0,825.0,114.0,1.6,16.0,646.0,928.85,704.56
2016,4,24,9,15,839.5,117.0,1.35,16.5,690.5,961.64,719.08
2016,4,24,9,30,854.0,120.0,1.1,17.0,735.0,991.28,730.57
2016,4,24,9,45,865.0,122.5,0.9,17.5,773.0,1013.52,737.42
2016,4,24,10,0,876.0,125.0,0.7,18.0,811.0,1019.25,733.51
2016,4,24,10,15,884.0,127.0,0.55,18.0,843.0,1030.25,735.48
2016,4,24,10,30,892.0,129.0,0.4,18.0,875.0,1037.38,734.95
2016,4,24,10,45,897.0,131.0,0.3,18.5,899.5,1037.56,730.27
2016,4,24,11,0,902.0,133.0,0.2,19.0,924.0,1033.74,723.63
2016,4,24,11,15,906.0,133.5,0.2,19.0,940.5,1023.51,716.94
2016,4,24,11,30,910.0,134.0,0.2,19.0,957.0,1009.38,708.13
2016,4,24,11,45,910.5,135.0,0.25,19.5,965.5,988.59,695.16
2016,4,24,12,0,911.0,136.0,0.3,20.0,974.0,964.17,680.17
2016,4,24,12,15,911.0,136.0,0.35,20.0,974.5,934.92,663.53
2016,4,24,12,30,911.0,136.0,0.4,20.0,975.0,902.37,644.77
2016,4,24,12,45,921.0,128.0,0.5,20.5,970.5,867.86,624.41
2016,4,24,13,0,931.0,120.0,0.6,21.0,966.0,829.7,601.41
2016,4,24,13,15,927.5,119.0,0.65,21.0,950.5,784.09,573.09
2016,4,24,13,30,924.0,118.0,0.7,21.0,935.0,736.04,540.88
2016,4,24,13,45,917.0,118.0,0.75,21.0,911.0,684.35,505.05
2016,4,24,14,0,910.0,118.0,0.8,21.0,887.0,630.93,466.71
2016,4,24,14,15,902.0,116.5,0.8,21.0,856.5,574.31,424.18
2016,4,24,14,30,894.0,115.0,0.8,21.0,826.0,516.58,379.31
2016,4,24,14,45,881.5,114.0,0.8,21.0,788.0,456.52,331.15
2016,4,24,15,0,869.0,113.0,0.8,21.0,750.0,396.35,281.36
2016,4,24,15,15,855.0,110.5,0.8,21.0,707.0,330.25,226.08
2016,4,24,15,30,841.0,108.0,0.8,21.0,664.0,268.49,173.91
2016,4,24,15,45,821.0,105.5,0.85,21.0,616.0,206.79,124.31
2016,4,24,16,0,801.0,103.0,0.9,21.0,568.0,147.15,82.97
2016,4,24,16,15,776.5,99.0,0.9,20.5,516.5,88.6,57.68
2016,4,24,16,30,752.0,95.0,0.9,20.0,465.0,74.04,58.4
2016,4,24,16,45,718.0,90.0,0.9,20.0,411.5,65.35,51.17
2016,4,24,17,0,684.0,85.0,0.9,20.0,358.0,62.92,49.27
2016,4,24,17,15,638.5,79.0,0.85,19.0,304.0,59.56,46.69
2016,4,24,17,30,593.0,73.0,0.8,18.0,250.0,56.12,43.94
2016,4,24,17,45,524.0,64.5,0.8,17.5,198.0,50.44,38.96
2016,4,24,18,0,455.0,56.0,0.8,17.0,146.0,44.64,33.68
2016,4,24,18,15,351.5,44.0,0.85,16.5,100.5,35.55,25.26
2016,4,24,18,30,248.0,32.0,0.9,16.0,55.0,24.86,14.79
2016,4,24,18,45,124.0,16.0,1.0,15.5,27.5,12.49,0.0
2016,4,24,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,25,5,45,79.5,13.5,1.45,11.5,19.5,40.74,0.0
2016,4,25,6,0,159.0,27.0,1.6,12.0,39.0,121.2,81.1
2016,4,25,6,15,267.0,41.5,1.85,12.5,81.0,200.26,159.73
2016,4,25,6,30,375.0,56.0,2.1,13.0,123.0,289.64,238.22
2016,4,25,6,45,450.0,66.0,2.4,14.0,173.0,370.12,307.1
2016,4,25,7,0,525.0,76.0,2.7,15.0,223.0,453.91,376.31
2016,4,25,7,15,575.5,83.5,2.85,15.5,276.0,523.73,432.27
2016,4,25,7,30,626.0,91.0,3.0,16.0,329.0,596.28,488.38
2016,4,25,7,45,666.0,95.5,3.2,17.0,382.5,659.31,533.58
2016,4,25,8,0,706.0,100.0,3.4,18.0,436.0,723.08,577.78
2016,4,25,8,15,732.5,104.5,3.4,18.5,487.0,775.59,612.8
2016,4,25,8,30,759.0,109.0,3.4,19.0,538.0,822.22,642.87
2016,4,25,8,45,780.0,112.5,3.45,19.5,586.5,866.0,670.68
2016,4,25,9,0,801.0,116.0,3.5,20.0,635.0,907.56,696.54
2016,4,25,9,15,816.5,118.5,3.45,20.5,678.5,940.18,715.28
2016,4,25,9,30,832.0,121.0,3.4,21.0,722.0,969.78,731.81
2016,4,25,9,45,847.5,121.5,3.4,21.5,760.5,993.86,744.87
2016,4,25,10,0,863.0,122.0,3.4,22.0,799.0,1001.86,747.22
2016,4,25,10,15,871.0,123.5,3.35,22.0,830.5,1012.29,752.51
2016,4,25,10,30,879.0,125.0,3.3,22.0,862.0,1018.92,755.37
2016,4,25,10,45,884.0,127.0,3.3,22.5,886.5,1019.19,753.13
2016,4,25,11,0,889.0,129.0,3.3,23.0,911.0,1015.53,748.51
2016,4,25,11,15,892.5,130.0,3.3,23.0,927.5,1005.5,741.34
2016,4,25,11,30,896.0,131.0,3.3,23.0,944.0,991.64,731.8
2016,4,25,11,45,894.0,134.0,3.35,23.5,951.5,970.71,716.68
2016,4,25,12,0,892.0,137.0,3.4,24.0,959.0,946.26,699.36
2016,4,25,12,15,891.5,137.0,3.4,24.0,959.5,917.12,679.97
2016,4,25,12,30,891.0,137.0,3.4,24.0,960.0,884.78,658.43
2016,4,25,12,45,672.5,259.5,3.45,24.0,878.0,796.39,595.39
2016,4,25,13,0,454.0,382.0,3.5,24.0,796.0,698.57,522.48
2016,4,25,13,15,658.0,264.0,3.5,24.0,852.5,720.31,541.89
2016,4,25,13,30,862.0,146.0,3.5,24.0,909.0,715.23,540.61
2016,4,25,13,45,648.0,247.5,3.55,24.0,813.0,624.75,471.51
2016,4,25,14,0,434.0,349.0,3.6,24.0,717.0,540.45,407.26
2016,4,25,14,15,627.5,247.0,3.6,24.0,758.5,532.42,400.88
2016,4,25,14,30,821.0,145.0,3.6,24.0,800.0,504.04,376.33
2016,4,25,14,45,797.5,148.5,3.6,24.0,761.0,445.8,328.2
2016,4,25,15,0,774.0,152.0,3.6,24.0,722.0,388.92,280.21
2016,4,25,15,15,689.5,172.0,3.5,23.5,658.0,323.32,227.23
2016,4,25,15,30,605.0,192.0,3.4,23.0,594.0,271.02,185.7
2016,4,25,15,45,503.0,207.5,3.3,23.0,525.5,220.78,148.96
2016,4,25,16,0,401.0,223.0,3.2,23.0,457.0,182.6,125.98
2016,4,25,16,15,522.0,168.0,3.0,22.5,444.0,119.77,85.71
2016,4,25,16,30,643.0,113.0,2.8,22.0,431.0,78.18,61.46
2016,4,25,16,45,581.0,118.0,2.6,22.0,380.5,83.37,66.15
2016,4,25,17,0,519.0,123.0,2.4,22.0,330.0,86.92,69.4
2016,4,25,17,15,477.0,110.5,2.25,21.5,279.5,79.34,63.22
2016,4,25,17,30,435.0,98.0,2.1,21.0,229.0,71.46,56.63
2016,4,25,17,45,399.5,82.0,2.0,20.5,183.5,60.85,47.48
2016,4,25,18,0,364.0,66.0,1.9,20.0,138.0,49.81,37.71
2016,4,25,18,15,271.0,50.5,1.9,19.5,95.0,38.48,27.43
2016,4,25,18,30,178.0,35.0,1.9,19.0,52.0,26.91,16.36
2016,4,25,18,45,89.0,17.5,1.9,18.5,26.0,13.59,0.0
2016,4,25,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,26,5,45,63.5,14.5,2.6,14.5,19.5,35.71,0.0
2016,4,26,6,0,127.0,29.0,2.8,15.0,39.0,111.25,75.78
2016,4,26,6,15,220.0,46.5,2.9,15.0,80.0,183.76,145.62
2016,4,26,6,30,313.0,64.0,3.0,15.0,121.0,265.95,217.79
2016,4,26,6,45,380.0,77.5,3.2,15.5,169.5,337.4,279.5
2016,4,26,7,0,447.0,91.0,3.4,16.0,218.0,415.06,344.37
2016,4,26,7,15,497.5,101.0,3.5,16.5,269.5,482.58,398.83
2016,4,26,7,30,548.0,111.0,3.6,17.0,321.0,560.18,459.1
2016,4,26,7,45,587.5,118.0,3.75,18.0,373.0,622.96,505.34
2016,4,26,8,0,627.0,125.0,3.9,19.0,425.0,686.53,550.3
2016,4,26,8,15,655.0,131.0,3.85,19.5,475.5,739.54,586.12
2016,4,26,8,30,683.0,137.0,3.8,20.0,526.0,791.68,620.5
2016,4,26,8,45,709.0,140.0,3.75,20.5,574.0,837.34,649.51
2016,4,26,9,0,735.0,143.0,3.7,21.0,622.0,881.24,676.77
2016,4,26,9,15,751.5,146.5,3.65,21.5,664.5,914.51,696.21
2016,4,26,9,30,768.0,150.0,3.6,22.0,707.0,937.72,708.62
2016,4,26,9,45,800.5,141.5,3.6,22.5,748.5,968.28,726.34
2016,4,26,10,0,833.0,133.0,3.6,23.0,790.0,995.55,741.66
2016,4,26,10,15,842.0,135.0,3.55,23.0,821.0,1007.4,747.79
2016,4,26,10,30,851.0,137.0,3.5,23.0,852.0,1001.76,742.55
2016,4,26,10,45,863.5,134.5,3.5,23.5,878.0,1004.9,742.35
2016,4,26,11,0,876.0,132.0,3.5,24.0,904.0,1004.22,739.7
2016,4,26,11,15,880.0,132.5,3.55,24.0,920.5,994.28,732.9
2016,4,26,11,30,884.0,133.0,3.6,24.0,937.0,980.57,723.78
2016,4,26,11,45,891.5,130.0,3.65,24.5,947.0,963.13,710.89
2016,4,26,12,0,899.0,127.0,3.7,25.0,957.0,941.95,695.64
2016,4,26,12,15,899.0,127.0,3.7,25.0,958.0,913.21,676.46
2016,4,26,12,30,899.0,127.0,3.7,25.0,959.0,881.24,655.12
2016,4,26,12,45,890.0,131.5,3.75,25.0,950.0,842.77,629.53
2016,4,26,13,0,881.0,136.0,3.8,25.0,941.0,801.87,602.11
2016,4,26,13,15,877.0,135.0,3.8,25.0,925.5,757.92,571.04
2016,4,26,13,30,873.0,134.0,3.8,25.0,910.0,711.73,537.08
2016,4,26,13,45,865.0,134.0,3.85,25.0,886.5,661.77,499.73
2016,4,26,14,0,857.0,134.0,3.9,25.0,863.0,610.33,460.28
2016,4,26,14,15,848.5,132.0,3.85,25.0,832.5,555.85,417.27
2016,4,26,14,30,840.0,130.0,3.8,25.0,802.0,499.68,371.79
2016,4,26,14,45,825.5,129.0,3.8,25.0,764.5,440.76,323.1
2016,4,26,15,0,811.0,128.0,3.8,25.0,727.0,382.18,273.47
2016,4,26,15,15,796.0,125.0,3.7,24.5,685.0,322.53,222.71
2016,4,26,15,30,781.0,122.0,3.6,24.0,643.0,263.88,172.88
2016,4,26,15,45,759.0,119.5,3.55,24.0,595.5,205.72,125.86
2016,4,26,16,0,737.0,117.0,3.5,24.0,548.0,143.34,82.05
2016,4,26,16,15,711.5,112.0,3.3,23.5,498.0,87.58,57.68
2016,4,26,16,30,686.0,107.0,3.1,23.0,448.0,74.61,58.21
2016,4,26,16,45,651.0,101.5,2.95,23.0,396.0,72.32,56.49
2016,4,26,17,0,616.0,96.0,2.8,23.0,344.0,69.95,54.65
2016,4,26,17,15,570.0,88.5,2.6,22.5,292.0,65.85,51.41
2016,4,26,17,30,524.0,81.0,2.4,22.0,240.0,61.62,47.94
2016,4,26,17,45,457.5,71.5,2.25,21.5,190.5,55.48,42.65
2016,4,26,18,0,391.0,62.0,2.1,21.0,141.0,47.06,35.19
2016,4,26,18,15,297.0,48.5,2.1,20.5,98.0,37.09,26.16
2016,4,26,18,30,203.0,35.0,2.1,20.0,55.0,26.97,16.46
2016,4,26,18,45,101.5,17.5,2.15,20.0,27.5,13.6,0.0
2016,4,26,19,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,27,5,45,44.0,15.5,1.2,16.5,19.0,29.4,0.0
2016,4,27,6,0,88.0,31.0,1.2,17.0,38.0,87.14,59.33
2016,4,27,6,15,165.5,51.0,1.35,17.5,77.0,152.41,119.03
2016,4,27,6,30,243.0,71.0,1.5,18.0,116.0,225.31,181.59
2016,4,27,6,45,352.5,75.0,1.65,18.5,164.0,317.52,258.78
2016,4,27,7,0,462.0,79.0,1.8,19.0,212.0,415.92,338.69
2016,4,27,7,15,476.5,95.5,1.85,19.0,257.0,460.81,374.17
2016,4,27,7,30,491.0,112.0,1.9,19.0,302.0,511.96,413.26
2016,4,27,7,45,549.0,119.0,1.95,19.5,360.0,593.46,473.51
2016,4,27,8,0,607.0,126.0,2.0,20.0,418.0,670.57,528.26
2016,4,27,8,15,390.0,191.0,1.95,20.0,386.5,571.05,448.83
2016,4,27,8,30,173.0,256.0,1.9,20.0,355.0,426.94,335.34
2016,4,27,8,45,269.0,263.0,1.9,20.5,432.0,542.82,422.92
2016,4,27,9,0,365.0,270.0,1.9,21.0,509.0,644.3,495.54
2016,4,27,9,15,558.0,210.0,1.9,21.5,602.5,788.8,598.34
2016,4,27,9,30,751.0,150.0,1.9,22.0,696.0,927.24,688.63
2016,4,27,9,45,771.5,148.5,1.9,22.5,734.5,945.93,696.65
2016,4,27,10,0,792.0,147.0,1.9,23.0,773.0,968.63,708.59
2016,4,27,10,15,801.5,149.0,1.9,23.0,804.0,980.67,714.99
2016,4,27,10,30,811.0,151.0,1.9,23.0,835.0,989.06,719.26
2016,4,27,10,45,822.5,149.5,1.9,23.5,860.0,992.04,718.84
2016,4,27,11,0,834.0,148.0,1.9,24.0,885.0,991.19,716.16
2016,4,27,11,15,559.0,298.0,1.95,24.0,796.0,862.83,629.66
2016,4,27,11,30,284.0,448.0,2.0,24.0,707.0,716.64,525.04
2016,4,27,11,45,279.0,454.0,2.05,24.0,710.5,704.58,517.81
2016,4,27,12,0,274.0,460.0,2.1,24.0,714.0,691.03,508.45
2016,4,27,12,15,342.0,432.0,2.15,24.0,749.5,708.82,522.57
2016,4,27,12,30,410.0,404.0,2.2,24.0,785.0,729.49,538.03
2016,4,27,12,45,297.0,436.0,2.3,24.5,711.0,636.62,470.89
2016,4,27,13,0,184.0,468.0,2.4,25.0,637.0,551.07,408.5
2016,4,27,13,15,502.0,314.0,2.45,25.0,763.0,646.74,482.6
2016,4,27,13,30,820.0,160.0,2.5,25.0,889.0,701.17,524.0
2016,4,27,13,45,819.0,155.5,2.55,25.0,868.0,652.78,488.02
2016,4,27,14,0,818.0,151.0,2.6,25.0,847.0,602.5,450.36
2016,4,27,14,15,511.0,272.0,2.65,25.0,701.5,488.79,365.03
2016,4,27,14,30,204.0,393.0,2.7,25.0,556.0,402.47,300.88
2016,4,27,14,45,492.0,266.0,2.75,25.0,636.0,404.83,298.97
2016,4,27,15,0,780.0,139.0,2.8,25.0,716.0,378.96,270.56
2016,4,27,15,15,462.0,226.0,2.75,25.0,562.5,295.61,210.87
2016,4,27,15,30,144.0,313.0,2.7,25.0,409.0,257.08,190.49
2016,4,27,15,45,259.0,272.5,2.65,25.0,430.5,227.87,163.26
2016,4,27,16,0,374.0,232.0,2.6,25.0,452.0,190.55,132.1
2016,4,27,16,15,282.5,223.5,2.4,24.5,381.5,152.02,113.42
2016,4,27,16,30,191.0,215.0,2.2,24.0,311.0,147.85,119.08
2016,4,27,16,45,180.5,192.0,2.0,24.0,274.5,134.12,108.05
2016,4,27,17,0,170.0,169.0,1.8,24.0,238.0,119.92,96.51
2016,4,27,17,15,156.5,145.5,1.65,23.5,202.0,104.93,84.33
2016,4,27,17,30,143.0,122.0,1.5,23.0,166.0,89.48,71.5
2016,4,27,17,45,121.5,99.5,1.35,22.5,132.0,74.12,58.45
2016,4,27,18,0,100.0,77.0,1.2,22.0,98.0,58.38,44.76
2016,4,27,18,15,68.0,56.0,1.15,21.5,68.0,43.18,31.26
2016,4,27,18,30,36.0,35.0,1.1,21.0,38.0,27.67,17.09
2016,4,27,18,45,18.0,17.5,1.1,20.5,19.0,14.46,0.0
2016,4,27,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,10.0,0.45,17.0,10.0,8.54,0.0
2016,4,28,6,0,0.0,20.0,0.5,17.0,20.0,16.5,7.05
2016,4,28,6,15,0.0,40.5,0.7,17.0,40.5,35.53,23.85
2016,4,28,6,30,0.0,61.0,0.9,17.0,61.0,55.1,40.76
2016,4,28,6,45,11.5,83.0,1.1,17.5,86.0,82.69,64.32
2016,4,28,7,0,23.0,105.0,1.3,18.0,111.0,120.03,95.64
2016,4,28,7,15,161.5,125.0,1.4,18.0,186.5,248.85,203.86
2016,4,28,7,30,300.0,145.0,1.5,18.0,262.0,393.19,319.93
2016,4,28,7,45,161.5,162.5,1.6,18.5,226.5,300.6,242.93
2016,4,28,8,0,23.0,180.0,1.7,19.0,191.0,181.45,143.68
2016,4,28,8,15,79.5,219.0,1.7,19.5,263.5,284.96,226.89
2016,4,28,8,30,136.0,258.0,1.7,20.0,336.0,395.83,311.78
2016,4,28,8,45,177.0,280.0,1.75,20.5,390.5,458.4,357.68
2016,4,28,9,0,218.0,302.0,1.8,21.0,445.0,522.16,403.6
2016,4,28,9,15,295.5,306.5,1.85,21.0,514.0,621.99,476.01
2016,4,28,9,30,373.0,311.0,1.9,21.0,583.0,703.84,533.88
2016,4,28,9,45,332.0,341.0,1.95,21.5,593.0,697.2,525.31
2016,4,28,10,0,291.0,371.0,2.0,22.0,603.0,687.5,515.49
2016,4,28,10,15,561.0,255.0,2.1,22.5,722.5,851.6,634.24
2016,4,28,10,30,831.0,139.0,2.2,23.0,842.0,994.86,727.82
2016,4,28,10,45,837.5,140.0,2.3,23.5,865.5,981.7,716.61
2016,4,28,11,0,844.0,141.0,2.4,24.0,889.0,978.61,713.67
2016,4,28,11,15,848.0,142.0,2.45,24.0,905.0,969.36,707.61
2016,4,28,11,30,852.0,143.0,2.5,24.0,921.0,956.45,699.32
2016,4,28,11,45,854.0,143.5,2.6,24.5,929.5,937.61,686.33
2016,4,28,12,0,856.0,144.0,2.7,25.0,938.0,915.34,671.15
2016,4,28,12,15,856.5,144.0,2.75,25.0,939.0,888.01,653.54
2016,4,28,12,30,857.0,144.0,2.8,25.0,940.0,857.59,633.83
2016,4,28,12,45,590.5,294.5,2.9,25.0,841.5,755.47,560.58
2016,4,28,13,0,324.0,445.0,3.0,25.0,743.0,643.7,477.53
2016,4,28,13,15,578.5,297.5,3.05,25.0,818.0,686.82,513.39
2016,4,28,13,30,833.0,150.0,3.1,25.0,893.0,700.06,525.84
2016,4,28,13,45,468.0,284.0,3.15,25.5,699.5,537.77,403.84
2016,4,28,14,0,103.0,418.0,3.2,26.0,506.0,398.89,298.38
2016,4,28,14,15,306.5,358.0,3.2,26.0,607.0,446.54,334.24
2016,4,28,14,30,510.0,298.0,3.2,26.0,708.0,471.13,349.56
2016,4,28,14,45,536.5,272.0,3.2,26.0,686.0,426.28,313.18
2016,4,28,15,0,563.0,246.0,3.2,26.0,664.0,378.17,273.36
2016,4,28,15,15,465.0,262.5,3.05,25.5,594.5,320.9,229.47
2016,4,28,15,30,367.0,279.0,2.9,25.0,525.0,278.78,198.59
2016,4,28,15,45,183.5,156.5,2.8,25.0,279.5,140.84,98.82
2016,4,28,16,0,0.0,34.0,2.7,25.0,34.0,28.16,17.21
2016,4,28,16,15,0.0,38.5,2.5,24.5,38.5,31.87,20.39
2016,4,28,16,30,0.0,43.0,2.3,24.0,43.0,35.59,24.84
2016,4,28,16,45,0.0,38.0,2.15,24.0,38.0,31.42,21.37
2016,4,28,17,0,0.0,33.0,2.0,24.0,33.0,27.25,17.88
2016,4,28,17,15,0.0,28.0,1.75,23.5,28.0,23.1,14.4
2016,4,28,17,30,0.0,23.0,1.5,23.0,23.0,18.95,10.86
2016,4,28,17,45,0.0,18.0,1.25,22.5,18.0,14.81,7.28
2016,4,28,18,0,0.0,13.0,1.0,22.0,13.0,10.68,3.65
2016,4,28,18,15,0.0,9.0,0.95,21.5,9.0,7.39,0.7
2016,4,28,18,30,0.0,5.0,0.9,21.0,5.0,4.1,0.0
2016,4,28,18,45,0.0,2.5,0.9,20.5,2.5,2.05,0.0
2016,4,28,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,29,5,45,112.5,15.0,1.35,14.5,25.5,68.93,0.0
2016,4,29,6,0,225.0,30.0,1.5,15.0,51.0,152.77,111.47
2016,4,29,6,15,329.0,42.5,1.5,15.5,94.5,232.91,185.11
2016,4,29,6,30,433.0,55.0,1.5,16.0,138.0,322.27,261.65
2016,4,29,6,45,500.0,64.0,1.5,16.5,188.5,396.32,323.66
2016,4,29,7,0,567.0,73.0,1.5,17.0,239.0,475.88,387.38
2016,4,29,7,15,614.0,79.5,1.55,17.5,292.5,543.59,439.51
2016,4,29,7,30,661.0,86.0,1.6,18.0,346.0,613.63,491.24
2016,4,29,7,45,696.0,91.0,1.7,18.5,399.0,674.35,533.45
2016,4,29,8,0,731.0,96.0,1.8,19.0,452.0,735.38,574.79
2016,4,29,8,15,756.0,100.0,1.9,19.5,503.5,782.45,605.3
2016,4,29,8,30,781.0,104.0,2.0,20.0,555.0,832.39,637.38
2016,4,29,8,45,800.0,107.5,2.1,20.5,603.0,874.58,663.6
2016,4,29,9,0,819.0,111.0,2.2,21.0,651.0,914.4,687.97
2016,4,29,9,15,832.5,113.5,2.15,21.0,693.5,945.17,705.91
2016,4,29,9,30,846.0,116.0,2.1,21.0,736.0,972.81,721.71
2016,4,29,9,45,851.5,121.0,2.1,21.5,772.0,979.79,723.14
2016,4,29,10,0,857.0,126.0,2.1,22.0,808.0,994.84,730.17
2016,4,29,10,15,864.0,128.0,2.05,22.5,838.0,1004.5,733.09
2016,4,29,10,30,871.0,130.0,2.0,23.0,868.0,1010.38,733.73
2016,4,29,10,45,871.5,134.0,1.95,23.5,890.0,1007.96,729.23
2016,4,29,11,0,872.0,138.0,1.9,24.0,912.0,1001.66,722.49
2016,4,29,11,15,874.5,139.0,1.8,24.0,927.5,990.62,713.69
2016,4,29,11,30,877.0,140.0,1.7,24.0,943.0,975.86,702.68
2016,4,29,11,45,875.5,142.0,1.65,24.5,950.0,954.65,687.04
2016,4,29,12,0,874.0,144.0,1.6,25.0,957.0,930.03,669.43
2016,4,29,12,15,873.5,144.0,1.55,25.0,957.0,901.31,650.6
2016,4,29,12,30,873.0,144.0,1.5,25.0,957.0,869.51,629.83
2016,4,29,12,45,871.5,143.0,1.45,25.0,949.0,833.13,606.06
2016,4,29,13,0,870.0,142.0,1.4,25.0,941.0,794.06,580.45
2016,4,29,13,15,865.5,141.0,1.5,25.0,925.0,750.27,551.62
2016,4,29,13,30,861.0,140.0,1.6,25.0,909.0,704.35,520.14
2016,4,29,13,45,850.5,141.0,1.75,25.5,885.0,654.28,484.02
2016,4,29,14,0,840.0,142.0,1.9,26.0,861.0,605.2,447.33
2016,4,29,14,15,831.0,140.0,1.95,25.5,830.5,550.14,406.41
2016,4,29,14,30,822.0,138.0,2.0,25.0,800.0,494.34,363.38
2016,4,29,14,45,805.0,138.0,2.1,25.0,762.5,436.37,316.7
2016,4,29,15,0,788.0,138.0,2.2,25.0,725.0,379.05,269.17
2016,4,29,15,15,773.0,135.0,2.15,25.0,683.5,320.97,220.02
2016,4,29,15,30,758.0,132.0,2.1,25.0,642.0,263.92,171.97
2016,4,29,15,45,738.5,128.0,2.1,25.0,595.5,200.44,121.57
2016,4,29,16,0,719.0,124.0,2.1,25.0,549.0,144.53,83.38
2016,4,29,16,15,496.5,165.5,2.0,24.5,447.0,115.7,82.71
2016,4,29,16,30,274.0,207.0,1.9,24.0,345.0,137.97,110.86
2016,4,29,16,45,393.5,161.5,1.8,24.0,336.0,108.29,86.41
2016,4,29,17,0,513.0,116.0,1.7,24.0,327.0,82.01,64.57
2016,4,29,17,15,469.0,107.0,1.55,23.5,278.5,76.69,60.39
2016,4,29,17,30,425.0,98.0,1.4,23.0,230.0,71.18,55.9
2016,4,29,17,45,373.5,84.0,1.25,22.5,183.5,61.91,48.02
2016,4,29,18,0,322.0,70.0,1.1,22.0,137.0,52.33,39.62
2016,4,29,18,15,246.0,54.0,1.05,21.5,96.5,40.85,29.36
2016,4,29,18,30,170.0,38.0,1.0,21.0,56.0,29.08,18.47
2016,4,29,18,45,85.0,19.0,1.0,20.5,28.0,14.7,0.7
2016,4,29,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,3.0,2.45,14.5,3.0,2.46,0.0
2016,4,30,6,0,0.0,6.0,2.7,15.0,6.0,4.92,0.0
2016,4,30,6,15,0.0,11.0,2.75,15.0,11.0,9.03,1.92
2016,4,30,6,30,0.0,16.0,2.8,15.0,16.0,13.16,5.56
2016,4,30,6,45,0.0,22.0,2.9,15.5,22.0,18.12,9.86
2016,4,30,7,0,0.0,28.0,3.0,16.0,28.0,23.08,14.11
2016,4,30,7,15,0.0,34.5,3.0,16.0,34.5,28.48,18.69
2016,4,30,7,30,0.0,41.0,3.0,16.0,41.0,33.88,23.22
2016,4,30,7,45,0.0,42.5,3.0,16.0,42.5,35.15,24.2
2016,4,30,8,0,0.0,44.0,3.0,16.0,44.0,36.41,25.16
2016,4,30,8,15,0.0,90.5,2.9,16.0,90.5,75.33,57.61
2016,4,30,8,30,0.0,137.0,2.8,16.0,137.0,117.24,91.97
2016,4,30,8,45,0.0,122.0,2.7,16.5,122.0,103.13,79.89
2016,4,30,9,0,0.0,107.0,2.6,17.0,107.0,89.66,68.5
2016,4,30,9,15,1.5,139.0,2.55,17.0,140.5,119.41,92.6
2016,4,30,9,30,3.0,171.0,2.5,17.0,174.0,149.5,116.64
2016,4,30,9,45,4.0,173.0,2.5,17.5,176.5,152.0,118.15
2016,4,30,10,0,5.0,175.0,2.5,18.0,179.0,154.55,119.78
2016,4,30,10,15,20.5,264.5,2.5,18.0,282.0,251.06,196.03
2016,4,30,10,30,36.0,354.0,2.5,18.0,385.0,369.63,286.61
2016,4,30,10,45,38.0,362.0,2.5,18.0,395.5,376.64,291.08
2016,4,30,11,0,40.0,370.0,2.5,18.0,406.0,383.3,295.79
2016,4,30,11,15,20.0,253.0,2.5,18.0,271.5,248.6,192.55
2016,4,30,11,30,0.0,136.0,2.5,18.0,137.0,114.83,87.05
2016,4,30,11,45,0.5,137.0,2.55,18.0,138.0,116.06,88.22
2016,4,30,12,0,1.0,138.0,2.6,18.0,139.0,117.25,89.16
2016,4,30,12,15,0.5,133.0,2.6,18.0,133.5,112.39,85.25
2016,4,30,12,30,0.0,128.0,2.6,18.0,128.0,107.58,81.4
2016,4,30,12,45,4.5,167.5,2.6,18.5,172.0,144.39,110.66
2016,4,30,13,0,9.0,207.0,2.6,19.0,216.0,180.56,138.96
2016,4,30,13,15,9.5,203.5,2.55,19.0,212.5,177.06,136.19
2016,4,30,13,30,10.0,200.0,2.5,19.0,209.0,173.5,133.48
2016,4,30,13,45,12.5,237.5,2.5,19.0,249.0,204.81,158.07
2016,4,30,14,0,15.0,275.0,2.5,19.0,289.0,234.99,181.56
2016,4,30,14,15,14.5,266.0,2.45,19.0,279.0,225.39,174.14
2016,4,30,14,30,14.0,257.0,2.4,19.0,269.0,215.87,166.89
2016,4,30,14,45,8.0,209.5,2.4,19.0,216.5,174.24,134.53
2016,4,30,15,0,2.0,162.0,2.4,19.0,164.0,133.63,102.7
2016,4,30,15,15,1.0,153.5,2.4,18.5,154.5,126.02,97.11
2016,4,30,15,30,0.0,145.0,2.4,18.0,145.0,118.57,91.58
2016,4,30,15,45,3.0,165.5,2.4,18.0,167.5,133.81,104.04
2016,4,30,16,0,6.0,186.0,2.4,18.0,190.0,147.2,115.07
2016,4,30,16,15,3.5,170.0,2.35,17.5,172.5,133.51,104.71
2016,4,30,16,30,1.0,154.0,2.3,17.0,155.0,121.21,99.66
2016,4,30,16,45,0.5,113.5,2.3,17.0,114.0,91.7,74.6
2016,4,30,17,0,0.0,73.0,2.3,17.0,73.0,60.55,47.74
2016,4,30,17,15,0.0,61.5,2.25,16.5,61.5,50.94,39.55
2016,4,30,17,30,0.0,50.0,2.2,16.0,50.0,41.35,31.22
2016,4,30,17,45,0.0,39.5,2.2,16.0,39.5,32.62,23.44
2016,4,30,18,0,0.0,29.0,2.2,16.0,29.0,23.91,15.59
2016,4,30,18,15,0.0,20.0,2.2,16.0,20.0,16.46,8.8
2016,4,30,18,30,0.0,11.0,2.2,16.0,11.0,9.04,2.01
2016,4,30,18,45,0.0,5.5,2.2,16.0,5.5,4.51,0.0
2016,4,30,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,2.0,2.8,15.0,2.0,1.64,0.0
2016,5,1,6,0,0.0,4.0,2.7,15.0,4.0,3.28,0.0
2016,5,1,6,15,0.0,8.0,2.7,15.0,8.0,6.56,0.0
2016,5,1,6,30,0.0,12.0,2.7,15.0,12.0,9.86,2.76
2016,5,1,6,45,0.0,17.0,2.7,15.5,17.0,13.99,6.33
2016,5,1,7,0,0.0,22.0,2.7,16.0,22.0,18.12,9.87
2016,5,1,7,15,1.0,76.5,2.65,16.0,77.0,64.89,49.64
2016,5,1,7,30,2.0,131.0,2.6,16.0,132.0,118.07,94.02
2016,5,1,7,45,1.0,91.5,2.55,16.5,92.0,77.59,59.76
2016,5,1,8,0,0.0,52.0,2.5,17.0,52.0,43.07,30.61
2016,5,1,8,15,7.0,126.5,2.5,17.0,131.0,113.99,89.56
2016,5,1,8,30,14.0,201.0,2.5,17.0,210.0,190.91,151.81
2016,5,1,8,45,7.0,173.5,2.55,17.5,178.0,156.97,123.38
2016,5,1,9,0,0.0,146.0,2.6,18.0,146.0,124.53,96.44
2016,5,1,9,15,4.5,181.5,2.65,18.5,185.0,160.91,125.41
2016,5,1,9,30,9.0,217.0,2.7,19.0,224.0,197.64,154.08
2016,5,1,9,45,28.5,282.0,2.8,20.0,305.0,295.21,229.58
2016,5,1,10,0,48.0,347.0,2.9,21.0,386.0,379.62,292.49
2016,5,1,10,15,62.0,374.5,2.85,21.5,426.5,419.12,320.85
2016,5,1,10,30,76.0,402.0,2.8,22.0,467.0,457.91,348.39
2016,5,1,10,45,80.5,409.5,2.75,22.5,480.0,465.97,353.01
2016,5,1,11,0,85.0,417.0,2.7,23.0,493.0,473.48,357.37
2016,5,1,11,15,59.0,398.0,2.6,23.0,451.0,424.98,320.75
2016,5,1,11,30,33.0,379.0,2.5,23.0,409.0,377.73,285.06
2016,5,1,11,45,53.0,414.0,2.45,23.5,463.0,425.36,319.82
2016,5,1,12,0,73.0,449.0,2.4,24.0,517.0,470.78,351.93
2016,5,1,12,15,476.5,291.5,2.4,24.0,737.0,704.34,527.26
2016,5,1,12,30,880.0,134.0,2.4,24.0,957.0,863.89,639.08
2016,5,1,12,45,465.0,275.0,2.4,24.0,710.0,634.38,474.9
2016,5,1,13,0,50.0,416.0,2.4,24.0,463.0,395.22,295.55
2016,5,1,13,15,454.0,277.5,2.45,24.0,686.0,577.13,436.19
2016,5,1,13,30,858.0,139.0,2.5,24.0,909.0,698.97,525.31
2016,5,1,13,45,446.5,247.5,2.65,24.0,648.0,491.92,371.91
2016,5,1,14,0,35.0,356.0,2.8,24.0,387.0,310.56,234.39
2016,5,1,14,15,162.0,368.0,2.85,24.0,500.5,378.54,286.12
2016,5,1,14,30,289.0,380.0,2.9,24.0,614.0,427.67,320.76
2016,5,1,14,45,537.0,259.5,2.95,24.0,670.0,414.82,306.73
2016,5,1,15,0,785.0,139.0,3.0,24.0,726.0,377.03,269.72
2016,5,1,15,15,589.5,206.5,2.85,23.5,633.0,315.1,222.79
2016,5,1,15,30,394.0,274.0,2.7,23.0,540.0,279.98,199.74
2016,5,1,15,45,406.0,249.0,2.6,23.0,506.5,229.08,159.06
2016,5,1,16,0,418.0,224.0,2.5,23.0,473.0,181.86,124.76
2016,5,1,16,15,399.5,206.0,2.3,22.5,427.5,137.09,101.63
2016,5,1,16,30,381.0,188.0,2.1,22.0,382.0,128.57,103.85
2016,5,1,16,45,357.0,169.5,1.9,22.0,335.5,117.92,95.24
2016,5,1,17,0,333.0,151.0,1.7,22.0,289.0,106.82,86.17
2016,5,1,17,15,303.5,134.5,1.55,21.5,247.0,96.45,77.76
2016,5,1,17,30,274.0,118.0,1.4,21.0,205.0,85.72,68.86
2016,5,1,17,45,240.0,98.5,1.25,20.5,164.5,72.65,57.7
2016,5,1,18,0,206.0,79.0,1.1,20.0,124.0,59.17,45.91
2016,5,1,18,15,155.5,59.5,1.1,19.5,88.0,45.21,33.43
2016,5,1,18,30,105.0,40.0,1.1,19.0,52.0,30.92,20.36
2016,5,1,18,45,52.5,20.0,1.15,19.0,26.0,15.89,3.3
2016,5,1,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,2,5,45,106.5,17.0,1.6,17.5,27.5,70.56,9.87
2016,5,2,6,0,213.0,34.0,1.7,18.0,55.0,151.42,112.34
2016,5,2,6,15,306.0,46.5,1.75,18.0,97.5,221.87,175.59
2016,5,2,6,30,399.0,59.0,1.8,18.0,140.0,307.26,248.6
2016,5,2,6,45,460.5,69.0,1.9,18.5,188.5,377.27,307.17
2016,5,2,7,0,522.0,79.0,2.0,19.0,237.0,452.28,367.55
2016,5,2,7,15,276.5,115.0,2.0,19.5,200.5,327.34,266.41
2016,5,2,7,30,31.0,151.0,2.0,20.0,164.0,171.95,136.6
2016,5,2,7,45,97.0,182.5,2.05,20.5,230.0,256.89,206.07
2016,5,2,8,0,163.0,214.0,2.1,21.0,296.0,362.55,288.68
2016,5,2,8,15,208.5,234.0,2.05,21.0,349.5,426.36,336.95
2016,5,2,8,30,254.0,254.0,2.0,21.0,403.0,510.56,399.08
2016,5,2,8,45,498.5,193.0,2.0,21.5,515.5,689.33,532.18
2016,5,2,9,0,743.0,132.0,2.0,22.0,628.0,869.25,654.54
2016,5,2,9,15,758.0,135.5,2.0,22.0,669.5,895.05,668.41
2016,5,2,9,30,773.0,139.0,2.0,22.0,711.0,923.8,685.76
2016,5,2,9,45,790.5,138.5,2.0,22.5,748.5,947.63,698.44
2016,5,2,10,0,808.0,138.0,2.0,23.0,786.0,968.23,709.02
2016,5,2,10,15,816.5,140.0,2.1,23.5,816.5,979.16,714.54
2016,5,2,10,30,825.0,142.0,2.2,24.0,847.0,986.42,717.86
2016,5,2,10,45,826.0,146.5,2.3,24.5,869.0,985.13,715.81
2016,5,2,11,0,827.0,151.0,2.4,25.0,891.0,980.03,711.47
2016,5,2,11,15,629.0,271.5,2.45,25.0,840.0,901.25,658.3
2016,5,2,11,30,431.0,392.0,2.5,25.0,789.0,808.53,591.4
2016,5,2,11,45,634.0,273.5,2.65,25.0,864.0,872.0,640.98
2016,5,2,12,0,837.0,155.0,2.8,25.0,939.0,914.52,671.7
2016,5,2,12,15,837.0,155.0,2.9,25.0,939.5,886.27,653.22
2016,5,2,12,30,837.0,155.0,3.0,25.0,940.0,854.92,633.12
2016,5,2,12,45,829.0,158.5,3.15,25.5,931.0,817.38,607.73
2016,5,2,13,0,821.0,162.0,3.3,26.0,922.0,777.55,579.73
2016,5,2,13,15,817.0,161.5,3.35,26.0,907.0,735.12,549.58
2016,5,2,13,30,813.0,161.0,3.4,26.0,892.0,690.65,517.31
2016,5,2,13,45,798.0,165.0,3.45,26.0,867.5,641.19,480.56
2016,5,2,14,0,783.0,169.0,3.5,26.0,843.0,591.06,442.42
2016,5,2,14,15,774.0,166.5,3.3,25.5,813.5,538.54,401.81
2016,5,2,14,30,765.0,164.0,3.1,25.0,784.0,485.44,359.59
2016,5,2,14,45,490.0,260.5,2.95,24.5,651.5,395.89,292.46
2016,5,2,15,0,215.0,357.0,2.8,24.0,519.0,340.36,253.65
2016,5,2,15,15,124.0,313.0,2.65,23.5,405.5,266.04,199.4
2016,5,2,15,30,33.0,269.0,2.5,23.0,292.0,209.57,159.48
2016,5,2,15,45,126.0,267.5,2.4,23.0,345.0,209.41,155.77
2016,5,2,16,0,219.0,266.0,2.3,23.0,398.0,201.98,147.8
2016,5,2,16,15,260.0,235.5,2.3,22.5,378.5,156.93,118.71
2016,5,2,16,30,301.0,205.0,2.3,22.0,359.0,137.12,110.98
2016,5,2,16,45,150.5,139.5,2.3,22.0,216.5,103.2,82.83
2016,5,2,17,0,0.0,74.0,2.3,22.0,74.0,61.38,47.45
2016,5,2,17,15,0.0,63.0,2.35,21.5,63.0,52.19,39.79
2016,5,2,17,30,0.0,52.0,2.4,21.0,52.0,43.02,31.99
2016,5,2,17,45,0.0,42.0,2.45,21.0,42.0,34.7,24.72
2016,5,2,18,0,0.0,32.0,2.5,21.0,32.0,26.4,17.38
2016,5,2,18,15,0.0,22.5,2.6,20.5,22.5,18.53,10.37
2016,5,2,18,30,0.0,13.0,2.7,20.0,13.0,10.68,3.33
2016,5,2,18,45,0.0,6.5,2.85,20.0,6.5,5.33,0.0
2016,5,2,19,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,4.0,3.05,17.0,4.0,3.28,0.0
2016,5,3,6,0,0.0,8.0,3.0,17.0,8.0,6.56,0.0
2016,5,3,6,15,0.0,13.5,2.95,17.0,13.5,11.09,3.62
2016,5,3,6,30,0.0,19.0,2.9,17.0,19.0,15.63,7.6
2016,5,3,6,45,0.0,26.0,2.85,17.5,26.0,21.42,12.57
2016,5,3,7,0,0.0,33.0,2.8,18.0,33.0,27.23,17.48
2016,5,3,7,15,13.5,91.5,2.8,18.0,97.0,87.77,68.72
2016,5,3,7,30,27.0,150.0,2.8,18.0,161.0,167.43,134.6
2016,5,3,7,45,13.5,122.0,2.8,18.0,127.5,115.93,91.46
2016,5,3,8,0,0.0,94.0,2.8,18.0,94.0,78.63,59.98
2016,5,3,8,15,28.0,170.5,2.85,18.5,187.0,185.61,147.88
2016,5,3,8,30,56.0,247.0,2.9,19.0,280.0,292.0,231.98
2016,5,3,8,45,229.0,257.5,3.0,19.5,408.5,495.52,391.87
2016,5,3,9,0,402.0,268.0,3.1,20.0,537.0,671.03,522.78
2016,5,3,9,15,267.5,311.5,2.95,20.0,495.5,596.33,461.71
2016,5,3,9,30,133.0,355.0,2.8,20.0,454.0,494.98,382.11
2016,5,3,9,45,123.5,372.5,2.7,20.5,468.5,502.36,385.88
2016,5,3,10,0,114.0,390.0,2.6,21.0,483.0,508.68,388.3
2016,5,3,10,15,71.0,363.0,2.5,21.5,421.5,415.11,317.04
2016,5,3,10,30,28.0,336.0,2.4,22.0,360.0,342.42,260.81
2016,5,3,10,45,92.5,395.0,2.35,22.5,477.5,462.02,350.34
2016,5,3,11,0,157.0,454.0,2.3,23.0,595.0,597.08,446.23
2016,5,3,11,15,260.5,438.5,2.25,23.0,677.5,689.9,512.1
2016,5,3,11,30,364.0,423.0,2.2,23.0,760.0,761.49,562.19
2016,5,3,11,45,316.5,445.5,2.2,23.0,740.0,724.65,534.73
2016,5,3,12,0,269.0,468.0,2.2,23.0,720.0,687.51,507.86
