Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,12,15,572.5,303.0,2.2,23.0,840.5,795.31,589.62
2016,5,3,12,30,876.0,138.0,2.2,23.0,961.0,861.1,637.13
2016,5,3,12,45,872.5,139.5,2.25,23.5,953.5,825.34,611.88
2016,5,3,13,0,869.0,141.0,2.3,24.0,946.0,786.97,585.68
2016,5,3,13,15,866.0,140.0,2.35,23.5,931.0,744.53,557.11
2016,5,3,13,30,863.0,139.0,2.4,23.0,916.0,699.85,525.98
2016,5,3,13,45,515.0,286.0,2.5,23.0,746.5,563.47,424.15
2016,5,3,14,0,167.0,433.0,2.6,23.0,577.0,444.49,334.42
2016,5,3,14,15,83.5,228.5,2.55,23.0,300.5,230.59,175.22
2016,5,3,14,30,0.0,24.0,2.5,23.0,24.0,19.97,10.44
2016,5,3,14,45,411.0,74.0,2.5,23.0,383.0,224.61,167.25
2016,5,3,15,0,822.0,124.0,2.5,23.0,742.0,376.55,269.52
2016,5,3,15,15,808.5,121.0,2.45,23.0,700.5,317.32,217.82
2016,5,3,15,30,795.0,118.0,2.4,23.0,659.0,258.88,167.95
2016,5,3,15,45,496.5,194.0,2.4,23.0,524.0,206.5,137.6
2016,5,3,16,0,198.0,270.0,2.4,23.0,389.0,202.14,148.73
2016,5,3,16,15,459.5,185.0,2.2,22.5,429.0,125.25,91.77
2016,5,3,16,30,721.0,100.0,2.0,22.0,469.0,69.85,54.27
2016,5,3,16,45,689.0,95.5,1.85,22.0,417.5,68.07,53.01
2016,5,3,17,0,657.0,91.0,1.7,22.0,366.0,66.22,51.61
2016,5,3,17,15,614.5,85.0,1.5,21.5,314.0,63.08,49.18
2016,5,3,17,30,572.0,79.0,1.3,21.0,262.0,59.86,46.6
2016,5,3,17,45,500.5,72.0,1.15,21.0,210.5,55.55,42.85
2016,5,3,18,0,429.0,65.0,1.0,21.0,159.0,51.24,38.93
2016,5,3,18,15,340.5,53.0,0.95,20.5,114.5,40.49,29.31
2016,5,3,18,30,252.0,41.0,0.9,20.0,70.0,31.54,20.94
2016,5,3,18,45,126.0,20.5,0.9,19.5,35.0,15.9,4.65
2016,5,3,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,4,5,45,49.5,19.0,1.9,11.5,24.0,45.86,14.86
2016,5,4,6,0,99.0,38.0,2.0,12.0,48.0,97.17,73.31
2016,5,4,6,15,142.0,58.0,1.95,12.0,82.5,146.03,117.65
2016,5,4,6,30,185.0,78.0,1.9,12.0,117.0,198.81,164.43
2016,5,4,6,45,227.0,94.5,1.9,12.5,155.5,250.5,209.13
2016,5,4,7,0,269.0,111.0,1.9,13.0,194.0,306.05,255.7
2016,5,4,7,15,152.5,133.5,1.85,13.5,182.5,249.68,207.21
2016,5,4,7,30,36.0,156.0,1.8,14.0,171.0,180.6,147.09
2016,5,4,7,45,380.0,130.5,1.8,14.5,319.5,462.76,380.68
2016,5,4,8,0,724.0,105.0,1.8,15.0,468.0,736.05,585.51
2016,5,4,8,15,490.5,181.0,1.75,15.0,438.5,639.88,507.95
2016,5,4,8,30,257.0,257.0,1.7,15.0,409.0,514.99,408.66
2016,5,4,8,45,535.5,188.5,1.65,15.5,538.0,715.97,561.69
2016,5,4,9,0,814.0,120.0,1.6,16.0,667.0,914.1,695.47
2016,5,4,9,15,828.5,123.0,1.6,16.5,710.0,945.94,711.36
2016,5,4,9,30,843.0,126.0,1.6,17.0,753.0,974.69,727.05
2016,5,4,9,45,857.0,126.5,1.6,17.5,791.5,996.87,738.38
2016,5,4,10,0,871.0,127.0,1.6,18.0,830.0,1002.89,739.32
2016,5,4,10,15,879.0,129.0,1.75,18.0,861.0,1013.37,747.08
2016,5,4,10,30,887.0,131.0,1.9,18.0,892.0,1020.03,752.35
2016,5,4,10,45,481.0,280.0,2.05,18.5,694.0,781.17,588.17
2016,5,4,11,0,75.0,429.0,2.2,19.0,496.0,474.13,359.75
2016,5,4,11,15,57.5,414.0,2.35,19.0,466.5,437.82,334.41
2016,5,4,11,30,40.0,399.0,2.5,19.0,437.0,402.34,307.83
2016,5,4,11,45,52.5,422.0,2.65,19.0,472.0,431.17,329.8
2016,5,4,12,0,65.0,445.0,2.8,19.0,507.0,458.4,350.17
2016,5,4,12,15,250.0,425.5,2.85,19.0,661.5,615.73,469.53
2016,5,4,12,30,435.0,406.0,2.9,19.0,816.0,743.45,562.72
2016,5,4,12,45,671.0,270.0,3.0,19.0,896.0,791.1,600.94
2016,5,4,13,0,907.0,134.0,3.1,19.0,976.0,808.67,617.43
2016,5,4,13,15,534.5,296.0,3.1,19.0,790.5,646.95,495.07
2016,5,4,13,30,162.0,458.0,3.1,19.0,605.0,491.62,375.5
2016,5,4,13,45,86.0,336.5,3.15,19.5,414.5,331.44,255.37
2016,5,4,14,0,10.0,215.0,3.2,20.0,224.0,183.43,140.71
2016,5,4,14,15,444.0,169.5,3.15,19.5,531.5,368.14,285.48
2016,5,4,14,30,878.0,124.0,3.1,19.0,839.0,505.38,382.82
2016,5,4,14,45,612.0,228.0,3.1,19.0,716.0,419.15,314.65
2016,5,4,15,0,346.0,332.0,3.1,19.0,593.0,362.68,272.9
2016,5,4,15,15,307.0,320.0,3.05,19.0,542.0,315.48,235.52
2016,5,4,15,30,268.0,308.0,3.0,19.0,491.0,272.86,202.26
2016,5,4,15,45,325.5,272.5,2.95,19.0,479.0,235.64,170.29
2016,5,4,16,0,383.0,237.0,2.9,19.0,467.0,192.07,136.33
2016,5,4,16,15,257.0,230.5,2.7,18.5,379.5,153.71,118.21
2016,5,4,16,30,131.0,224.0,2.5,18.0,292.0,152.04,125.39
2016,5,4,16,45,420.5,154.0,2.4,18.0,337.5,103.4,84.29
2016,5,4,17,0,710.0,84.0,2.3,18.0,383.0,61.85,48.64
2016,5,4,17,15,669.0,78.5,2.05,17.5,329.0,58.83,46.29
2016,5,4,17,30,628.0,73.0,1.8,17.0,275.0,55.72,43.75
2016,5,4,17,45,568.0,65.5,1.55,16.5,223.0,50.83,39.52
2016,5,4,18,0,508.0,58.0,1.3,16.0,171.0,45.84,35.03
2016,5,4,18,15,418.5,48.0,1.25,15.5,124.0,38.49,28.25
2016,5,4,18,30,329.0,38.0,1.2,15.0,77.0,31.02,21.04
2016,5,4,18,45,194.5,24.0,1.15,14.5,44.0,19.65,7.97
2016,5,4,19,0,60.0,10.0,1.1,14.0,11.0,8.54,0.0
2016,5,4,19,15,30.0,5.0,1.1,13.5,5.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,11.0,2.4,10.0,11.0,9.05,0.0
2016,5,5,6,0,0.0,22.0,2.5,10.0,22.0,18.14,9.44
2016,5,5,6,15,0.0,37.5,2.65,10.0,37.5,31.01,20.97
2016,5,5,6,30,0.0,53.0,2.8,10.0,53.0,44.86,33.28
2016,5,5,6,45,0.0,70.5,3.0,10.5,70.5,60.72,47.11
2016,5,5,7,0,0.0,88.0,3.2,11.0,88.0,76.46,60.6
2016,5,5,7,15,42.0,128.0,3.3,11.0,145.0,154.16,127.84
2016,5,5,7,30,84.0,168.0,3.4,11.0,202.0,229.41,191.61
2016,5,5,7,45,42.0,93.0,3.55,11.5,110.0,116.66,95.42
2016,5,5,8,0,0.0,18.0,3.7,12.0,18.0,14.87,7.1
2016,5,5,8,15,0.0,36.5,3.7,12.0,36.5,30.22,20.19
2016,5,5,8,30,0.0,55.0,3.7,12.0,55.0,45.63,33.19
2016,5,5,8,45,0.0,98.5,3.75,12.5,98.5,82.21,63.72
2016,5,5,9,0,0.0,142.0,3.8,13.0,142.0,120.77,95.35
2016,5,5,9,15,0.0,116.5,3.8,13.0,116.5,97.95,76.22
2016,5,5,9,30,0.0,91.0,3.8,13.0,91.0,75.89,57.8
2016,5,5,9,45,0.0,86.0,3.85,13.5,86.0,71.75,54.16
2016,5,5,10,0,0.0,81.0,3.9,14.0,81.0,67.61,50.53
2016,5,5,10,15,6.0,161.5,3.85,14.0,166.5,143.22,112.55
2016,5,5,10,30,12.0,242.0,3.8,14.0,252.0,220.76,174.78
2016,5,5,10,45,9.0,206.0,3.8,14.0,214.0,185.09,145.84
2016,5,5,11,0,6.0,170.0,3.8,14.0,176.0,150.22,117.62
2016,5,5,11,15,8.0,188.5,3.75,14.0,196.5,168.01,131.96
2016,5,5,11,30,10.0,207.0,3.7,14.0,217.0,185.61,146.0
2016,5,5,11,45,11.0,222.5,3.65,14.0,233.5,199.42,156.92
2016,5,5,12,0,12.0,238.0,3.6,14.0,250.0,212.98,167.62
2016,5,5,12,15,20.5,308.5,3.55,14.0,328.5,280.27,220.78
2016,5,5,12,30,29.0,379.0,3.5,14.0,407.0,355.95,279.37
2016,5,5,12,45,20.5,308.0,3.5,14.0,328.0,276.05,217.02
2016,5,5,13,0,12.0,237.0,3.5,14.0,249.0,207.84,163.33
2016,5,5,13,15,13.5,260.5,3.55,14.0,274.0,227.22,178.92
2016,5,5,13,30,15.0,284.0,3.6,14.0,299.0,245.98,193.81
2016,5,5,13,45,22.5,315.0,3.7,14.0,335.5,273.77,215.89
2016,5,5,14,0,30.0,346.0,3.8,14.0,372.0,298.93,235.74
2016,5,5,14,15,28.0,329.5,3.85,14.0,353.0,279.72,220.74
2016,5,5,14,30,26.0,313.0,3.9,14.0,334.0,261.04,206.21
2016,5,5,14,45,31.5,312.0,3.95,14.0,336.5,257.14,203.24
2016,5,5,15,0,37.0,311.0,4.0,14.0,339.0,252.15,199.27
2016,5,5,15,15,72.5,314.0,3.95,13.5,365.0,256.91,202.37
2016,5,5,15,30,108.0,317.0,3.9,13.0,391.0,256.16,200.56
2016,5,5,15,45,89.5,289.0,3.85,13.0,347.5,223.06,174.85
2016,5,5,16,0,71.0,261.0,3.8,13.0,304.0,192.94,152.24
2016,5,5,16,15,83.5,241.5,3.75,12.5,288.0,171.29,137.22
2016,5,5,16,30,96.0,222.0,3.7,12.0,272.0,157.45,133.12
2016,5,5,16,45,48.0,114.5,3.65,11.5,139.5,90.11,74.78
2016,5,5,17,0,0.0,7.0,3.6,11.0,7.0,5.77,0.0
2016,5,5,17,15,0.0,6.0,3.55,10.5,6.0,4.94,0.0
2016,5,5,17,30,0.0,5.0,3.5,10.0,5.0,4.11,0.0
2016,5,5,17,45,0.0,4.0,3.45,9.5,4.0,3.28,0.0
2016,5,5,18,0,0.0,3.0,3.4,9.0,3.0,2.46,0.0
2016,5,5,18,15,0.0,2.0,3.35,8.5,2.0,1.64,0.0
2016,5,5,18,30,0.0,1.0,3.3,8.0,1.0,0.82,0.0
2016,5,5,18,45,0.0,0.5,3.3,8.0,0.5,0.41,0.0
2016,5,5,19,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,5,6,5,45,5.5,18.5,2.25,8.5,19.0,18.76,5.42
2016,5,6,6,0,11.0,37.0,2.4,9.0,38.0,41.8,29.28
2016,5,6,6,15,29.0,58.5,2.55,9.5,64.0,73.74,57.7
2016,5,6,6,30,47.0,80.0,2.7,10.0,90.0,106.69,86.92
2016,5,6,6,45,64.5,101.5,2.85,10.5,119.0,140.68,116.7
2016,5,6,7,0,82.0,123.0,3.0,11.0,148.0,176.04,147.08
2016,5,6,7,15,161.5,143.5,3.15,11.5,206.0,266.82,224.31
2016,5,6,7,30,241.0,164.0,3.3,12.0,264.0,367.33,307.21
2016,5,6,7,45,360.5,164.5,3.5,12.5,336.0,467.78,389.05
2016,5,6,8,0,480.0,165.0,3.7,13.0,408.0,595.45,489.21
2016,5,6,8,15,536.5,164.5,3.8,13.5,463.0,658.65,536.16
2016,5,6,8,30,593.0,164.0,3.9,14.0,518.0,732.25,589.95
2016,5,6,8,45,701.0,142.5,4.0,14.5,593.0,822.32,653.85
2016,5,6,9,0,809.0,121.0,4.1,15.0,668.0,908.18,712.7
2016,5,6,9,15,671.0,189.5,4.05,15.0,662.5,873.07,684.93
2016,5,6,9,30,533.0,258.0,4.0,15.0,657.0,813.37,637.59
2016,5,6,9,45,402.0,322.0,4.0,15.5,631.0,737.28,576.86
2016,5,6,10,0,271.0,386.0,4.0,16.0,605.0,675.73,525.95
2016,5,6,10,15,184.0,402.5,3.95,16.0,554.0,584.95,456.12
2016,5,6,10,30,97.0,419.0,3.9,16.0,503.0,493.28,384.6
2016,5,6,10,45,206.0,425.0,3.85,16.5,609.0,619.91,480.91
2016,5,6,11,0,315.0,431.0,3.8,17.0,715.0,741.83,569.35
2016,5,6,11,15,326.5,428.5,3.75,17.0,727.5,740.29,567.1
2016,5,6,11,30,338.0,426.0,3.7,17.0,740.0,736.75,564.26
2016,5,6,11,45,214.0,446.0,3.7,17.0,645.5,614.98,472.98
2016,5,6,12,0,90.0,466.0,3.7,17.0,551.0,499.29,384.6
2016,5,6,12,15,300.0,430.5,3.7,17.0,714.0,661.55,509.63
2016,5,6,12,30,510.0,395.0,3.7,17.0,877.0,794.1,607.37
2016,5,6,12,45,289.0,418.5,3.7,17.5,691.5,606.18,466.09
2016,5,6,13,0,68.0,442.0,3.7,18.0,506.0,429.12,330.17
2016,5,6,13,15,258.5,410.0,3.65,17.5,645.5,537.99,416.45
2016,5,6,13,30,449.0,378.0,3.6,17.0,785.0,621.37,480.01
2016,5,6,13,45,228.5,285.5,3.6,17.0,493.0,380.75,297.61
2016,5,6,14,0,8.0,193.0,3.6,17.0,201.0,164.35,127.21
2016,5,6,14,15,409.5,176.5,3.55,17.0,512.0,354.6,277.98
2016,5,6,14,30,811.0,160.0,3.5,17.0,823.0,499.7,382.24
2016,5,6,14,45,801.0,156.5,3.45,17.0,787.0,442.8,332.93
2016,5,6,15,0,791.0,153.0,3.4,17.0,751.0,385.84,283.36
2016,5,6,15,15,776.5,149.5,3.25,17.0,709.5,327.83,232.38
2016,5,6,15,30,762.0,146.0,3.1,17.0,668.0,264.69,177.91
2016,5,6,15,45,526.5,202.5,3.0,17.0,552.0,215.43,146.8
2016,5,6,16,0,291.0,259.0,2.9,17.0,436.0,196.2,144.15
2016,5,6,16,15,489.0,190.5,2.7,17.0,457.0,128.61,96.54
2016,5,6,16,30,687.0,122.0,2.5,17.0,478.0,83.8,67.44
2016,5,6,16,45,377.0,146.5,2.4,17.0,339.0,97.87,79.92
2016,5,6,17,0,67.0,171.0,2.3,17.0,200.0,124.84,103.47
2016,5,6,17,15,58.0,149.5,2.05,16.0,172.0,110.29,91.49
2016,5,6,17,30,49.0,128.0,1.8,15.0,144.0,95.45,79.06
2016,5,6,17,45,39.5,105.5,1.55,14.5,117.0,79.73,65.4
2016,5,6,18,0,30.0,83.0,1.3,14.0,90.0,63.72,51.17
2016,5,6,18,15,16.5,62.0,1.25,13.5,65.5,48.35,37.23
2016,5,6,18,30,3.0,41.0,1.2,13.0,41.0,32.93,23.01
2016,5,6,18,45,1.5,23.5,1.2,12.5,23.5,19.23,8.72
2016,5,6,19,0,0.0,6.0,1.2,12.0,6.0,5.12,0.0
2016,5,6,19,15,0.0,3.0,1.2,12.0,3.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,5,7,5,45,144.0,19.0,2.3,8.5,36.0,88.58,49.15
2016,5,7,6,0,288.0,38.0,2.6,9.0,72.0,187.97,148.34
2016,5,7,6,15,381.5,49.5,2.6,9.5,118.0,263.3,216.7
2016,5,7,6,30,475.0,61.0,2.6,10.0,164.0,348.39,291.37
2016,5,7,6,45,537.5,69.0,2.65,11.0,216.0,420.32,352.49
2016,5,7,7,0,600.0,77.0,2.7,12.0,268.0,497.05,414.92
2016,5,7,7,15,643.5,83.5,2.8,12.5,321.5,563.26,467.42
2016,5,7,7,30,687.0,90.0,2.9,13.0,375.0,631.36,519.58
2016,5,7,7,45,716.5,95.5,3.05,14.0,428.0,688.87,559.92
2016,5,7,8,0,746.0,101.0,3.2,15.0,481.0,746.17,599.0
2016,5,7,8,15,769.5,105.0,3.3,15.5,532.0,791.91,629.57
2016,5,7,8,30,793.0,109.0,3.4,16.0,583.0,840.31,661.64
2016,5,7,8,45,807.0,114.5,3.5,17.0,629.5,879.97,685.69
2016,5,7,9,0,821.0,120.0,3.6,18.0,676.0,916.98,707.54
2016,5,7,9,15,834.5,122.5,3.55,18.0,719.0,947.28,726.28
2016,5,7,9,30,848.0,125.0,3.5,18.0,762.0,974.44,742.79
2016,5,7,9,45,860.0,126.5,3.45,18.5,799.5,995.69,753.82
2016,5,7,10,0,872.0,128.0,3.4,19.0,837.0,1000.78,753.97
2016,5,7,10,15,878.5,130.0,3.4,19.0,866.5,1009.68,758.77
2016,5,7,10,30,885.0,132.0,3.4,19.0,896.0,1014.76,761.11
2016,5,7,10,45,877.5,141.0,3.45,19.5,915.5,1009.03,755.31
2016,5,7,11,0,870.0,150.0,3.5,20.0,935.0,999.27,747.04
2016,5,7,11,15,871.5,151.0,3.55,20.0,949.5,986.98,738.67
2016,5,7,11,30,873.0,152.0,3.6,20.0,964.0,971.06,727.94
2016,5,7,11,45,495.5,315.0,3.65,20.5,776.5,775.23,586.75
2016,5,7,12,0,118.0,478.0,3.7,21.0,589.0,547.0,413.36
2016,5,7,12,15,220.0,467.0,3.7,21.0,674.5,614.76,465.94
2016,5,7,12,30,322.0,456.0,3.7,21.0,760.0,683.74,516.7
2016,5,7,12,45,527.5,348.5,3.75,21.0,842.0,740.94,561.52
2016,5,7,13,0,733.0,241.0,3.8,21.0,924.0,776.42,589.93
2016,5,7,13,15,407.5,340.0,3.75,20.5,719.0,589.67,450.86
2016,5,7,13,30,82.0,439.0,3.7,20.0,514.0,419.13,320.5
2016,5,7,13,45,287.5,392.0,3.7,20.0,644.0,500.99,384.59
2016,5,7,14,0,493.0,345.0,3.7,20.0,774.0,558.92,427.15
2016,5,7,14,15,564.5,299.5,3.5,20.0,774.5,527.71,401.58
2016,5,7,14,30,636.0,254.0,3.3,20.0,775.0,487.85,368.49
2016,5,7,14,45,639.0,239.0,3.1,20.0,743.0,435.64,325.11
2016,5,7,15,0,642.0,224.0,2.9,20.0,711.0,382.43,280.01
2016,5,7,15,15,332.0,238.0,2.7,20.0,489.0,261.77,192.15
2016,5,7,15,30,22.0,252.0,2.5,20.0,267.0,202.73,156.36
2016,5,7,15,45,340.5,204.0,2.35,20.5,412.0,187.54,130.75
2016,5,7,16,0,659.0,156.0,2.2,21.0,557.0,157.32,97.56
2016,5,7,16,15,632.5,149.5,2.05,21.0,507.5,106.09,75.74
2016,5,7,16,30,606.0,143.0,1.9,21.0,458.0,97.03,77.58
2016,5,7,16,45,579.0,133.0,1.8,21.0,408.0,92.69,74.18
2016,5,7,17,0,552.0,123.0,1.7,21.0,358.0,88.03,70.47
2016,5,7,17,15,507.0,113.5,1.55,20.5,307.0,81.04,64.82
2016,5,7,17,30,462.0,104.0,1.4,20.0,256.0,75.26,60.11
2016,5,7,17,45,401.0,92.5,1.25,19.5,207.5,67.76,53.74
2016,5,7,18,0,340.0,81.0,1.1,19.0,159.0,60.05,46.98
2016,5,7,18,15,260.5,64.5,1.15,18.5,115.5,48.39,36.51
2016,5,7,18,30,181.0,48.0,1.2,18.0,72.0,36.96,25.97
2016,5,7,18,45,90.5,29.5,1.3,17.5,41.5,23.02,11.64
2016,5,7,19,0,0.0,11.0,1.4,17.0,11.0,9.39,0.0
2016,5,7,19,15,0.0,5.5,1.5,17.0,5.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,2.7,16.0,4.5,0.0,0.0
2016,5,8,5,30,0.0,9.0,2.8,16.0,9.0,7.68,0.0
2016,5,8,5,45,102.0,26.0,2.9,16.0,38.0,76.01,42.87
2016,5,8,6,0,204.0,43.0,3.0,16.0,67.0,156.2,120.11
2016,5,8,6,15,286.5,57.5,3.05,16.5,110.0,223.38,179.36
2016,5,8,6,30,369.0,72.0,3.1,17.0,153.0,299.48,244.84
2016,5,8,6,45,254.5,98.5,3.15,17.5,161.5,269.35,221.38
2016,5,8,7,0,140.0,125.0,3.2,18.0,170.0,226.08,185.03
2016,5,8,7,15,304.5,126.5,3.3,18.5,247.0,356.86,293.4
2016,5,8,7,30,469.0,128.0,3.4,19.0,324.0,506.94,412.38
2016,5,8,7,45,570.0,122.0,3.5,19.5,391.5,605.23,486.96
2016,5,8,8,0,671.0,116.0,3.6,20.0,459.0,702.16,557.61
2016,5,8,8,15,407.5,193.5,3.6,20.5,408.5,580.07,459.48
2016,5,8,8,30,144.0,271.0,3.6,21.0,358.0,410.92,323.45
2016,5,8,8,45,441.0,209.0,3.6,21.5,503.5,649.35,508.68
2016,5,8,9,0,738.0,147.0,3.6,22.0,649.0,874.74,669.22
2016,5,8,9,15,751.5,150.5,3.65,22.5,689.5,904.46,685.42
2016,5,8,9,30,765.0,154.0,3.7,23.0,730.0,924.37,696.28
2016,5,8,9,45,764.5,163.5,3.8,23.5,762.5,940.6,705.04
2016,5,8,10,0,764.0,173.0,3.9,24.0,795.0,953.17,711.41
2016,5,8,10,15,772.5,175.5,3.9,23.5,824.5,964.02,718.94
2016,5,8,10,30,781.0,178.0,3.9,23.0,854.0,971.31,724.22
2016,5,8,10,45,603.5,280.0,3.95,23.0,811.0,899.69,672.82
2016,5,8,11,0,426.0,382.0,4.0,23.0,768.0,812.93,607.9
2016,5,8,11,15,253.5,417.0,3.95,23.0,648.0,657.57,494.73
2016,5,8,11,30,81.0,452.0,3.9,23.0,528.0,489.88,369.41
2016,5,8,11,45,262.0,429.5,3.85,23.5,677.5,654.77,492.52
2016,5,8,12,0,443.0,407.0,3.8,24.0,827.0,790.51,588.77
2016,5,8,12,15,480.5,399.5,3.75,24.0,854.5,795.26,591.29
2016,5,8,12,30,518.0,392.0,3.7,24.0,882.0,795.81,591.65
2016,5,8,12,45,259.0,230.0,3.7,24.5,475.0,424.31,324.13
2016,5,8,13,0,0.0,68.0,3.7,25.0,68.0,56.97,39.36
2016,5,8,13,15,162.0,249.5,3.6,25.0,397.0,333.87,255.79
2016,5,8,13,30,324.0,431.0,3.5,25.0,726.0,576.99,432.67
2016,5,8,13,45,562.5,301.0,3.4,25.0,797.0,599.8,449.79
2016,5,8,14,0,801.0,171.0,3.3,25.0,868.0,596.61,447.11
2016,5,8,14,15,594.5,262.0,3.25,24.5,770.0,513.16,383.69
2016,5,8,14,30,388.0,353.0,3.2,24.0,672.0,448.91,335.31
2016,5,8,14,45,288.5,359.0,3.15,24.0,590.5,384.08,286.53
2016,5,8,15,0,189.0,365.0,3.1,24.0,509.0,334.69,250.0
2016,5,8,15,15,455.5,259.5,3.0,24.0,580.5,310.16,222.36
2016,5,8,15,30,722.0,154.0,2.9,24.0,652.0,260.69,171.45
2016,5,8,15,45,697.0,151.5,2.85,24.0,605.0,205.62,127.93
2016,5,8,16,0,672.0,149.0,2.8,24.0,558.0,153.37,92.91
2016,5,8,16,15,645.5,143.0,2.55,23.5,509.0,101.77,71.5
2016,5,8,16,30,619.0,137.0,2.3,23.0,460.0,92.87,73.48
2016,5,8,16,45,507.5,142.0,2.05,23.0,388.5,96.68,76.96
2016,5,8,17,0,396.0,147.0,1.8,23.0,317.0,100.17,80.16
2016,5,8,17,15,423.5,127.0,1.55,22.5,287.0,89.03,71.08
2016,5,8,17,30,451.0,107.0,1.3,22.0,257.0,77.15,61.22
2016,5,8,17,45,400.5,93.5,1.1,21.5,209.0,68.41,53.86
2016,5,8,18,0,350.0,80.0,0.9,21.0,161.0,59.37,46.0
2016,5,8,18,15,274.0,64.5,0.9,20.5,117.5,48.43,36.26
2016,5,8,18,30,198.0,49.0,0.9,20.0,74.0,37.22,26.01
2016,5,8,18,45,115.0,30.0,0.9,20.0,43.0,23.47,12.18
2016,5,8,19,0,32.0,11.0,0.9,20.0,12.0,9.39,0.0
2016,5,8,19,15,16.0,5.5,0.9,19.5,6.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,4.0,1.05,13.0,4.0,0.0,0.0
2016,5,9,5,30,0.0,8.0,1.1,13.0,8.0,6.83,0.0
2016,5,9,5,45,88.0,27.0,1.2,13.5,37.5,72.4,43.13
2016,5,9,6,0,176.0,46.0,1.3,14.0,67.0,138.44,106.88
2016,5,9,6,15,253.0,62.5,1.2,14.0,110.0,212.84,171.61
2016,5,9,6,30,330.0,79.0,1.1,14.0,153.0,286.34,234.54
2016,5,9,6,45,359.5,90.5,1.0,14.5,190.0,333.73,274.11
2016,5,9,7,0,389.0,102.0,0.9,15.0,227.0,383.31,313.67
2016,5,9,7,15,420.0,117.0,0.75,15.0,274.5,439.74,356.95
2016,5,9,7,30,451.0,132.0,0.6,15.0,322.0,497.65,399.3
2016,5,9,7,45,457.0,155.5,0.45,15.5,369.5,546.88,431.94
2016,5,9,8,0,463.0,179.0,0.3,16.0,417.0,594.6,461.96
2016,5,9,8,15,313.5,225.5,0.25,16.0,393.5,517.66,401.31
2016,5,9,8,30,164.0,272.0,0.2,16.0,370.0,428.86,332.16
2016,5,9,8,45,178.5,294.5,0.15,16.5,409.5,468.13,360.03
2016,5,9,9,0,193.0,317.0,0.1,17.0,449.0,507.17,385.7
2016,5,9,9,15,247.0,329.5,0.2,17.5,509.0,591.35,444.43
2016,5,9,9,30,301.0,342.0,0.3,18.0,569.0,657.27,488.98
2016,5,9,9,45,181.5,355.5,0.4,18.5,494.5,536.53,401.55
2016,5,9,10,0,62.0,369.0,0.5,19.0,420.0,412.6,310.65
2016,5,9,10,15,86.0,397.0,0.6,19.0,470.5,461.96,348.0
2016,5,9,10,30,110.0,425.0,0.7,19.0,521.0,510.49,382.72
2016,5,9,10,45,132.5,441.5,0.8,19.5,560.0,562.56,418.63
2016,5,9,11,0,155.0,458.0,0.9,20.0,599.0,594.58,440.34
2016,5,9,11,15,187.0,465.0,1.05,20.0,638.0,624.55,462.34
2016,5,9,11,30,219.0,472.0,1.2,20.0,677.0,652.29,482.72
2016,5,9,11,45,165.5,474.5,1.35,20.5,630.0,595.16,441.58
2016,5,9,12,0,112.0,477.0,1.5,21.0,583.0,527.54,393.17
2016,5,9,12,15,160.0,480.0,1.6,21.5,631.5,573.43,426.63
2016,5,9,12,30,208.0,483.0,1.7,22.0,680.0,603.45,447.79
2016,5,9,12,45,175.5,479.5,1.8,22.5,645.0,559.95,415.96
2016,5,9,13,0,143.0,476.0,1.9,23.0,610.0,518.26,385.68
2016,5,9,13,15,474.5,325.5,1.9,23.0,759.5,623.53,466.43
2016,5,9,13,30,806.0,175.0,1.9,23.0,909.0,689.41,515.11
2016,5,9,13,45,487.5,305.5,1.9,23.0,746.5,556.39,415.92
2016,5,9,14,0,169.0,436.0,1.9,23.0,584.0,444.76,332.63
2016,5,9,14,15,227.5,411.5,1.85,23.0,603.5,440.24,329.47
2016,5,9,14,30,286.0,387.0,1.8,23.0,623.0,426.29,317.92
2016,5,9,14,45,263.5,373.0,1.75,23.5,583.0,383.33,284.55
2016,5,9,15,0,241.0,359.0,1.7,24.0,543.0,348.03,256.91
2016,5,9,15,15,293.5,326.0,1.65,23.5,538.0,313.6,228.7
2016,5,9,15,30,346.0,293.0,1.6,23.0,533.0,278.61,199.15
2016,5,9,15,45,202.0,275.5,1.55,23.0,413.5,224.88,163.64
2016,5,9,16,0,58.0,258.0,1.5,23.0,294.0,190.07,143.84
2016,5,9,16,15,48.0,232.0,1.45,23.0,260.0,165.37,126.76
2016,5,9,16,30,38.0,206.0,1.4,23.0,226.0,148.09,119.26
2016,5,9,16,45,19.0,166.0,1.4,23.0,176.0,128.8,103.69
2016,5,9,17,0,0.0,126.0,1.4,23.0,126.0,100.09,79.98
2016,5,9,17,15,0.0,108.5,1.25,22.5,108.5,86.74,69.1
2016,5,9,17,30,0.0,91.0,1.1,22.0,91.0,73.28,57.89
2016,5,9,17,45,0.0,74.0,1.0,21.5,74.0,60.06,46.66
2016,5,9,18,0,0.0,57.0,0.9,21.0,57.0,46.72,35.1
2016,5,9,18,15,0.0,42.0,0.9,20.5,42.0,34.75,24.51
2016,5,9,18,30,0.0,27.0,0.9,20.0,27.0,22.29,13.38
2016,5,9,18,45,0.0,15.5,0.9,20.0,15.5,12.76,4.23
2016,5,9,19,0,0.0,4.0,0.9,20.0,4.0,3.41,0.0
2016,5,9,19,15,0.0,2.0,0.9,19.5,2.0,1.71,0.0
2016,5,9,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,1.0,0.7,16.0,1.0,0.0,0.0
2016,5,10,5,30,0.0,2.0,0.6,16.0,2.0,1.71,0.0
2016,5,10,5,45,0.0,9.5,0.55,16.5,9.5,7.8,0.0
2016,5,10,6,0,0.0,17.0,0.5,17.0,17.0,13.99,5.9
2016,5,10,6,15,0.0,28.0,0.5,17.0,28.0,23.09,13.84
2016,5,10,6,30,0.0,39.0,0.5,17.0,39.0,32.22,21.77
2016,5,10,6,45,0.0,51.0,0.55,17.5,51.0,42.2,30.25
2016,5,10,7,0,0.0,63.0,0.6,18.0,63.0,52.2,38.59
2016,5,10,7,15,147.0,112.0,0.8,18.5,174.0,218.11,177.95
2016,5,10,7,30,294.0,161.0,1.0,19.0,285.0,399.81,321.28
2016,5,10,7,45,475.0,143.5,1.2,20.0,375.0,546.53,431.99
2016,5,10,8,0,656.0,126.0,1.4,21.0,465.0,699.39,541.77
2016,5,10,8,15,680.5,131.5,1.55,21.5,514.0,748.69,573.28
2016,5,10,8,30,705.0,137.0,1.7,22.0,563.0,796.82,604.51
2016,5,10,8,45,718.5,144.0,1.9,22.5,607.5,835.25,629.2
2016,5,10,9,0,732.0,151.0,2.1,23.0,652.0,871.29,652.12
2016,5,10,9,15,745.5,155.0,2.25,23.5,692.5,901.36,670.43
2016,5,10,9,30,759.0,159.0,2.4,24.0,733.0,928.58,686.83
2016,5,10,9,45,750.5,173.5,2.6,24.5,764.0,942.94,695.15
2016,5,10,10,0,742.0,188.0,2.8,25.0,795.0,953.32,700.99
2016,5,10,10,15,421.0,305.5,2.75,24.5,652.5,751.7,559.4
2016,5,10,10,30,100.0,423.0,2.7,24.0,510.0,498.11,373.18
2016,5,10,10,45,434.5,311.0,2.65,24.0,703.5,760.1,567.96
2016,5,10,11,0,769.0,199.0,2.6,24.0,897.0,959.13,704.18
2016,5,10,11,15,516.0,331.5,2.45,24.0,803.5,837.74,615.27
2016,5,10,11,30,263.0,464.0,2.3,24.0,710.0,698.91,513.65
2016,5,10,11,45,310.5,451.0,2.2,24.0,743.5,717.28,527.59
2016,5,10,12,0,358.0,438.0,2.1,24.0,777.0,732.27,537.83
2016,5,10,12,15,572.0,319.5,2.15,24.0,862.0,801.66,590.01
2016,5,10,12,30,786.0,201.0,2.2,24.0,947.0,842.22,621.56
2016,5,10,12,45,627.0,299.0,2.3,24.5,891.0,772.59,569.33
2016,5,10,13,0,468.0,397.0,2.4,25.0,835.0,703.66,518.16
2016,5,10,13,15,313.0,429.0,2.45,25.0,720.5,589.0,436.44
2016,5,10,13,30,158.0,461.0,2.5,25.0,606.0,487.86,362.8
2016,5,10,13,45,477.5,315.5,2.65,25.5,736.0,557.21,416.24
2016,5,10,14,0,797.0,170.0,2.8,26.0,866.0,591.75,440.5
2016,5,10,14,15,787.5,168.0,2.8,26.0,836.5,539.24,399.32
2016,5,10,14,30,778.0,166.0,2.8,26.0,807.0,486.17,357.06
2016,5,10,14,45,615.5,228.5,2.85,26.0,722.5,416.51,303.43
2016,5,10,15,0,453.0,291.0,2.9,26.0,638.0,363.98,263.75
2016,5,10,15,15,336.5,305.5,2.8,25.5,555.5,311.82,225.53
2016,5,10,15,30,220.0,320.0,2.7,25.0,473.0,274.8,200.53
2016,5,10,15,45,126.0,279.0,2.6,25.0,365.5,215.25,158.8
2016,5,10,16,0,32.0,238.0,2.5,25.0,258.0,176.01,133.18
2016,5,10,16,15,200.0,218.5,2.35,24.5,325.5,153.86,116.06
2016,5,10,16,30,368.0,199.0,2.2,24.0,393.0,134.43,107.72
2016,5,10,16,45,205.0,183.5,2.05,24.0,289.5,130.36,104.73
2016,5,10,17,0,42.0,168.0,1.9,24.0,186.0,123.14,99.05
2016,5,10,17,15,239.0,140.5,1.7,23.5,223.0,99.41,79.54
2016,5,10,17,30,436.0,113.0,1.5,23.0,260.0,80.98,64.23
2016,5,10,17,45,384.0,99.0,1.3,22.5,212.0,72.01,56.73
2016,5,10,18,0,332.0,85.0,1.1,22.0,164.0,62.73,48.72
2016,5,10,18,15,259.5,68.5,1.1,21.5,120.5,51.2,38.52
2016,5,10,18,30,187.0,52.0,1.1,21.0,77.0,39.85,28.2
2016,5,10,18,45,110.0,32.0,1.1,20.5,45.5,24.94,13.85
2016,5,10,19,0,33.0,12.0,1.1,20.0,14.0,10.24,0.0
2016,5,10,19,15,16.5,6.0,1.1,19.5,7.0,5.12,0.0
2016,5,10,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,3.5,1.45,16.0,3.5,0.0,0.0
2016,5,11,5,30,0.0,7.0,1.7,16.0,7.0,5.97,0.0
2016,5,11,5,45,5.5,24.5,2.0,16.5,25.0,23.32,11.13
2016,5,11,6,0,11.0,42.0,2.3,17.0,43.0,42.67,29.39
2016,5,11,6,15,28.0,63.0,2.4,17.5,68.5,76.91,58.74
2016,5,11,6,30,45.0,84.0,2.5,18.0,94.0,108.39,85.78
2016,5,11,6,45,59.0,105.5,2.6,18.5,122.5,140.08,112.58
2016,5,11,7,0,73.0,127.0,2.7,19.0,151.0,172.81,139.7
2016,5,11,7,15,36.5,122.5,2.75,19.5,134.5,142.24,113.51
2016,5,11,7,30,0.0,118.0,2.8,20.0,118.0,102.15,79.18
2016,5,11,7,45,18.0,159.5,2.85,20.5,169.0,155.26,122.56
2016,5,11,8,0,36.0,201.0,2.9,21.0,220.0,224.48,177.64
2016,5,11,8,15,31.5,215.0,2.9,21.0,232.5,234.25,184.44
2016,5,11,8,30,27.0,229.0,2.9,21.0,245.0,243.71,191.08
2016,5,11,8,45,38.5,259.5,2.95,21.5,285.0,284.87,222.47
2016,5,11,9,0,50.0,290.0,3.0,22.0,325.0,326.23,253.38
2016,5,11,9,15,244.5,292.5,3.05,22.0,476.5,547.55,424.18
2016,5,11,9,30,439.0,295.0,3.1,22.0,628.0,755.89,575.72
2016,5,11,9,45,596.0,233.5,3.15,22.0,708.5,853.92,645.71
2016,5,11,10,0,753.0,172.0,3.2,22.0,789.0,937.59,702.42
2016,5,11,10,15,552.0,285.0,3.2,22.0,746.5,858.17,643.62
2016,5,11,10,30,351.0,398.0,3.2,22.0,704.0,753.81,565.36
2016,5,11,10,45,342.5,414.0,3.25,22.0,719.0,755.05,566.02
2016,5,11,11,0,334.0,430.0,3.3,22.0,734.0,754.21,564.58
2016,5,11,11,15,366.0,408.5,3.2,22.0,747.0,753.52,564.29
2016,5,11,11,30,398.0,387.0,3.1,22.0,760.0,762.96,570.75
2016,5,11,11,45,375.5,414.0,3.05,22.0,768.5,741.03,554.08
2016,5,11,12,0,353.0,441.0,3.0,22.0,777.0,729.63,544.76
2016,5,11,12,15,302.5,458.5,2.95,22.0,746.5,684.22,511.35
2016,5,11,12,30,252.0,476.0,2.9,22.0,716.0,639.76,478.67
2016,5,11,12,45,251.5,472.0,2.85,22.0,710.5,618.08,463.22
2016,5,11,13,0,251.0,468.0,2.8,22.0,705.0,595.6,446.97
2016,5,11,13,15,211.5,465.0,2.75,22.0,662.5,542.93,408.41
2016,5,11,13,30,172.0,462.0,2.7,22.0,620.0,497.37,374.83
2016,5,11,13,45,164.0,449.5,2.65,22.0,597.0,466.99,352.53
2016,5,11,14,0,156.0,437.0,2.6,22.0,574.0,437.29,330.47
2016,5,11,14,15,203.0,417.0,2.55,22.0,589.0,430.88,325.43
2016,5,11,14,30,250.0,397.0,2.5,22.0,604.0,416.01,313.29
2016,5,11,14,45,253.5,377.5,2.45,22.5,579.0,381.55,285.74
2016,5,11,15,0,257.0,358.0,2.4,23.0,554.0,346.84,257.7
2016,5,11,15,15,308.0,324.5,2.25,23.0,547.5,315.98,231.2
2016,5,11,15,30,359.0,291.0,2.1,23.0,541.0,279.59,199.85
2016,5,11,15,45,383.0,263.0,2.0,23.0,513.0,236.86,165.48
2016,5,11,16,0,407.0,235.0,1.9,23.0,485.0,184.65,127.18
2016,5,11,16,15,352.5,224.5,1.75,22.5,428.5,152.13,114.17
2016,5,11,16,30,298.0,214.0,1.6,22.0,372.0,141.82,114.6
2016,5,11,16,45,422.5,169.5,1.45,22.0,367.5,112.61,90.52
2016,5,11,17,0,547.0,125.0,1.3,22.0,363.0,87.63,69.73
2016,5,11,17,15,505.0,116.0,1.15,21.5,313.0,82.47,65.73
2016,5,11,17,30,463.0,107.0,1.0,21.0,263.0,77.12,61.43
2016,5,11,17,45,419.0,93.0,0.9,21.0,216.0,68.09,53.69
2016,5,11,18,0,375.0,79.0,0.8,21.0,169.0,58.72,45.48
2016,5,11,18,15,298.5,65.0,0.8,20.5,125.0,48.84,36.69
2016,5,11,18,30,222.0,51.0,0.8,20.0,81.0,38.73,27.44
2016,5,11,18,45,136.0,32.5,0.85,20.0,48.5,24.95,14.13
2016,5,11,19,0,50.0,14.0,0.9,20.0,16.0,11.24,0.0
2016,5,11,19,15,25.0,7.0,0.9,19.5,8.0,5.97,0.0
2016,5,11,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.5,0.95,16.0,6.5,0.0,0.0
2016,5,12,5,30,0.0,13.0,1.1,16.0,13.0,11.1,0.0
2016,5,12,5,45,128.0,29.0,1.25,16.5,45.5,98.86,65.16
2016,5,12,6,0,256.0,45.0,1.4,17.0,78.0,178.64,137.78
2016,5,12,6,15,338.0,57.5,1.35,17.5,122.0,245.97,196.15
2016,5,12,6,30,420.0,70.0,1.3,18.0,166.0,322.02,260.06
2016,5,12,6,45,479.0,79.0,1.3,18.5,216.0,393.98,318.61
2016,5,12,7,0,538.0,88.0,1.3,19.0,266.0,466.49,375.34
2016,5,12,7,15,269.0,102.0,1.3,19.5,191.0,317.38,256.53
2016,5,12,7,30,0.0,116.0,1.3,20.0,116.0,100.12,77.03
2016,5,12,7,45,3.5,143.0,1.35,20.5,145.0,127.64,99.46
2016,5,12,8,0,7.0,170.0,1.4,21.0,174.0,155.45,121.26
2016,5,12,8,15,6.5,178.0,1.4,21.5,182.0,161.51,125.32
2016,5,12,8,30,6.0,186.0,1.4,22.0,190.0,167.68,129.49
2016,5,12,8,45,11.5,213.0,1.4,22.5,221.5,197.4,152.22
2016,5,12,9,0,17.0,240.0,1.4,23.0,253.0,227.3,174.64
2016,5,12,9,15,30.5,280.0,1.3,23.0,303.5,295.23,225.92
2016,5,12,9,30,44.0,320.0,1.2,23.0,354.0,347.86,264.39
2016,5,12,9,45,45.0,337.0,1.2,23.5,373.0,364.25,275.04
2016,5,12,10,0,46.0,354.0,1.2,24.0,392.0,380.27,285.53
2016,5,12,10,15,36.0,345.5,1.05,24.0,376.0,359.33,269.02
2016,5,12,10,30,26.0,337.0,0.9,24.0,360.0,338.66,252.96
2016,5,12,10,45,444.5,236.5,0.8,24.5,641.0,693.0,511.23
2016,5,12,11,0,863.0,136.0,0.7,25.0,922.0,972.55,685.69
2016,5,12,11,15,866.0,137.0,0.6,25.0,937.0,962.06,672.51
2016,5,12,11,30,869.0,138.0,0.5,25.0,952.0,947.94,661.56
2016,5,12,11,45,871.0,137.5,0.45,25.5,960.0,928.02,647.04
2016,5,12,12,0,873.0,137.0,0.4,26.0,968.0,904.73,630.7
2016,5,12,12,15,873.0,137.0,0.5,26.0,968.5,876.92,615.83
2016,5,12,12,30,873.0,137.0,0.6,26.0,969.0,846.1,598.9
2016,5,12,12,45,859.0,145.0,0.7,26.0,958.0,807.88,576.94
2016,5,12,13,0,845.0,153.0,0.8,26.0,947.0,767.68,552.64
2016,5,12,13,15,841.5,152.0,0.9,26.0,932.0,726.31,526.0
2016,5,12,13,30,838.0,151.0,1.0,26.0,917.0,687.81,500.14
2016,5,12,13,45,833.0,149.0,1.1,26.0,895.0,639.28,466.59
2016,5,12,14,0,828.0,147.0,1.2,26.0,873.0,589.2,430.72
2016,5,12,14,15,820.0,145.0,1.3,26.0,844.0,536.25,391.38
2016,5,12,14,30,812.0,143.0,1.4,26.0,815.0,482.49,349.91
2016,5,12,14,45,801.5,140.5,1.5,26.0,779.5,426.8,305.52
2016,5,12,15,0,791.0,138.0,1.6,26.0,744.0,371.06,259.7
2016,5,12,15,15,777.0,134.5,1.6,25.5,703.0,313.83,212.26
2016,5,12,15,30,763.0,131.0,1.6,25.0,662.0,257.5,165.69
2016,5,12,15,45,743.0,128.0,1.65,25.0,616.5,201.76,121.97
2016,5,12,16,0,723.0,125.0,1.7,25.0,571.0,140.97,80.78
2016,5,12,16,15,379.5,166.0,1.65,24.5,398.5,110.03,79.85
2016,5,12,16,30,36.0,207.0,1.6,24.0,226.0,148.82,119.54
2016,5,12,16,45,69.0,194.0,1.6,24.0,226.0,140.33,112.84
2016,5,12,17,0,102.0,181.0,1.6,24.0,226.0,126.64,101.86
2016,5,12,17,15,93.0,158.5,1.5,23.5,195.0,116.43,93.84
2016,5,12,17,30,84.0,136.0,1.4,23.0,164.0,101.08,81.27
2016,5,12,17,45,70.5,113.0,1.3,22.5,134.0,85.1,67.9
2016,5,12,18,0,57.0,90.0,1.2,22.0,104.0,68.83,53.97
2016,5,12,18,15,39.0,69.0,1.1,21.5,77.5,53.51,40.54
2016,5,12,18,30,21.0,48.0,1.0,21.0,51.0,37.96,26.7
2016,5,12,18,45,10.5,29.0,0.95,20.5,30.5,23.52,13.15
2016,5,12,19,0,0.0,10.0,0.9,20.0,10.0,8.23,0.0
2016,5,12,19,15,0.0,5.0,0.9,19.5,5.0,4.27,0.0
2016,5,12,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.5,1.65,18.0,0.5,0.43,0.0
2016,5,13,5,30,0.0,1.0,1.6,18.0,1.0,0.85,0.0
2016,5,13,5,45,0.0,6.5,1.6,18.0,6.5,5.33,0.0
2016,5,13,6,0,0.0,12.0,1.6,18.0,12.0,9.86,2.48
2016,5,13,6,15,0.0,19.5,1.65,18.0,19.5,16.05,7.85
2016,5,13,6,30,0.0,27.0,1.7,18.0,27.0,22.25,13.22
2016,5,13,6,45,0.0,35.0,1.75,18.5,35.0,28.88,18.85
2016,5,13,7,0,0.0,43.0,1.8,19.0,43.0,35.53,24.4
2016,5,13,7,15,0.0,78.0,1.95,19.0,78.0,65.11,49.08
2016,5,13,7,30,0.0,113.0,2.1,19.0,113.0,97.16,75.42
2016,5,13,7,45,0.0,83.0,2.25,19.0,83.0,68.93,51.84
2016,5,13,8,0,0.0,53.0,2.4,19.0,53.0,43.92,30.98
2016,5,13,8,15,0.0,62.0,2.45,19.0,62.0,51.44,37.09
2016,5,13,8,30,0.0,71.0,2.5,19.0,71.0,58.99,43.16
2016,5,13,8,45,1.5,121.0,2.65,19.0,122.0,103.34,79.24
2016,5,13,9,0,3.0,171.0,2.8,19.0,173.0,149.58,116.23
2016,5,13,9,15,11.5,221.5,2.8,19.0,230.0,203.68,159.11
2016,5,13,9,30,20.0,272.0,2.8,19.0,287.0,258.48,201.77
2016,5,13,9,45,169.0,325.0,2.85,19.5,463.5,490.0,381.48
2016,5,13,10,0,318.0,378.0,2.9,20.0,640.0,706.83,538.87
2016,5,13,10,15,571.0,264.0,2.8,20.0,755.0,857.84,648.34
2016,5,13,10,30,824.0,150.0,2.7,20.0,870.0,978.57,729.33
2016,5,13,10,45,628.5,266.5,2.65,20.5,824.0,905.34,675.02
2016,5,13,11,0,433.0,383.0,2.6,21.0,778.0,815.21,606.45
2016,5,13,11,15,423.5,394.0,2.5,21.5,786.0,804.73,597.32
2016,5,13,11,30,414.0,405.0,2.4,22.0,794.0,791.93,586.03
2016,5,13,11,45,358.0,435.0,2.35,22.5,773.5,742.84,549.45
2016,5,13,12,0,302.0,465.0,2.3,23.0,753.0,704.59,520.32
2016,5,13,12,15,354.5,440.5,2.25,23.0,779.0,710.89,525.76
2016,5,13,12,30,407.0,416.0,2.2,23.0,805.0,718.97,531.78
2016,5,13,12,45,435.0,409.5,2.15,23.5,821.5,712.12,525.76
2016,5,13,13,0,463.0,403.0,2.1,24.0,838.0,701.8,517.33
2016,5,13,13,15,495.5,383.5,2.1,24.0,843.0,680.94,503.0
2016,5,13,13,30,528.0,364.0,2.1,24.0,848.0,656.32,485.7
