Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,13,45,434.5,384.5,2.1,24.0,776.5,580.97,431.16
2016,5,13,14,0,341.0,405.0,2.1,24.0,705.0,514.76,382.82
2016,5,13,14,15,606.0,263.5,2.1,24.0,774.5,516.27,383.63
2016,5,13,14,30,871.0,122.0,2.1,24.0,844.0,494.14,363.22
2016,5,13,14,45,856.0,123.0,2.1,24.0,807.0,437.38,316.38
2016,5,13,15,0,841.0,124.0,2.1,24.0,770.0,376.89,265.82
2016,5,13,15,15,828.5,121.5,2.1,24.0,729.0,318.05,215.69
2016,5,13,15,30,816.0,119.0,2.1,24.0,688.0,259.82,166.45
2016,5,13,15,45,797.0,116.5,2.1,24.0,641.5,201.47,120.14
2016,5,13,16,0,778.0,114.0,2.1,24.0,595.0,145.05,82.45
2016,5,13,16,15,756.5,110.0,2.0,23.5,546.0,89.68,60.87
2016,5,13,16,30,735.0,106.0,1.9,23.0,497.0,73.23,56.85
2016,5,13,16,45,704.0,101.5,1.85,23.0,445.0,71.61,55.7
2016,5,13,17,0,673.0,97.0,1.8,23.0,393.0,69.9,54.46
2016,5,13,17,15,633.0,91.0,1.65,22.5,340.5,66.93,52.21
2016,5,13,17,30,593.0,85.0,1.5,22.0,288.0,63.86,49.82
2016,5,13,17,45,542.5,76.0,1.35,21.5,237.5,58.24,45.11
2016,5,13,18,0,492.0,67.0,1.2,21.0,187.0,52.42,40.07
2016,5,13,18,15,408.5,56.5,1.15,20.0,140.0,44.94,33.45
2016,5,13,18,30,325.0,46.0,1.1,19.0,93.0,35.42,24.81
2016,5,13,18,45,211.5,31.5,1.1,18.5,57.0,24.38,14.14
2016,5,13,19,0,98.0,17.0,1.1,18.0,21.0,13.22,0.0
2016,5,13,19,15,49.0,8.5,1.15,17.5,10.5,7.26,0.0
2016,5,13,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,14,5,15,46.5,7.0,0.9,10.5,8.5,5.97,0.0
2016,5,14,5,30,93.0,14.0,1.0,11.0,17.0,40.37,0.0
2016,5,14,5,45,221.0,27.5,1.15,12.0,52.5,132.66,92.7
2016,5,14,6,0,349.0,41.0,1.3,13.0,88.0,214.77,168.56
2016,5,14,6,15,434.5,50.5,1.15,13.5,135.5,287.06,231.84
2016,5,14,6,30,520.0,60.0,1.0,14.0,183.0,367.83,299.74
2016,5,14,6,45,575.0,67.5,0.9,14.5,234.5,436.34,355.21
2016,5,14,7,0,630.0,75.0,0.8,15.0,286.0,508.83,410.94
2016,5,14,7,15,669.5,80.5,0.8,15.5,339.0,571.85,457.65
2016,5,14,7,30,709.0,86.0,0.8,16.0,392.0,636.35,503.51
2016,5,14,7,45,739.0,90.5,0.85,17.0,445.0,690.12,538.27
2016,5,14,8,0,769.0,95.0,0.9,18.0,498.0,746.96,574.21
2016,5,14,8,15,790.5,98.5,1.3,18.5,548.0,794.85,608.61
2016,5,14,8,30,812.0,102.0,1.7,19.0,598.0,841.07,641.23
2016,5,14,8,45,832.0,103.0,2.1,20.0,645.5,881.11,667.76
2016,5,14,9,0,852.0,104.0,2.5,21.0,693.0,908.75,685.41
2016,5,14,9,15,863.5,106.0,2.7,21.0,734.5,936.57,704.0
2016,5,14,9,30,875.0,108.0,2.9,21.0,776.0,961.21,720.47
2016,5,14,9,45,889.5,106.5,3.15,21.5,813.5,981.66,733.17
2016,5,14,10,0,904.0,105.0,3.4,22.0,851.0,998.69,743.6
2016,5,14,10,15,910.0,106.5,3.55,22.0,880.0,1006.95,748.96
2016,5,14,10,30,916.0,108.0,3.7,22.0,909.0,1011.35,751.93
2016,5,14,10,45,919.0,109.5,3.9,22.5,931.0,1008.91,749.34
2016,5,14,11,0,922.0,111.0,4.1,23.0,953.0,1002.54,744.24
2016,5,14,11,15,924.0,111.5,4.2,23.0,968.0,990.36,736.17
2016,5,14,11,30,926.0,112.0,4.3,23.0,983.0,974.38,725.66
2016,5,14,11,45,925.5,113.5,4.4,23.0,990.0,953.33,711.79
2016,5,14,12,0,925.0,115.0,4.5,23.0,997.0,928.76,695.63
2016,5,14,12,15,924.0,115.0,4.55,23.0,996.5,899.07,675.78
2016,5,14,12,30,923.0,115.0,4.6,23.0,996.0,866.25,653.71
2016,5,14,12,45,914.5,119.0,4.7,23.5,986.0,827.93,626.74
2016,5,14,13,0,906.0,123.0,4.8,24.0,976.0,787.2,597.93
2016,5,14,13,15,902.0,122.5,4.8,24.0,960.5,743.84,566.12
2016,5,14,13,30,898.0,122.0,4.8,24.0,945.0,698.24,531.72
2016,5,14,13,45,517.0,280.5,4.8,24.0,752.0,551.1,418.87
2016,5,14,14,0,136.0,439.0,4.8,24.0,559.0,426.38,322.61
2016,5,14,14,15,493.5,283.5,4.7,23.5,697.0,474.86,359.93
2016,5,14,14,30,851.0,128.0,4.6,23.0,835.0,488.94,366.11
2016,5,14,14,45,427.0,143.0,4.55,23.0,498.0,276.81,206.18
2016,5,14,15,0,3.0,158.0,4.5,23.0,161.0,130.74,98.76
2016,5,14,15,15,385.0,148.0,4.35,22.5,417.5,209.95,149.51
2016,5,14,15,30,767.0,138.0,4.2,22.0,674.0,262.96,173.31
2016,5,14,15,45,383.5,126.5,4.05,22.0,394.5,139.33,90.12
2016,5,14,16,0,0.0,115.0,3.9,22.0,115.0,94.57,71.31
2016,5,14,16,15,319.0,127.0,3.95,21.5,297.5,84.86,61.12
2016,5,14,16,30,638.0,139.0,4.0,21.0,480.0,93.79,74.86
2016,5,14,16,45,601.0,134.0,4.1,21.0,429.0,92.79,74.29
2016,5,14,17,0,564.0,129.0,4.2,21.0,378.0,90.26,72.39
2016,5,14,17,15,524.5,119.5,4.3,20.0,328.0,84.86,68.27
2016,5,14,17,30,485.0,110.0,4.4,19.0,278.0,79.24,63.84
2016,5,14,17,45,455.0,94.5,4.55,18.5,231.0,69.32,55.38
2016,5,14,18,0,425.0,79.0,4.7,18.0,184.0,58.98,46.33
2016,5,14,18,15,349.0,65.5,4.5,17.0,138.0,49.41,37.78
2016,5,14,18,30,273.0,52.0,4.3,16.0,92.0,39.62,28.78
2016,5,14,18,45,187.5,35.0,4.15,15.5,57.0,26.95,16.58
2016,5,14,19,0,102.0,18.0,4.0,15.0,22.0,13.99,0.0
2016,5,14,19,15,51.0,9.0,3.7,14.5,11.0,7.68,0.0
2016,5,14,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,5,15,5,15,54.0,7.5,1.25,4.5,10.0,19.88,0.0
2016,5,15,5,30,108.0,15.0,1.5,5.0,20.0,57.73,0.0
2016,5,15,5,45,237.0,29.0,1.75,5.5,57.0,139.64,101.36
2016,5,15,6,0,366.0,43.0,2.0,6.0,94.0,223.54,180.67
2016,5,15,6,15,450.0,53.0,2.2,6.5,142.0,296.64,247.17
2016,5,15,6,30,534.0,63.0,2.4,7.0,190.0,378.0,319.01
2016,5,15,6,45,586.5,71.0,2.65,7.5,242.0,446.36,378.15
2016,5,15,7,0,639.0,79.0,2.9,8.0,294.0,518.4,438.23
2016,5,15,7,15,677.5,85.0,2.95,8.5,347.5,581.77,488.76
2016,5,15,7,30,716.0,91.0,3.0,9.0,401.0,646.46,538.58
2016,5,15,7,45,738.5,97.5,3.05,9.5,453.0,700.4,577.29
2016,5,15,8,0,761.0,104.0,3.1,10.0,505.0,749.5,611.34
2016,5,15,8,15,783.0,108.5,3.1,10.5,555.5,798.67,644.49
2016,5,15,8,30,805.0,113.0,3.1,11.0,606.0,846.21,675.76
2016,5,15,8,45,817.0,118.0,3.1,11.5,652.0,883.4,699.03
2016,5,15,9,0,829.0,123.0,3.1,12.0,698.0,917.81,720.1
2016,5,15,9,15,842.0,126.0,3.05,12.5,740.5,947.98,737.6
2016,5,15,9,30,855.0,129.0,3.0,13.0,783.0,974.99,752.74
2016,5,15,9,45,595.0,251.5,3.0,13.5,717.0,865.68,671.5
2016,5,15,10,0,335.0,374.0,3.0,14.0,651.0,717.42,556.95
2016,5,15,10,15,618.0,253.0,3.0,14.0,786.0,890.96,688.55
2016,5,15,10,30,901.0,132.0,3.0,14.0,921.0,1019.39,776.03
2016,5,15,10,45,909.0,131.5,3.05,14.5,946.0,1019.5,773.01
2016,5,15,11,0,917.0,131.0,3.1,15.0,971.0,1015.69,768.73
2016,5,15,11,15,921.5,132.0,3.1,15.0,988.0,1006.04,761.67
2016,5,15,11,30,926.0,133.0,3.1,15.0,1005.0,992.49,752.15
2016,5,15,11,45,931.0,132.0,3.15,15.5,1015.0,973.79,738.28
2016,5,15,12,0,936.0,131.0,3.2,16.0,1025.0,951.4,722.0
2016,5,15,12,15,936.5,131.0,3.25,16.0,1025.5,922.43,702.6
2016,5,15,12,30,937.0,131.0,3.3,16.0,1026.0,890.2,680.92
2016,5,15,12,45,937.5,129.5,3.35,16.5,1019.5,853.64,654.86
2016,5,15,13,0,938.0,128.0,3.4,17.0,1013.0,814.13,626.64
2016,5,15,13,15,935.0,127.0,3.4,17.0,997.5,769.72,593.99
2016,5,15,13,30,932.0,126.0,3.4,17.0,982.0,722.91,558.59
2016,5,15,13,45,928.0,124.5,3.4,17.0,959.5,672.87,519.94
2016,5,15,14,0,924.0,123.0,3.4,17.0,937.0,620.88,478.75
2016,5,15,14,15,917.0,121.5,3.4,17.0,906.5,565.64,433.89
2016,5,15,14,30,910.0,120.0,3.4,17.0,876.0,509.2,386.73
2016,5,15,14,45,899.5,118.5,3.4,17.0,839.5,450.41,336.39
2016,5,15,15,0,889.0,117.0,3.4,17.0,803.0,391.29,284.55
2016,5,15,15,15,877.0,114.5,3.35,17.0,760.5,330.98,231.1
2016,5,15,15,30,865.0,112.0,3.3,17.0,718.0,264.81,173.6
2016,5,15,15,45,843.5,111.0,3.3,17.0,669.5,204.35,124.09
2016,5,15,16,0,822.0,110.0,3.3,17.0,621.0,146.05,84.1
2016,5,15,16,15,800.5,106.0,3.15,16.5,570.5,88.09,60.84
2016,5,15,16,30,779.0,102.0,3.0,16.0,520.0,77.96,62.61
2016,5,15,16,45,745.0,99.0,2.85,16.0,466.0,70.36,56.23
2016,5,15,17,0,711.0,96.0,2.7,16.0,412.0,69.54,55.73
2016,5,15,17,15,672.0,90.0,2.35,15.5,358.0,66.5,53.35
2016,5,15,17,30,633.0,84.0,2.0,15.0,304.0,63.35,50.82
2016,5,15,17,45,574.5,77.0,1.7,14.5,251.0,59.15,47.26
2016,5,15,18,0,516.0,70.0,1.4,14.0,198.0,54.9,43.49
2016,5,15,18,15,436.0,59.0,1.3,13.0,149.5,47.05,36.39
2016,5,15,18,30,356.0,48.0,1.2,12.0,101.0,39.01,28.83
2016,5,15,18,45,238.5,33.5,1.2,11.5,63.0,25.95,16.25
2016,5,15,19,0,121.0,19.0,1.2,11.0,25.0,14.79,0.0
2016,5,15,19,15,60.5,9.5,1.2,10.5,12.5,8.11,0.0
2016,5,15,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,5,16,5,15,35.5,8.0,0.95,5.5,9.5,15.67,0.0
2016,5,16,5,30,71.0,16.0,1.1,6.0,19.0,43.03,0.0
2016,5,16,5,45,177.0,33.0,1.3,7.0,54.0,120.6,87.67
2016,5,16,6,0,283.0,50.0,1.5,8.0,89.0,194.19,155.8
2016,5,16,6,15,363.0,62.5,1.55,8.5,135.0,261.83,216.32
2016,5,16,6,30,443.0,75.0,1.6,9.0,181.0,337.83,282.38
2016,5,16,6,45,503.5,83.5,1.65,9.5,232.0,410.64,343.7
2016,5,16,7,0,564.0,92.0,1.7,10.0,283.0,484.51,403.69
2016,5,16,7,15,605.0,99.5,1.8,10.5,335.5,548.06,453.56
2016,5,16,7,30,646.0,107.0,1.9,11.0,388.0,613.26,503.1
2016,5,16,7,45,679.0,111.5,2.05,12.0,440.0,670.21,544.2
2016,5,16,8,0,712.0,116.0,2.2,13.0,492.0,727.21,583.13
2016,5,16,8,15,564.5,173.5,2.05,13.0,489.5,682.92,545.73
2016,5,16,8,30,417.0,231.0,1.9,13.0,487.0,633.57,503.74
2016,5,16,8,45,606.5,181.5,1.8,13.5,586.0,768.59,603.57
2016,5,16,9,0,796.0,132.0,1.7,14.0,685.0,896.12,687.95
2016,5,16,9,15,809.5,135.0,1.55,14.5,726.5,926.08,701.92
2016,5,16,9,30,823.0,138.0,1.4,15.0,768.0,952.99,714.51
2016,5,16,9,45,853.0,128.5,1.25,15.5,808.5,979.11,726.16
2016,5,16,10,0,883.0,119.0,1.1,16.0,849.0,990.33,727.78
2016,5,16,10,15,889.5,121.0,0.9,16.0,879.0,999.27,728.3
2016,5,16,10,30,896.0,123.0,0.7,16.0,909.0,1004.4,726.12
2016,5,16,10,45,900.5,124.5,0.55,16.5,932.0,1003.23,719.71
2016,5,16,11,0,905.0,126.0,0.4,17.0,955.0,998.19,711.1
2016,5,16,11,15,907.5,126.5,0.4,17.0,970.0,986.45,703.41
2016,5,16,11,30,910.0,127.0,0.4,17.0,985.0,970.97,693.62
2016,5,16,11,45,909.0,129.0,0.45,17.5,992.5,950.0,680.36
2016,5,16,12,0,908.0,131.0,0.5,18.0,1000.0,925.58,665.04
2016,5,16,12,15,907.5,131.0,0.55,18.0,999.5,896.6,648.05
2016,5,16,12,30,907.0,131.0,0.6,18.0,999.0,864.55,628.98
2016,5,16,12,45,903.0,132.0,0.7,18.5,990.5,827.64,606.28
2016,5,16,13,0,899.0,133.0,0.8,19.0,982.0,788.17,581.48
2016,5,16,13,15,895.5,132.0,0.85,19.0,966.5,745.07,552.4
2016,5,16,13,30,892.0,131.0,0.9,19.0,951.0,699.73,520.91
2016,5,16,13,45,694.0,239.0,1.0,19.0,868.0,623.82,465.34
2016,5,16,14,0,496.0,347.0,1.1,19.0,785.0,555.37,414.87
2016,5,16,14,15,680.0,236.5,1.15,19.0,815.0,531.6,397.31
2016,5,16,14,30,864.0,126.0,1.2,19.0,845.0,492.38,365.07
2016,5,16,14,45,849.5,126.0,1.25,19.0,808.0,435.7,318.51
2016,5,16,15,0,835.0,126.0,1.3,19.0,771.0,375.28,267.95
2016,5,16,15,15,821.5,123.0,1.35,19.0,729.5,316.38,217.6
2016,5,16,15,30,808.0,120.0,1.4,19.0,688.0,258.24,168.08
2016,5,16,15,45,785.0,119.0,1.45,19.0,640.5,201.09,122.38
2016,5,16,16,0,762.0,118.0,1.5,19.0,593.0,146.34,85.54
2016,5,16,16,15,739.5,114.0,1.45,19.0,544.0,84.74,57.79
2016,5,16,16,30,717.0,110.0,1.4,19.0,495.0,75.33,59.56
2016,5,16,16,45,678.0,107.5,1.4,19.0,442.5,75.08,59.58
2016,5,16,17,0,639.0,105.0,1.4,19.0,390.0,74.9,59.65
2016,5,16,17,15,599.5,98.0,1.2,18.5,338.5,71.46,56.99
2016,5,16,17,30,560.0,91.0,1.0,18.0,287.0,67.88,54.14
2016,5,16,17,45,500.0,83.5,0.85,17.5,236.5,63.59,50.56
2016,5,16,18,0,440.0,76.0,0.7,17.0,186.0,56.91,44.73
2016,5,16,18,15,365.0,63.5,0.7,16.5,140.5,48.01,36.72
2016,5,16,18,30,290.0,51.0,0.7,16.0,95.0,38.92,28.3
2016,5,16,18,45,145.0,37.0,0.7,16.0,59.0,28.78,18.38
2016,5,16,19,0,0.0,23.0,0.7,16.0,23.0,18.3,0.0
2016,5,16,19,15,0.0,11.5,0.7,15.5,11.5,9.82,0.0
2016,5,16,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,1.0,1.45,12.0,1.0,0.85,0.0
2016,5,17,5,30,0.0,2.0,1.5,12.0,2.0,1.64,0.0
2016,5,17,5,45,0.0,6.5,1.6,12.5,6.5,5.33,0.0
2016,5,17,6,0,0.0,11.0,1.7,13.0,11.0,9.03,1.97
2016,5,17,6,15,0.0,17.5,1.7,13.0,17.5,14.39,6.71
2016,5,17,6,30,0.0,24.0,1.7,13.0,24.0,19.77,11.44
2016,5,17,6,45,0.0,31.5,1.7,13.5,31.5,25.98,16.81
2016,5,17,7,0,0.0,39.0,1.7,14.0,39.0,32.21,22.1
2016,5,17,7,15,0.0,23.0,1.75,14.0,23.0,18.97,10.67
2016,5,17,7,30,0.0,7.0,1.8,14.0,7.0,5.77,0.0
2016,5,17,7,45,0.0,46.0,1.9,14.5,46.0,38.07,26.79
2016,5,17,8,0,0.0,85.0,2.0,15.0,85.0,70.63,53.95
2016,5,17,8,15,0.0,101.0,2.1,15.0,101.0,84.49,65.25
2016,5,17,8,30,0.0,117.0,2.2,15.0,117.0,98.55,76.64
2016,5,17,8,45,4.5,163.0,2.3,15.5,166.0,143.83,113.42
2016,5,17,9,0,9.0,209.0,2.4,16.0,215.0,189.99,150.12
2016,5,17,9,15,14.0,240.5,2.3,16.0,251.0,223.44,176.36
2016,5,17,9,30,19.0,272.0,2.2,16.0,287.0,256.98,202.34
2016,5,17,9,45,22.0,292.5,2.15,16.5,310.0,278.17,217.97
2016,5,17,10,0,25.0,313.0,2.1,17.0,333.0,316.83,246.84
2016,5,17,10,15,26.0,327.5,2.0,17.0,350.0,330.22,256.38
2016,5,17,10,30,27.0,342.0,1.9,17.0,367.0,343.26,265.7
2016,5,17,10,45,29.5,358.0,1.8,17.5,385.0,358.8,276.38
2016,5,17,11,0,32.0,374.0,1.7,18.0,403.0,373.8,286.54
2016,5,17,11,15,85.5,426.0,1.65,18.0,506.5,470.65,359.0
2016,5,17,11,30,139.0,478.0,1.6,18.0,610.0,578.34,436.2
2016,5,17,11,45,110.5,472.0,1.6,18.5,577.5,525.43,396.01
2016,5,17,12,0,82.0,466.0,1.6,19.0,545.0,487.42,367.43
2016,5,17,12,15,88.0,470.0,1.65,19.0,554.5,488.96,368.99
2016,5,17,12,30,94.0,474.0,1.7,19.0,564.0,489.48,369.56
2016,5,17,12,45,54.0,370.5,1.8,19.0,422.0,360.47,274.93
2016,5,17,13,0,14.0,267.0,1.9,19.0,280.0,233.9,179.24
2016,5,17,13,15,15.5,283.5,1.9,19.0,298.0,247.05,189.81
2016,5,17,13,30,17.0,300.0,1.9,19.0,316.0,259.66,199.5
2016,5,17,13,45,15.5,282.5,1.9,19.0,296.5,242.42,186.33
2016,5,17,14,0,14.0,265.0,1.9,19.0,277.0,225.52,173.49
2016,5,17,14,15,34.0,317.5,1.8,19.0,346.5,271.82,209.16
2016,5,17,14,30,54.0,370.0,1.7,19.0,416.0,313.77,240.58
2016,5,17,14,45,27.0,258.0,1.6,19.0,281.0,214.68,164.9
2016,5,17,15,0,0.0,146.0,1.5,19.0,146.0,120.23,91.63
2016,5,17,15,15,63.5,237.0,1.4,19.0,282.0,200.97,153.74
2016,5,17,15,30,127.0,328.0,1.3,19.0,418.0,258.9,195.57
2016,5,17,15,45,180.0,303.0,1.25,19.0,420.5,237.04,176.2
2016,5,17,16,0,233.0,278.0,1.2,19.0,423.0,209.1,154.25
2016,5,17,16,15,201.5,256.5,1.15,19.0,375.0,174.54,134.3
2016,5,17,16,30,170.0,235.0,1.1,19.0,327.0,158.91,129.89
2016,5,17,16,45,111.5,206.0,1.1,19.0,264.0,141.74,116.0
2016,5,17,17,0,53.0,177.0,1.1,19.0,201.0,129.0,105.7
2016,5,17,17,15,47.0,155.5,0.95,18.5,174.5,114.61,93.98
2016,5,17,17,30,41.0,134.0,0.8,18.0,148.0,99.92,81.79
2016,5,17,17,45,32.5,112.0,0.7,18.0,122.0,84.62,68.68
2016,5,17,18,0,24.0,90.0,0.6,18.0,96.0,69.03,55.07
2016,5,17,18,15,12.0,69.5,0.6,17.5,72.5,54.96,42.62
2016,5,17,18,30,0.0,49.0,0.6,17.0,49.0,39.25,28.5
2016,5,17,18,45,0.0,30.5,0.6,16.5,30.5,24.87,15.19
2016,5,17,19,0,0.0,12.0,0.6,16.0,12.0,9.88,0.0
2016,5,17,19,15,0.0,6.0,0.65,15.5,6.0,5.12,0.0
2016,5,17,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,5,15,36.5,8.5,2.0,14.0,10.0,16.28,0.0
2016,5,18,5,30,73.0,17.0,2.2,14.0,20.0,44.91,0.0
2016,5,18,5,45,180.0,32.5,2.4,14.0,54.5,119.92,86.12
2016,5,18,6,0,287.0,48.0,2.6,14.0,89.0,192.36,151.54
2016,5,18,6,15,366.0,59.5,2.65,14.0,134.5,258.51,210.32
2016,5,18,6,30,445.0,71.0,2.7,14.0,180.0,337.45,278.55
2016,5,18,6,45,222.5,59.0,2.8,14.0,113.5,210.72,175.52
2016,5,18,7,0,0.0,47.0,2.9,14.0,47.0,38.86,27.69
2016,5,18,7,15,0.0,56.0,2.85,14.5,56.0,46.36,34.03
2016,5,18,7,30,0.0,65.0,2.8,15.0,65.0,53.87,40.19
2016,5,18,7,45,0.0,104.0,2.75,15.5,104.0,87.75,68.34
2016,5,18,8,0,0.0,143.0,2.7,16.0,143.0,123.28,97.29
2016,5,18,8,15,5.5,172.5,2.6,16.0,176.0,154.8,122.86
2016,5,18,8,30,11.0,202.0,2.5,16.0,209.0,186.72,148.39
2016,5,18,8,45,11.5,213.0,2.4,16.5,221.0,196.72,155.59
2016,5,18,9,0,12.0,224.0,2.3,17.0,233.0,206.75,162.79
2016,5,18,9,15,10.5,219.0,2.15,17.0,227.0,199.98,156.9
2016,5,18,9,30,9.0,214.0,2.0,17.0,221.0,193.43,151.27
2016,5,18,9,45,9.0,212.5,1.95,17.5,220.0,191.64,149.28
2016,5,18,10,0,9.0,211.0,1.9,18.0,219.0,189.93,147.38
2016,5,18,10,15,10.5,231.0,1.8,18.0,240.5,208.98,162.05
2016,5,18,10,30,12.0,251.0,1.7,18.0,262.0,227.91,176.44
2016,5,18,10,45,11.0,234.5,1.6,18.5,245.0,211.67,163.19
2016,5,18,11,0,10.0,218.0,1.5,19.0,228.0,195.68,150.3
2016,5,18,11,15,10.0,215.0,1.4,19.5,225.5,192.6,147.5
2016,5,18,11,30,10.0,212.0,1.3,20.0,223.0,189.48,144.66
2016,5,18,11,45,11.0,228.0,1.25,20.5,239.5,203.65,155.18
2016,5,18,12,0,12.0,244.0,1.2,21.0,256.0,217.54,165.34
2016,5,18,12,15,26.5,330.5,1.15,21.0,356.5,311.9,236.39
2016,5,18,12,30,41.0,417.0,1.1,21.0,457.0,395.8,297.26
2016,5,18,12,45,89.5,449.0,1.1,21.0,534.5,455.45,340.6
2016,5,18,13,0,138.0,481.0,1.1,21.0,612.0,514.03,382.31
2016,5,18,13,15,146.0,465.5,1.1,21.0,602.5,493.85,367.69
2016,5,18,13,30,154.0,450.0,1.1,21.0,593.0,473.02,353.09
2016,5,18,13,45,135.0,443.5,1.15,21.0,566.5,441.94,330.79
2016,5,18,14,0,116.0,437.0,1.2,21.0,540.0,412.43,309.52
2016,5,18,14,15,133.5,424.0,1.2,21.0,538.5,398.4,299.29
2016,5,18,14,30,151.0,411.0,1.2,21.0,537.0,382.46,287.17
2016,5,18,14,45,115.5,384.0,1.25,21.0,478.5,334.31,251.73
2016,5,18,15,0,80.0,357.0,1.3,21.0,420.0,296.52,224.14
2016,5,18,15,15,62.0,325.0,1.35,21.0,372.0,260.12,197.21
2016,5,18,15,30,44.0,293.0,1.4,21.0,324.0,226.64,172.48
2016,5,18,15,45,29.0,252.5,1.45,21.0,272.5,191.27,146.16
2016,5,18,16,0,14.0,212.0,1.5,21.0,221.0,166.49,128.04
2016,5,18,16,15,7.5,185.0,1.5,20.5,190.0,144.6,111.82
2016,5,18,16,30,1.0,158.0,1.5,20.0,159.0,124.73,101.04
2016,5,18,16,45,0.5,146.0,1.55,19.5,146.5,115.44,93.79
2016,5,18,17,0,0.0,134.0,1.6,19.0,134.0,106.06,86.33
2016,5,18,17,15,0.0,116.5,1.55,18.5,116.5,92.77,75.37
2016,5,18,17,30,0.0,99.0,1.5,18.0,99.0,79.37,64.12
2016,5,18,17,45,201.5,90.0,1.5,18.0,141.5,66.86,53.3
2016,5,18,18,0,403.0,81.0,1.5,18.0,184.0,60.12,47.35
2016,5,18,18,15,330.5,68.0,1.5,17.5,139.5,51.0,39.2
2016,5,18,18,30,258.0,55.0,1.5,17.0,95.0,41.68,30.61
2016,5,18,18,45,159.5,37.5,1.5,16.5,59.5,28.68,18.44
2016,5,18,19,0,61.0,20.0,1.5,16.0,24.0,15.85,1.01
2016,5,18,19,15,30.5,10.0,1.6,16.0,12.0,8.54,0.0
2016,5,18,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,19,5,15,20.0,8.0,1.7,12.0,9.0,11.76,0.0
2016,5,19,5,30,40.0,16.0,1.8,12.0,18.0,33.41,0.0
2016,5,19,5,45,119.5,35.5,1.95,12.0,51.0,93.18,67.05
2016,5,19,6,0,199.0,55.0,2.1,12.0,84.0,154.78,122.52
2016,5,19,6,15,99.5,49.5,2.15,12.0,64.0,107.82,86.53
2016,5,19,6,30,0.0,44.0,2.2,12.0,44.0,36.37,25.8
2016,5,19,6,45,0.0,56.5,2.25,12.5,56.5,46.78,34.81
2016,5,19,7,0,0.0,69.0,2.3,13.0,69.0,57.28,43.7
2016,5,19,7,15,0.0,68.0,2.25,13.0,68.0,56.37,42.79
2016,5,19,7,30,0.0,67.0,2.2,13.0,67.0,55.54,41.94
2016,5,19,7,45,0.0,87.5,2.15,13.5,87.5,72.85,56.32
2016,5,19,8,0,0.0,108.0,2.1,14.0,108.0,90.96,71.13
2016,5,19,8,15,0.0,75.5,2.05,14.0,75.5,62.72,47.28
2016,5,19,8,30,0.0,43.0,2.0,14.0,43.0,35.66,24.46
2016,5,19,8,45,0.0,41.5,1.95,14.5,41.5,34.44,23.32
2016,5,19,9,0,0.0,40.0,1.9,15.0,40.0,33.22,22.17
2016,5,19,9,15,0.0,86.0,1.85,15.0,86.0,71.68,53.97
2016,5,19,9,30,0.0,132.0,1.8,15.0,132.0,111.41,86.29
2016,5,19,9,45,2.5,153.0,1.8,15.0,155.5,132.19,102.98
2016,5,19,10,0,5.0,174.0,1.8,15.0,179.0,153.04,119.61
2016,5,19,10,15,6.5,179.5,1.8,15.0,185.5,159.2,124.37
2016,5,19,10,30,8.0,185.0,1.8,15.0,192.0,165.33,129.13
2016,5,19,10,45,8.5,189.0,1.85,15.5,197.0,169.1,131.75
2016,5,19,11,0,9.0,193.0,1.9,16.0,202.0,172.8,134.33
2016,5,19,11,15,13.5,244.5,1.9,16.0,258.0,221.68,172.73
2016,5,19,11,30,18.0,296.0,1.9,16.0,314.0,270.26,210.22
2016,5,19,11,45,17.0,300.0,1.95,16.0,317.0,271.63,210.97
2016,5,19,12,0,16.0,304.0,2.0,16.0,320.0,272.86,211.83
2016,5,19,12,15,17.5,316.5,2.05,16.0,334.0,283.4,219.95
2016,5,19,12,30,19.0,329.0,2.1,16.0,348.0,293.52,227.72
2016,5,19,12,45,17.5,312.0,2.15,16.0,329.5,275.95,214.23
2016,5,19,13,0,16.0,295.0,2.2,16.0,311.0,258.68,201.02
2016,5,19,13,15,16.5,297.0,2.25,16.0,313.0,258.81,201.27
2016,5,19,13,30,17.0,299.0,2.3,16.0,315.0,258.74,201.34
2016,5,19,13,45,17.5,302.0,2.35,16.0,318.5,259.28,201.89
2016,5,19,14,0,18.0,305.0,2.4,16.0,322.0,259.55,202.24
2016,5,19,14,15,17.5,294.5,2.45,16.0,310.5,248.45,193.78
2016,5,19,14,30,17.0,284.0,2.5,16.0,299.0,237.46,185.4
2016,5,19,14,45,14.0,258.5,2.55,16.0,270.5,214.14,167.33
2016,5,19,15,0,11.0,233.0,2.6,16.0,242.0,191.46,149.7
2016,5,19,15,15,53.5,278.5,2.55,16.0,317.5,226.84,176.6
2016,5,19,15,30,96.0,324.0,2.5,16.0,393.0,257.14,198.61
2016,5,19,15,45,94.5,301.5,2.5,16.0,365.5,231.09,178.21
2016,5,19,16,0,93.0,279.0,2.5,16.0,338.0,205.57,159.16
2016,5,19,16,15,87.0,255.0,2.45,15.5,306.5,179.66,141.81
2016,5,19,16,30,81.0,231.0,2.4,15.0,275.0,163.18,135.98
2016,5,19,16,45,42.0,188.0,2.35,15.0,211.0,136.98,114.05
2016,5,19,17,0,3.0,145.0,2.3,15.0,147.0,113.69,94.35
2016,5,19,17,15,1.5,126.5,2.15,14.5,127.5,99.78,82.73
2016,5,19,17,30,0.0,108.0,2.0,14.0,108.0,85.74,70.77
2016,5,19,17,45,0.0,89.5,1.95,14.0,89.5,71.61,58.39
2016,5,19,18,0,0.0,71.0,1.9,14.0,71.0,57.35,45.68
2016,5,19,18,15,0.0,53.5,1.75,14.0,53.5,43.68,33.3
2016,5,19,18,30,0.0,36.0,1.6,14.0,36.0,29.77,20.59
2016,5,19,18,45,0.0,22.5,1.45,14.0,22.5,18.56,10.16
2016,5,19,19,0,0.0,9.0,1.3,14.0,9.0,7.39,0.0
2016,5,19,19,15,0.0,4.5,1.3,13.5,4.5,3.84,0.0
2016,5,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,4.0,1.6,11.0,4.0,3.41,0.0
2016,5,20,5,30,0.0,8.0,1.8,11.0,8.0,6.57,0.0
2016,5,20,5,45,0.0,21.5,2.0,11.5,21.5,17.74,8.69
2016,5,20,6,0,0.0,35.0,2.2,12.0,35.0,28.94,18.88
2016,5,20,6,15,0.0,52.5,2.2,12.0,52.5,44.83,32.87
2016,5,20,6,30,0.0,70.0,2.2,12.0,70.0,60.6,46.68
2016,5,20,6,45,0.0,89.0,2.25,12.5,89.0,77.77,61.36
2016,5,20,7,0,0.0,108.0,2.3,13.0,108.0,94.85,75.66
2016,5,20,7,15,0.0,108.0,2.35,13.5,108.0,93.12,73.83
2016,5,20,7,30,0.0,108.0,2.4,14.0,108.0,92.04,72.54
2016,5,20,7,45,0.0,99.0,2.5,14.5,99.0,83.16,64.71
2016,5,20,8,0,0.0,90.0,2.6,15.0,90.0,74.89,57.45
2016,5,20,8,15,46.0,182.0,2.65,15.0,211.0,209.04,169.08
2016,5,20,8,30,92.0,274.0,2.7,15.0,332.0,345.75,278.18
2016,5,20,8,45,52.0,249.0,2.8,15.5,282.5,283.03,226.07
2016,5,20,9,0,12.0,224.0,2.9,16.0,233.0,206.56,163.27
2016,5,20,9,15,13.5,239.5,2.9,16.0,249.5,221.74,175.17
2016,5,20,9,30,15.0,255.0,2.9,16.0,266.0,236.88,186.77
2016,5,20,9,45,17.0,272.5,2.9,16.5,286.0,254.29,199.74
2016,5,20,10,0,19.0,290.0,2.9,17.0,306.0,271.58,212.5
2016,5,20,10,15,22.0,312.5,2.85,17.0,332.0,294.3,229.76
2016,5,20,10,30,25.0,335.0,2.8,17.0,358.0,333.78,259.69
2016,5,20,10,45,21.5,322.5,2.75,17.0,342.5,300.7,233.78
2016,5,20,11,0,18.0,310.0,2.7,17.0,327.0,284.91,221.36
2016,5,20,11,15,16.5,294.5,2.6,17.0,310.5,268.58,208.54
2016,5,20,11,30,15.0,279.0,2.5,17.0,294.0,252.48,195.92
2016,5,20,11,45,13.0,249.5,2.45,17.0,262.5,223.99,173.7
2016,5,20,12,0,11.0,220.0,2.4,17.0,231.0,195.96,151.76
2016,5,20,12,15,11.0,223.0,2.35,17.0,234.0,197.72,153.15
2016,5,20,12,30,11.0,226.0,2.3,17.0,237.0,199.37,154.39
2016,5,20,12,45,33.5,330.5,2.25,17.0,363.0,309.57,240.03
2016,5,20,13,0,56.0,435.0,2.2,17.0,489.0,409.84,315.27
2016,5,20,13,15,41.5,397.5,2.15,16.5,437.0,361.7,278.99
2016,5,20,13,30,27.0,360.0,2.1,16.0,385.0,315.85,244.73
2016,5,20,13,45,33.5,368.5,2.1,16.0,399.0,321.46,249.36
2016,5,20,14,0,40.0,377.0,2.1,16.0,413.0,325.83,252.78
2016,5,20,14,15,24.5,295.0,2.1,16.0,317.0,249.59,194.2
2016,5,20,14,30,9.0,213.0,2.1,16.0,221.0,178.41,138.78
2016,5,20,14,45,8.0,208.0,2.1,16.0,215.0,172.75,134.62
2016,5,20,15,0,7.0,203.0,2.1,16.0,209.0,167.17,130.39
2016,5,20,15,15,6.5,198.5,2.0,16.0,204.0,162.18,126.61
2016,5,20,15,30,6.0,194.0,1.9,16.0,199.0,157.17,122.85
2016,5,20,15,45,5.5,188.0,1.85,16.0,192.0,151.01,118.21
2016,5,20,16,0,5.0,182.0,1.8,16.0,185.0,144.78,113.57
2016,5,20,16,15,2.5,144.5,1.75,16.0,146.0,116.11,90.74
2016,5,20,16,30,0.0,107.0,1.7,16.0,107.0,87.79,71.0
2016,5,20,16,45,0.0,99.0,1.65,16.0,99.0,81.38,65.73
2016,5,20,17,0,0.0,91.0,1.6,16.0,91.0,74.91,60.35
2016,5,20,17,15,0.0,79.0,1.65,15.5,79.0,65.35,52.3
2016,5,20,17,30,0.0,67.0,1.7,15.0,67.0,55.53,43.88
2016,5,20,17,45,0.0,55.5,1.75,15.0,55.5,45.94,35.44
2016,5,20,18,0,0.0,44.0,1.8,15.0,44.0,36.37,26.89
2016,5,20,18,15,0.0,33.5,1.85,15.0,33.5,27.65,18.98
2016,5,20,18,30,0.0,23.0,1.9,15.0,23.0,18.95,11.03
2016,5,20,18,45,0.0,14.5,2.0,15.0,14.5,11.93,4.5
2016,5,20,19,0,0.0,6.0,2.1,15.0,6.0,4.92,0.0
2016,5,20,19,15,0.0,3.0,2.25,15.0,3.0,2.56,0.0
2016,5,20,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,0.95,12.5,12.5,10.67,0.0
2016,5,21,5,30,0.0,25.0,1.1,13.0,25.0,24.18,0.0
2016,5,21,5,45,180.5,34.5,1.3,13.5,61.0,121.31,88.58
2016,5,21,6,0,361.0,44.0,1.5,14.0,97.0,220.17,173.3
2016,5,21,6,15,437.0,53.0,1.5,14.5,143.0,287.5,232.22
2016,5,21,6,30,513.0,62.0,1.5,15.0,189.0,362.16,295.51
2016,5,21,6,45,563.0,69.0,1.5,15.5,239.0,426.26,348.23
2016,5,21,7,0,613.0,76.0,1.5,16.0,289.0,493.84,401.52
2016,5,21,7,15,351.0,129.0,1.55,16.5,255.5,398.67,324.04
2016,5,21,7,30,89.0,182.0,1.6,17.0,222.0,242.35,195.41
2016,5,21,7,45,54.5,187.5,1.65,17.5,213.0,222.41,178.34
2016,5,21,8,0,20.0,193.0,1.7,18.0,204.0,187.35,148.48
2016,5,21,8,15,35.5,225.5,1.7,18.5,246.5,246.12,194.84
2016,5,21,8,30,51.0,258.0,1.7,19.0,289.0,292.73,230.36
2016,5,21,8,45,60.0,284.0,1.75,19.5,323.5,327.04,255.68
2016,5,21,9,0,69.0,310.0,1.8,20.0,358.0,361.35,280.65
2016,5,21,9,15,133.0,339.5,1.75,20.5,439.5,468.65,360.63
2016,5,21,9,30,197.0,369.0,1.7,21.0,521.0,559.1,425.23
2016,5,21,9,45,198.5,388.0,1.7,21.5,547.5,579.25,437.07
2016,5,21,10,0,200.0,407.0,1.7,22.0,574.0,598.18,448.48
2016,5,21,10,15,158.5,421.0,1.7,22.0,556.5,569.23,425.99
2016,5,21,10,30,117.0,435.0,1.7,22.0,539.0,539.09,402.98
2016,5,21,10,45,508.5,273.5,1.7,22.5,740.0,784.03,582.65
2016,5,21,11,0,900.0,112.0,1.7,23.0,941.0,974.14,706.57
2016,5,21,11,15,584.0,290.5,1.75,23.0,832.0,853.1,622.97
2016,5,21,11,30,268.0,469.0,1.8,23.0,723.0,699.46,512.34
2016,5,21,11,45,588.5,291.0,1.85,23.0,855.0,823.63,606.26
2016,5,21,12,0,909.0,113.0,1.9,23.0,987.0,905.39,662.6
2016,5,21,12,15,581.0,297.5,1.9,23.0,856.5,778.08,573.03
2016,5,21,12,30,253.0,482.0,1.9,23.0,726.0,638.61,470.34
2016,5,21,12,45,255.5,477.5,1.95,23.0,722.5,618.96,457.92
2016,5,21,13,0,258.0,473.0,2.0,23.0,719.0,598.34,443.73
2016,5,21,13,15,349.0,431.0,2.0,23.0,757.5,608.7,452.45
2016,5,21,13,30,440.0,389.0,2.0,23.0,796.0,612.11,455.4
2016,5,21,13,45,240.0,384.0,2.05,23.0,605.5,458.34,343.73
2016,5,21,14,0,40.0,379.0,2.1,23.0,415.0,327.23,246.56
2016,5,21,14,15,143.5,392.0,2.1,23.0,513.5,379.82,286.17
2016,5,21,14,30,247.0,405.0,2.1,23.0,612.0,416.49,311.5
2016,5,21,14,45,165.0,383.0,2.15,23.0,519.0,352.62,264.15
2016,5,21,15,0,83.0,361.0,2.2,23.0,426.0,300.01,226.07
2016,5,21,15,15,49.0,299.5,2.15,23.0,337.5,239.67,181.29
2016,5,21,15,30,15.0,238.0,2.1,23.0,249.0,191.35,145.64
2016,5,21,15,45,7.5,176.5,2.1,23.0,182.0,142.88,108.52
2016,5,21,16,0,0.0,115.0,2.1,23.0,115.0,94.62,70.91
2016,5,21,16,15,39.5,173.5,2.0,22.5,195.5,130.97,100.02
2016,5,21,16,30,79.0,232.0,1.9,22.0,276.0,163.82,132.82
2016,5,21,16,45,39.5,120.0,1.85,22.0,142.0,94.04,74.77
2016,5,21,17,0,0.0,8.0,1.8,22.0,8.0,6.59,0.06
2016,5,21,17,15,0.0,7.0,1.6,21.5,7.0,5.76,0.0
2016,5,21,17,30,0.0,6.0,1.4,21.0,6.0,4.94,0.0
2016,5,21,17,45,244.5,37.5,1.25,21.0,101.0,26.64,17.74
2016,5,21,18,0,489.0,69.0,1.1,21.0,196.0,53.4,41.01
2016,5,21,18,15,416.5,59.0,1.05,20.5,150.5,46.45,34.82
2016,5,21,18,30,344.0,49.0,1.0,20.0,105.0,39.32,28.29
2016,5,21,18,45,238.0,35.5,0.95,19.5,68.0,27.4,17.35
2016,5,21,19,0,132.0,22.0,0.9,19.0,31.0,17.07,4.24
2016,5,21,19,15,66.0,11.0,0.9,18.5,15.5,9.39,0.0
2016,5,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,8.0,1.45,12.5,8.0,6.83,0.0
2016,5,22,5,30,0.0,16.0,1.7,13.0,16.0,13.21,0.0
2016,5,22,5,45,32.5,34.5,2.0,13.5,39.5,46.17,31.17
2016,5,22,6,0,65.0,53.0,2.3,14.0,63.0,86.95,66.85
2016,5,22,6,15,86.0,74.0,2.5,14.0,92.5,122.55,98.29
2016,5,22,6,30,107.0,95.0,2.7,14.0,122.0,159.82,130.9
2016,5,22,6,45,123.0,116.5,2.95,14.5,154.0,196.54,162.2
2016,5,22,7,0,139.0,138.0,3.2,15.0,186.0,234.39,193.71
2016,5,22,7,15,69.5,129.5,3.35,15.0,153.5,169.69,138.93
2016,5,22,7,30,0.0,121.0,3.5,15.0,121.0,104.26,82.42
2016,5,22,7,45,29.5,171.0,3.7,15.5,187.0,185.26,149.9
2016,5,22,8,0,59.0,221.0,3.9,16.0,253.0,261.47,211.61
2016,5,22,8,15,101.5,251.5,3.95,16.5,312.5,328.86,265.31
2016,5,22,8,30,144.0,282.0,4.0,17.0,372.0,415.26,332.44
2016,5,22,8,45,189.5,302.0,4.05,17.5,429.5,478.24,380.27
2016,5,22,9,0,235.0,322.0,4.1,18.0,487.0,542.54,428.19
2016,5,22,9,15,191.0,346.5,4.1,18.0,486.0,529.38,415.57
2016,5,22,9,30,147.0,371.0,4.1,18.0,485.0,513.51,401.29
2016,5,22,9,45,502.0,250.0,4.1,18.5,664.5,762.9,593.51
2016,5,22,10,0,857.0,129.0,4.1,19.0,844.0,968.19,737.39
2016,5,22,10,15,490.0,283.0,4.1,19.0,695.0,784.86,602.43
2016,5,22,10,30,123.0,437.0,4.1,19.0,546.0,546.4,419.04
2016,5,22,10,45,500.5,289.0,4.1,19.5,748.5,790.84,606.82
2016,5,22,11,0,878.0,141.0,4.1,20.0,951.0,979.54,738.67
2016,5,22,11,15,882.0,142.0,4.05,20.0,967.0,969.88,729.82
2016,5,22,11,30,886.0,143.0,4.0,20.0,983.0,956.53,720.1
2016,5,22,11,45,599.5,307.0,4.0,20.5,877.5,846.36,639.06
2016,5,22,12,0,313.0,471.0,4.0,21.0,772.0,712.85,536.62
2016,5,22,12,15,389.5,445.5,3.95,21.0,821.0,738.15,556.61
2016,5,22,12,30,466.0,420.0,3.9,21.0,870.0,762.94,574.84
2016,5,22,12,45,439.5,416.0,3.9,21.0,837.5,713.63,539.13
2016,5,22,13,0,413.0,412.0,3.9,21.0,805.0,664.87,503.86
2016,5,22,13,15,630.0,288.0,3.85,21.0,876.5,690.08,525.5
2016,5,22,13,30,847.0,164.0,3.8,21.0,948.0,696.79,531.95
2016,5,22,13,45,833.0,167.5,3.75,21.0,924.0,647.33,493.62
2016,5,22,14,0,819.0,171.0,3.7,21.0,900.0,597.05,454.14
2016,5,22,14,15,409.5,127.0,3.6,21.0,491.5,308.69,237.09
2016,5,22,14,30,0.0,83.0,3.5,21.0,83.0,69.34,50.24
2016,5,22,14,45,6.0,161.5,3.45,21.0,166.5,135.28,103.01
2016,5,22,15,0,12.0,240.0,3.4,21.0,250.0,197.09,151.57
2016,5,22,15,15,364.0,206.0,3.2,20.5,465.5,245.12,178.19
2016,5,22,15,30,716.0,172.0,3.0,20.0,681.0,268.85,180.52
2016,5,22,15,45,685.5,172.5,2.9,20.0,634.5,216.22,138.55
2016,5,22,16,0,655.0,173.0,2.8,20.0,588.0,167.05,105.6
2016,5,22,16,15,630.5,166.0,2.65,19.5,539.5,116.71,83.75
2016,5,22,16,30,606.0,159.0,2.5,19.0,491.0,106.21,85.88
2016,5,22,16,45,361.0,175.0,2.35,19.0,367.5,120.74,98.57
2016,5,22,17,0,116.0,191.0,2.2,19.0,244.0,132.8,109.15
2016,5,22,17,15,101.0,170.5,1.95,18.5,212.5,120.03,98.75
2016,5,22,17,30,86.0,150.0,1.7,18.0,181.0,110.13,90.68
2016,5,22,17,45,76.5,126.5,1.5,17.5,151.0,94.1,77.12
2016,5,22,18,0,67.0,103.0,1.3,17.0,121.0,77.77,62.99
2016,5,22,18,15,50.5,81.0,1.2,16.5,92.5,62.02,49.06
2016,5,22,18,30,34.0,59.0,1.1,16.0,64.0,46.02,34.64
2016,5,22,18,45,17.0,38.5,1.05,15.5,41.0,30.73,20.58
2016,5,22,19,0,0.0,18.0,1.0,15.0,18.0,14.86,3.67
2016,5,22,19,15,0.0,9.0,1.0,14.5,9.0,7.68,0.0
2016,5,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,53.5,10.0,1.55,9.5,13.0,21.58,0.0
2016,5,23,5,30,107.0,20.0,1.8,10.0,26.0,64.62,16.2
2016,5,23,5,45,208.0,35.5,2.05,10.5,62.0,131.59,98.0
2016,5,23,6,0,309.0,51.0,2.3,11.0,98.0,202.72,161.9
2016,5,23,6,15,383.0,63.0,2.4,11.5,144.0,268.01,219.98
2016,5,23,6,30,457.0,75.0,2.5,12.0,190.0,345.08,286.47
2016,5,23,6,45,415.0,94.5,2.7,12.5,217.5,362.27,302.16
2016,5,23,7,0,373.0,114.0,2.9,13.0,245.0,378.24,315.41
2016,5,23,7,15,391.0,132.0,3.0,13.5,289.0,427.62,354.93
2016,5,23,7,30,409.0,150.0,3.1,14.0,333.0,477.29,393.37
2016,5,23,7,45,561.0,131.0,3.25,14.5,414.0,595.6,486.55
2016,5,23,8,0,713.0,112.0,3.4,15.0,495.0,716.32,577.13
2016,5,23,8,15,735.0,116.5,3.4,15.0,544.0,763.48,609.39
2016,5,23,8,30,757.0,121.0,3.4,15.0,593.0,804.78,637.41
2016,5,23,8,45,424.5,220.5,3.4,15.5,489.0,634.2,504.42
2016,5,23,9,0,92.0,320.0,3.4,16.0,385.0,392.24,310.56
2016,5,23,9,15,52.0,279.5,3.35,16.0,317.0,311.84,247.24
2016,5,23,9,30,12.0,239.0,3.3,16.0,249.0,218.93,172.38
2016,5,23,9,45,90.0,324.5,3.3,16.5,399.5,390.98,308.65
2016,5,23,10,0,168.0,410.0,3.3,17.0,550.0,569.4,442.27
2016,5,23,10,15,220.0,418.5,3.25,17.0,609.0,624.91,482.55
2016,5,23,10,30,272.0,427.0,3.2,17.0,668.0,696.39,533.99
2016,5,23,10,45,145.0,368.0,3.2,17.5,496.5,494.48,382.59
2016,5,23,11,0,18.0,309.0,3.2,18.0,325.0,283.76,219.41
2016,5,23,11,15,239.5,358.0,3.15,18.0,585.0,576.88,446.48
2016,5,23,11,30,461.0,407.0,3.1,18.0,845.0,828.05,626.59
2016,5,23,11,45,237.0,327.5,3.1,18.5,553.0,526.81,405.63
2016,5,23,12,0,13.0,248.0,3.1,19.0,261.0,221.68,170.15
2016,5,23,12,15,152.5,360.0,3.05,19.0,507.5,453.48,350.57
2016,5,23,12,30,292.0,472.0,3.0,19.0,754.0,660.65,501.39
