Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,12,45,176.0,457.5,2.95,19.0,627.5,534.62,406.9
2016,5,23,13,0,60.0,443.0,2.9,19.0,501.0,418.86,319.77
2016,5,23,13,15,38.0,369.5,2.8,19.0,406.0,335.75,257.72
2016,5,23,13,30,16.0,296.0,2.7,19.0,311.0,255.48,196.53
2016,5,23,13,45,441.0,215.0,2.65,19.0,607.5,447.72,347.79
2016,5,23,14,0,866.0,134.0,2.6,19.0,904.0,592.81,452.94
2016,5,23,14,15,858.5,132.0,2.55,19.0,875.0,540.53,409.66
2016,5,23,14,30,851.0,130.0,2.5,19.0,846.0,487.24,365.66
2016,5,23,14,45,577.0,243.0,2.45,19.0,719.5,406.5,303.38
2016,5,23,15,0,303.0,356.0,2.4,19.0,593.0,357.99,268.6
2016,5,23,15,15,551.0,240.5,2.3,18.5,643.5,319.79,230.26
2016,5,23,15,30,799.0,125.0,2.2,18.0,694.0,259.77,170.88
2016,5,23,15,45,529.5,201.5,2.15,18.0,569.0,212.79,143.37
2016,5,23,16,0,260.0,278.0,2.1,18.0,444.0,203.24,149.67
2016,5,23,16,15,170.0,256.0,2.0,18.0,361.0,174.11,134.84
2016,5,23,16,30,80.0,234.0,1.9,18.0,278.0,165.05,135.79
2016,5,23,16,45,108.0,213.0,1.8,18.0,266.5,145.66,119.9
2016,5,23,17,0,136.0,192.0,1.7,18.0,255.0,133.65,110.14
2016,5,23,17,15,126.5,170.0,1.5,17.5,222.5,120.11,99.12
2016,5,23,17,30,117.0,148.0,1.3,17.0,190.0,106.14,87.53
2016,5,23,17,45,311.0,109.0,1.1,17.0,197.0,80.31,65.22
2016,5,23,18,0,505.0,70.0,0.9,17.0,204.0,54.19,42.35
2016,5,23,18,15,434.0,60.0,0.85,16.5,157.5,47.25,36.16
2016,5,23,18,30,363.0,50.0,0.8,16.0,111.0,40.13,29.56
2016,5,23,18,45,262.0,37.0,0.75,15.5,73.0,28.59,18.83
2016,5,23,19,0,161.0,24.0,0.7,15.0,35.0,18.64,6.64
2016,5,23,19,15,80.5,12.0,0.6,15.0,17.5,10.24,0.0
2016,5,23,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,24,5,15,80.0,10.0,1.3,10.5,14.5,27.97,0.0
2016,5,24,5,30,160.0,20.0,1.5,11.0,29.0,80.58,24.91
2016,5,24,5,45,272.5,32.5,1.7,12.0,66.5,152.97,113.64
2016,5,24,6,0,385.0,45.0,1.9,13.0,104.0,229.89,181.96
2016,5,24,6,15,459.0,54.0,1.85,13.5,151.0,297.36,241.43
2016,5,24,6,30,533.0,63.0,1.8,14.0,198.0,371.87,304.89
2016,5,24,6,45,586.0,69.5,1.8,14.5,249.0,437.94,359.5
2016,5,24,7,0,639.0,76.0,1.8,15.0,300.0,507.7,414.83
2016,5,24,7,15,675.5,81.5,1.95,16.0,352.5,568.41,460.88
2016,5,24,7,30,712.0,87.0,2.1,17.0,405.0,630.3,506.19
2016,5,24,7,45,740.5,91.0,2.25,18.0,457.0,682.24,541.64
2016,5,24,8,0,769.0,95.0,2.4,19.0,509.0,736.75,577.8
2016,5,24,8,15,789.5,98.5,2.35,19.5,558.5,783.3,607.25
2016,5,24,8,30,810.0,102.0,2.3,20.0,608.0,828.17,634.89
2016,5,24,8,45,826.0,105.0,2.25,20.5,654.0,866.51,657.47
2016,5,24,9,0,842.0,108.0,2.2,21.0,700.0,902.34,677.99
2016,5,24,9,15,854.0,110.5,2.15,21.0,741.5,920.82,687.95
2016,5,24,9,30,866.0,113.0,2.1,21.0,783.0,946.1,702.59
2016,5,24,9,45,875.5,114.5,2.05,21.5,819.0,964.65,711.31
2016,5,24,10,0,885.0,116.0,2.0,22.0,855.0,979.72,717.79
2016,5,24,10,15,892.0,117.5,1.95,22.5,884.5,988.74,720.42
2016,5,24,10,30,899.0,119.0,1.9,23.0,914.0,994.0,720.78
2016,5,24,10,45,904.5,119.5,1.85,23.5,937.5,993.01,717.29
2016,5,24,11,0,910.0,120.0,1.8,24.0,961.0,988.19,711.56
2016,5,24,11,15,913.0,121.0,1.75,24.0,976.5,977.65,703.75
2016,5,24,11,30,916.0,122.0,1.7,24.0,992.0,963.34,693.73
2016,5,24,11,45,918.0,122.0,1.7,24.0,1000.5,943.55,680.97
2016,5,24,12,0,920.0,122.0,1.7,24.0,1009.0,920.26,666.07
2016,5,24,12,15,920.0,122.0,1.7,24.0,1009.5,891.92,647.93
2016,5,24,12,30,920.0,122.0,1.7,24.0,1010.0,860.47,627.76
2016,5,24,12,45,921.5,119.5,1.7,24.5,1003.5,825.16,603.79
2016,5,24,13,0,923.0,117.0,1.7,25.0,997.0,786.94,577.85
2016,5,24,13,15,920.0,116.5,1.7,25.0,982.0,744.38,548.3
2016,5,24,13,30,917.0,116.0,1.7,25.0,967.0,699.47,516.21
2016,5,24,13,45,912.0,115.0,1.75,25.0,944.5,650.76,480.95
2016,5,24,14,0,907.0,114.0,1.8,25.0,922.0,600.25,443.27
2016,5,24,14,15,900.5,112.5,1.8,25.0,893.0,547.02,402.12
2016,5,24,14,30,894.0,111.0,1.8,25.0,864.0,492.57,358.74
2016,5,24,14,45,885.0,109.0,1.8,25.0,828.5,435.78,312.29
2016,5,24,15,0,876.0,107.0,1.8,25.0,793.0,378.53,264.23
2016,5,24,15,15,864.5,105.0,1.8,24.5,752.5,320.38,215.22
2016,5,24,15,30,853.0,103.0,1.8,24.0,712.0,262.52,166.67
2016,5,24,15,45,838.5,100.5,1.8,24.0,666.5,204.41,120.37
2016,5,24,16,0,824.0,98.0,1.8,24.0,621.0,139.16,75.53
2016,5,24,16,15,804.5,94.5,1.7,24.0,572.5,82.21,52.49
2016,5,24,16,30,785.0,91.0,1.6,24.0,524.0,69.71,53.56
2016,5,24,16,45,760.0,87.0,1.55,24.0,472.5,67.87,52.22
2016,5,24,17,0,735.0,83.0,1.5,24.0,421.0,65.94,50.78
2016,5,24,17,15,700.5,78.5,1.4,23.5,369.0,58.12,44.4
2016,5,24,17,30,666.0,74.0,1.3,23.0,317.0,55.74,42.59
2016,5,24,17,45,617.5,68.0,1.25,22.5,265.5,52.04,39.58
2016,5,24,18,0,569.0,62.0,1.2,22.0,214.0,48.26,36.38
2016,5,24,18,15,498.5,54.0,1.2,21.0,166.0,42.66,31.5
2016,5,24,18,30,428.0,46.0,1.2,20.0,118.0,36.96,26.32
2016,5,24,18,45,319.0,35.0,1.2,19.0,78.0,28.41,18.4
2016,5,24,19,0,210.0,24.0,1.2,18.0,38.0,19.7,7.7
2016,5,24,19,15,105.0,12.0,1.2,17.5,19.0,10.24,0.0
2016,5,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,25,5,15,80.5,10.0,0.8,14.5,14.5,28.03,0.0
2016,5,25,5,30,161.0,20.0,0.8,15.0,29.0,80.82,27.57
2016,5,25,5,45,272.0,32.5,0.8,16.0,67.0,152.44,111.46
2016,5,25,6,0,383.0,45.0,0.8,17.0,105.0,228.61,177.29
2016,5,25,6,15,458.0,54.0,0.8,17.5,152.0,296.33,235.2
2016,5,25,6,30,533.0,63.0,0.8,18.0,199.0,371.22,296.96
2016,5,25,6,45,581.5,70.5,0.8,18.5,249.5,435.77,348.39
2016,5,25,7,0,630.0,78.0,0.8,19.0,300.0,503.6,400.12
2016,5,25,7,15,666.5,83.5,0.8,19.5,352.0,563.87,444.07
2016,5,25,7,30,703.0,89.0,0.8,20.0,404.0,625.33,487.18
2016,5,25,7,45,729.5,94.0,0.85,21.0,455.0,676.32,520.08
2016,5,25,8,0,756.0,99.0,0.9,22.0,506.0,729.94,553.46
2016,5,25,8,15,776.5,102.5,1.0,22.5,555.5,776.05,582.59
2016,5,25,8,30,797.0,106.0,1.1,23.0,605.0,820.51,610.23
2016,5,25,8,45,813.5,108.5,1.25,23.5,650.5,858.36,633.84
2016,5,25,9,0,830.0,111.0,1.4,24.0,696.0,893.76,655.7
2016,5,25,9,15,842.5,114.0,1.45,24.0,737.5,912.83,666.81
2016,5,25,9,30,855.0,117.0,1.5,24.0,779.0,938.87,682.67
2016,5,25,9,45,862.5,120.0,1.55,24.5,814.5,956.89,691.98
2016,5,25,10,0,870.0,123.0,1.6,25.0,850.0,971.38,699.17
2016,5,25,10,15,877.0,124.5,1.65,25.0,879.5,980.25,704.29
2016,5,25,10,30,884.0,126.0,1.7,25.0,909.0,985.42,707.24
2016,5,25,10,45,889.0,127.5,1.75,25.5,932.0,984.89,705.37
2016,5,25,11,0,894.0,129.0,1.8,26.0,955.0,980.55,701.27
2016,5,25,11,15,897.0,129.5,1.85,26.0,970.5,969.62,694.51
2016,5,25,11,30,900.0,130.0,1.9,26.0,986.0,955.0,685.54
2016,5,25,11,45,901.5,130.5,2.0,26.5,994.0,935.42,672.68
2016,5,25,12,0,903.0,131.0,2.1,27.0,1002.0,912.41,657.63
2016,5,25,12,15,902.5,131.5,2.1,27.0,1002.0,884.44,639.67
2016,5,25,12,30,902.0,132.0,2.1,27.0,1002.0,853.45,619.74
2016,5,25,12,45,894.0,135.5,2.15,27.0,993.0,816.17,595.99
2016,5,25,13,0,886.0,139.0,2.2,27.0,984.0,776.61,570.04
2016,5,25,13,15,882.0,138.0,2.15,27.0,968.5,734.3,539.97
2016,5,25,13,30,878.0,137.0,2.1,27.0,953.0,689.84,507.81
2016,5,25,13,45,870.0,137.0,2.1,27.0,929.5,641.74,472.61
2016,5,25,14,0,862.0,137.0,2.1,27.0,906.0,592.21,435.41
2016,5,25,14,15,854.0,135.5,2.05,27.0,876.5,540.37,395.29
2016,5,25,14,30,846.0,134.0,2.0,27.0,847.0,487.56,353.3
2016,5,25,14,45,832.5,133.0,1.95,27.0,811.0,429.45,306.36
2016,5,25,15,0,819.0,132.0,1.9,27.0,775.0,373.13,259.64
2016,5,25,15,15,724.0,166.5,1.85,26.5,713.0,314.95,213.81
2016,5,25,15,30,629.0,201.0,1.8,26.0,651.0,270.47,179.82
2016,5,25,15,45,645.0,178.0,1.8,26.0,613.5,214.08,134.84
2016,5,25,16,0,661.0,155.0,1.8,26.0,576.0,155.91,93.77
2016,5,25,16,15,686.0,134.0,1.75,26.0,541.0,97.77,65.32
2016,5,25,16,30,711.0,113.0,1.7,26.0,506.0,76.5,58.75
2016,5,25,16,45,680.0,109.0,1.65,26.0,455.0,75.43,58.09
2016,5,25,17,0,649.0,105.0,1.6,26.0,404.0,74.3,57.36
2016,5,25,17,15,611.5,98.5,1.5,25.5,353.0,71.24,55.1
2016,5,25,17,30,574.0,92.0,1.4,25.0,302.0,68.04,52.68
2016,5,25,17,45,521.0,84.0,1.3,24.5,252.0,63.4,48.93
2016,5,25,18,0,468.0,76.0,1.2,24.0,202.0,58.62,44.92
2016,5,25,18,15,399.0,65.0,1.15,23.0,156.5,49.12,36.77
2016,5,25,18,30,330.0,54.0,1.1,22.0,111.0,41.16,29.69
2016,5,25,18,45,234.0,39.5,1.1,21.5,73.0,30.34,19.83
2016,5,25,19,0,138.0,25.0,1.1,21.0,35.0,19.34,7.74
2016,5,25,19,15,69.0,12.5,1.1,20.5,17.5,10.67,0.0
2016,5,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,26,5,15,21.0,10.0,1.15,17.0,11.5,13.6,0.0
2016,5,26,5,30,42.0,20.0,1.3,17.0,23.0,34.91,10.17
2016,5,26,5,45,107.0,39.5,1.5,17.5,54.5,91.29,65.78
2016,5,26,6,0,172.0,59.0,1.7,18.0,86.0,145.53,112.75
2016,5,26,6,15,224.5,77.0,1.7,18.5,126.0,198.65,158.42
2016,5,26,6,30,277.0,95.0,1.7,19.0,166.0,257.01,207.53
2016,5,26,6,45,340.0,103.0,1.75,19.5,209.5,326.98,264.7
2016,5,26,7,0,403.0,111.0,1.8,20.0,253.0,391.77,316.28
2016,5,26,7,15,201.5,120.0,1.85,20.5,191.0,270.55,218.28
2016,5,26,7,30,0.0,129.0,1.9,21.0,129.0,111.72,86.24
2016,5,26,7,45,107.0,180.0,1.95,21.5,238.0,266.47,212.34
2016,5,26,8,0,214.0,231.0,2.0,22.0,347.0,408.93,322.54
2016,5,26,8,15,198.5,257.0,2.1,22.5,372.5,429.37,335.29
2016,5,26,8,30,183.0,283.0,2.2,23.0,398.0,447.83,347.0
2016,5,26,8,45,441.5,223.5,2.3,23.5,528.0,650.08,498.9
2016,5,26,9,0,700.0,164.0,2.4,24.0,658.0,838.44,630.73
2016,5,26,9,15,501.0,257.5,2.4,24.5,622.0,756.67,567.01
2016,5,26,9,30,302.0,351.0,2.4,25.0,586.0,654.39,489.22
2016,5,26,9,45,531.5,262.0,2.45,25.5,697.5,799.92,594.53
2016,5,26,10,0,761.0,173.0,2.5,26.0,809.0,929.2,680.55
2016,5,26,10,15,769.0,175.0,2.5,26.0,838.0,938.92,684.71
2016,5,26,10,30,777.0,177.0,2.5,26.0,867.0,945.18,687.84
2016,5,26,10,45,787.5,176.0,2.5,26.5,890.0,947.4,687.14
2016,5,26,11,0,798.0,175.0,2.5,27.0,913.0,946.03,684.25
2016,5,26,11,15,801.5,176.0,2.5,27.0,928.5,936.34,677.5
2016,5,26,11,30,805.0,177.0,2.5,27.0,944.0,923.13,668.63
2016,5,26,11,45,605.5,298.5,2.5,27.0,878.0,841.29,611.52
2016,5,26,12,0,406.0,420.0,2.5,27.0,812.0,745.8,542.73
2016,5,26,12,15,283.0,457.0,2.5,27.0,730.5,656.1,479.37
2016,5,26,12,30,160.0,494.0,2.5,27.0,649.0,564.81,413.74
2016,5,26,12,45,476.0,339.5,2.55,27.0,795.5,677.4,499.53
2016,5,26,13,0,792.0,185.0,2.6,27.0,942.0,751.73,555.04
2016,5,26,13,15,788.0,184.0,2.6,27.0,927.0,711.29,525.51
2016,5,26,13,30,784.0,183.0,2.6,27.0,912.0,669.01,494.93
2016,5,26,13,45,773.0,184.5,2.6,27.0,889.5,622.77,460.79
2016,5,26,14,0,762.0,186.0,2.6,27.0,867.0,575.66,425.2
2016,5,26,14,15,753.5,183.5,2.55,27.0,838.5,526.17,386.85
2016,5,26,14,30,745.0,181.0,2.5,27.0,810.0,473.45,345.18
2016,5,26,14,45,734.5,177.5,2.5,27.0,776.5,420.41,302.3
2016,5,26,15,0,724.0,174.0,2.5,27.0,743.0,367.5,258.52
2016,5,26,15,15,710.0,170.0,2.45,27.0,704.0,313.61,213.52
2016,5,26,15,30,696.0,166.0,2.4,27.0,665.0,260.72,169.73
2016,5,26,15,45,428.0,228.5,2.35,27.0,529.0,214.56,144.0
2016,5,26,16,0,160.0,291.0,2.3,27.0,393.0,210.29,153.43
2016,5,26,16,15,390.0,216.5,2.15,26.5,439.5,141.32,102.31
2016,5,26,16,30,620.0,142.0,2.0,26.0,486.0,94.16,73.39
2016,5,26,16,45,595.5,134.0,1.9,26.0,438.0,91.31,71.33
2016,5,26,17,0,571.0,126.0,1.8,26.0,390.0,88.21,69.0
2016,5,26,17,15,533.5,117.5,1.65,25.5,341.0,83.09,65.08
2016,5,26,17,30,496.0,109.0,1.5,25.0,292.0,78.16,61.24
2016,5,26,17,45,451.5,97.5,1.4,24.5,244.0,70.92,55.32
2016,5,26,18,0,407.0,86.0,1.3,24.0,196.0,63.42,49.03
2016,5,26,18,15,342.0,73.0,1.2,23.5,152.0,54.46,41.27
2016,5,26,18,30,277.0,60.0,1.1,23.0,108.0,45.27,33.07
2016,5,26,18,45,195.5,43.0,1.0,22.5,71.5,32.8,21.84
2016,5,26,19,0,114.0,26.0,0.9,22.0,35.0,20.04,8.55
2016,5,26,19,15,57.0,13.0,0.9,21.5,17.5,11.1,0.0
2016,5,26,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,27,5,15,51.0,10.5,1.4,17.5,14.0,21.23,0.0
2016,5,27,5,30,102.0,21.0,1.6,18.0,28.0,64.43,24.8
2016,5,27,5,45,190.5,37.0,1.85,18.5,63.0,125.52,91.29
2016,5,27,6,0,279.0,53.0,2.1,19.0,98.0,190.77,147.87
2016,5,27,6,15,348.5,65.5,2.2,19.5,142.0,252.61,201.13
2016,5,27,6,30,418.0,78.0,2.3,20.0,186.0,321.48,258.98
2016,5,27,6,45,465.5,88.5,2.4,20.5,233.5,381.85,308.51
2016,5,27,7,0,513.0,99.0,2.5,21.0,281.0,452.16,364.0
2016,5,27,7,15,552.0,107.0,2.5,21.0,330.5,511.87,410.19
2016,5,27,7,30,591.0,115.0,2.5,21.0,380.0,573.19,456.28
2016,5,27,7,45,618.5,122.0,2.55,21.5,429.0,625.99,493.99
2016,5,27,8,0,646.0,129.0,2.6,22.0,478.0,678.66,530.62
2016,5,27,8,15,669.0,134.0,2.6,22.5,525.5,724.92,560.92
2016,5,27,8,30,692.0,139.0,2.6,23.0,573.0,770.02,589.65
2016,5,27,8,45,711.5,142.5,2.6,23.5,617.5,808.88,613.52
2016,5,27,9,0,731.0,146.0,2.6,24.0,662.0,845.75,635.72
2016,5,27,9,15,745.0,149.5,2.5,24.5,702.0,869.23,647.84
2016,5,27,9,30,759.0,153.0,2.4,25.0,742.0,895.94,662.05
2016,5,27,9,45,771.0,155.0,2.35,25.5,777.0,916.25,672.24
2016,5,27,10,0,783.0,157.0,2.3,26.0,812.0,933.35,680.35
2016,5,27,10,15,791.0,159.0,2.25,26.0,841.0,943.27,685.16
2016,5,27,10,30,799.0,161.0,2.2,26.0,870.0,949.67,687.84
2016,5,27,10,45,803.5,163.5,2.15,26.5,892.5,949.64,685.16
2016,5,27,11,0,808.0,166.0,2.1,27.0,915.0,945.98,680.33
2016,5,27,11,15,812.0,167.0,2.1,27.0,930.0,936.79,673.99
2016,5,27,11,30,816.0,168.0,2.1,27.0,945.0,924.04,665.5
2016,5,27,11,45,814.5,171.0,2.1,27.0,952.5,904.69,652.88
2016,5,27,12,0,813.0,174.0,2.1,27.0,960.0,882.11,638.26
2016,5,27,12,15,813.0,174.0,2.1,27.0,960.5,855.12,620.79
2016,5,27,12,30,813.0,174.0,2.1,27.0,961.0,825.28,601.44
2016,5,27,12,45,809.0,175.0,2.1,27.0,953.5,790.49,578.11
2016,5,27,13,0,805.0,176.0,2.1,27.0,946.0,753.44,552.46
2016,5,27,13,15,801.5,175.0,2.05,27.0,931.5,713.0,523.74
2016,5,27,13,30,798.0,174.0,2.0,27.0,917.0,670.64,493.15
2016,5,27,13,45,789.0,174.5,2.0,27.0,895.0,624.36,459.36
2016,5,27,14,0,780.0,175.0,2.0,27.0,873.0,576.99,423.94
2016,5,27,14,15,772.5,173.0,1.9,27.0,845.5,527.62,385.73
2016,5,27,14,30,765.0,171.0,1.8,27.0,818.0,477.51,345.98
2016,5,27,14,45,751.0,170.0,1.75,27.0,783.5,425.07,303.74
2016,5,27,15,0,737.0,169.0,1.7,27.0,749.0,368.33,257.5
2016,5,27,15,15,723.5,165.0,1.65,26.5,710.0,313.94,212.83
2016,5,27,15,30,710.0,161.0,1.6,26.0,671.0,260.47,169.05
2016,5,27,15,45,692.0,157.0,1.55,26.0,627.5,207.43,127.63
2016,5,27,16,0,674.0,153.0,1.5,26.0,584.0,156.29,93.36
2016,5,27,16,15,651.5,147.5,1.45,26.0,537.5,106.14,71.76
2016,5,27,16,30,629.0,142.0,1.4,26.0,491.0,94.2,73.4
2016,5,27,16,45,604.0,133.5,1.35,26.0,443.0,90.98,71.01
2016,5,27,17,0,579.0,125.0,1.3,26.0,395.0,87.49,68.35
2016,5,27,17,15,542.0,117.0,1.25,25.5,345.5,83.96,65.77
2016,5,27,17,30,505.0,109.0,1.2,25.0,296.0,78.22,61.26
2016,5,27,17,45,462.0,97.5,1.15,25.0,248.5,70.99,55.25
2016,5,27,18,0,419.0,86.0,1.1,25.0,201.0,63.49,48.87
2016,5,27,18,15,353.0,73.5,1.0,24.0,156.0,54.87,41.53
2016,5,27,18,30,287.0,61.0,0.9,23.0,111.0,46.03,33.74
2016,5,27,18,45,206.0,44.5,0.85,22.5,74.0,33.95,22.84
2016,5,27,19,0,125.0,28.0,0.8,22.0,37.0,21.58,9.99
2016,5,27,19,15,62.5,14.0,0.8,21.5,18.5,11.95,0.0
2016,5,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,28,5,15,83.0,11.5,0.95,15.5,16.5,29.71,0.0
2016,5,28,5,30,166.0,23.0,1.1,16.0,33.0,86.13,36.87
2016,5,28,5,45,276.0,35.5,1.25,17.0,71.5,155.69,114.17
2016,5,28,6,0,386.0,48.0,1.4,18.0,110.0,231.45,179.53
2016,5,28,6,15,459.5,57.5,1.3,18.5,157.0,299.07,237.41
2016,5,28,6,30,533.0,67.0,1.2,19.0,204.0,373.62,298.87
2016,5,28,6,45,586.5,73.0,1.2,19.5,255.5,439.26,351.42
2016,5,28,7,0,640.0,79.0,1.2,20.0,307.0,508.55,404.6
2016,5,28,7,15,676.0,84.5,1.05,20.5,359.0,568.79,447.78
2016,5,28,7,30,712.0,90.0,0.9,21.0,411.0,630.16,489.55
2016,5,28,7,45,740.0,94.0,0.75,21.5,462.5,681.42,521.32
2016,5,28,8,0,768.0,98.0,0.6,22.0,514.0,735.38,552.92
2016,5,28,8,15,788.0,101.5,0.6,22.5,563.0,781.38,580.16
2016,5,28,8,30,808.0,105.0,0.6,23.0,612.0,825.68,605.77
2016,5,28,8,45,823.0,108.0,0.6,23.5,657.5,863.02,626.39
2016,5,28,9,0,838.0,111.0,0.6,24.0,703.0,897.81,645.14
2016,5,28,9,15,849.5,113.5,0.7,24.0,744.0,915.66,656.32
2016,5,28,9,30,861.0,116.0,0.8,24.0,785.0,940.36,672.11
2016,5,28,9,45,873.5,116.0,0.95,24.5,821.5,960.15,684.38
2016,5,28,10,0,886.0,116.0,1.1,25.0,858.0,976.57,694.56
2016,5,28,10,15,892.5,117.5,1.15,25.0,887.5,985.19,699.57
2016,5,28,10,30,899.0,119.0,1.2,25.0,917.0,990.06,702.46
2016,5,28,10,45,672.5,252.5,1.25,25.5,858.0,919.04,655.88
2016,5,28,11,0,446.0,386.0,1.3,26.0,799.0,817.43,584.27
2016,5,28,11,15,455.0,396.5,1.3,26.0,824.0,823.85,588.94
2016,5,28,11,30,464.0,407.0,1.3,26.0,849.0,827.29,590.55
2016,5,28,11,45,692.5,263.5,1.35,26.0,929.5,887.2,635.35
2016,5,28,12,0,921.0,120.0,1.4,26.0,1010.0,916.39,655.18
2016,5,28,12,15,920.5,120.0,1.4,26.0,1010.5,887.85,636.62
2016,5,28,12,30,920.0,120.0,1.4,26.0,1011.0,856.26,616.7
2016,5,28,12,45,690.5,265.0,1.45,26.5,931.0,779.01,562.52
2016,5,28,13,0,461.0,410.0,1.5,27.0,851.0,695.72,501.82
2016,5,28,13,15,682.5,266.0,1.55,27.0,907.5,706.38,513.63
2016,5,28,13,30,904.0,122.0,1.6,27.0,964.0,694.29,507.98
2016,5,28,13,45,900.5,119.5,1.65,27.0,942.0,646.19,473.25
2016,5,28,14,0,897.0,117.0,1.7,27.0,920.0,596.2,436.35
2016,5,28,14,15,890.0,116.0,1.7,26.5,891.0,543.88,397.05
2016,5,28,14,30,883.0,115.0,1.7,26.0,862.0,490.4,355.44
2016,5,28,14,45,874.5,112.5,1.7,26.0,827.0,434.32,309.84
2016,5,28,15,0,866.0,110.0,1.7,26.0,792.0,377.74,262.63
2016,5,28,15,15,854.0,107.5,1.6,26.0,751.5,319.93,213.69
2016,5,28,15,30,842.0,105.0,1.5,26.0,711.0,262.5,165.5
2016,5,28,15,45,829.0,101.5,1.4,26.0,666.5,197.21,113.98
2016,5,28,16,0,816.0,98.0,1.3,26.0,622.0,139.84,75.26
2016,5,28,16,15,797.0,95.0,1.3,25.5,573.5,83.95,52.38
2016,5,28,16,30,778.0,92.0,1.3,25.0,525.0,70.1,53.62
2016,5,28,16,45,753.5,88.0,1.3,24.5,474.0,68.3,52.44
2016,5,28,17,0,729.0,84.0,1.3,24.0,423.0,66.41,51.15
2016,5,28,17,15,695.0,79.0,1.15,23.5,371.5,58.23,44.46
2016,5,28,17,30,661.0,74.0,1.0,23.0,320.0,55.5,42.38
2016,5,28,17,45,616.0,68.0,0.9,23.0,269.5,51.84,39.32
2016,5,28,18,0,571.0,62.0,0.8,23.0,219.0,48.09,36.08
2016,5,28,18,15,503.5,54.5,0.8,22.5,171.5,42.89,31.54
2016,5,28,18,30,436.0,47.0,0.8,22.0,124.0,37.62,26.74
2016,5,28,18,45,337.0,36.0,0.8,21.5,84.0,29.13,18.95
2016,5,28,19,0,238.0,25.0,0.8,21.0,44.0,20.44,9.51
2016,5,28,19,15,119.0,12.5,0.8,21.0,22.0,10.67,0.0
2016,5,28,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,4.0,1.45,18.0,4.0,3.41,0.0
2016,5,29,5,30,0.0,8.0,1.6,18.0,8.0,6.57,0.0
2016,5,29,5,45,0.0,17.0,1.75,18.0,17.0,13.99,5.66
2016,5,29,6,0,0.0,26.0,1.9,18.0,26.0,21.44,12.24
2016,5,29,6,15,0.0,38.0,2.0,18.0,38.0,31.39,20.85
2016,5,29,6,30,0.0,50.0,2.1,18.0,50.0,41.37,29.41
2016,5,29,6,45,0.0,62.5,2.25,18.5,62.5,51.79,38.14
2016,5,29,7,0,0.0,75.0,2.4,19.0,75.0,62.63,47.07
2016,5,29,7,15,0.0,77.0,2.45,19.0,77.0,63.97,48.04
2016,5,29,7,30,0.0,79.0,2.5,19.0,79.0,65.57,49.2
2016,5,29,7,45,0.0,85.0,2.55,19.5,85.0,70.61,53.07
2016,5,29,8,0,0.0,91.0,2.6,20.0,91.0,75.74,56.97
2016,5,29,8,15,15.5,166.5,2.7,20.5,176.5,156.67,122.61
2016,5,29,8,30,31.0,242.0,2.8,21.0,262.0,256.71,201.17
2016,5,29,8,45,88.5,286.0,2.95,21.5,348.0,351.98,275.19
2016,5,29,9,0,146.0,330.0,3.1,22.0,434.0,467.21,361.76
2016,5,29,9,15,110.5,342.0,3.2,22.0,423.5,429.21,331.33
2016,5,29,9,30,75.0,354.0,3.3,22.0,413.0,407.18,313.23
2016,5,29,9,45,37.5,227.0,3.4,22.5,256.5,243.48,187.62
2016,5,29,10,0,0.0,100.0,3.5,23.0,100.0,83.8,61.34
2016,5,29,10,15,10.5,210.5,3.5,23.0,220.0,190.2,145.21
2016,5,29,10,30,21.0,321.0,3.5,23.0,340.0,299.2,228.44
2016,5,29,10,45,36.5,369.5,3.5,23.5,403.5,374.13,283.9
2016,5,29,11,0,52.0,418.0,3.5,24.0,467.0,432.34,325.98
2016,5,29,11,15,36.5,380.0,3.45,24.0,414.5,378.1,285.23
2016,5,29,11,30,21.0,342.0,3.4,24.0,362.0,312.94,236.37
2016,5,29,11,45,29.0,376.0,3.35,24.0,404.0,360.6,272.0
2016,5,29,12,0,37.0,410.0,3.3,24.0,446.0,394.36,296.69
2016,5,29,12,15,124.0,451.0,3.2,24.0,571.5,508.15,381.24
2016,5,29,12,30,211.0,492.0,3.1,24.0,697.0,603.5,449.76
2016,5,29,12,45,171.0,488.0,3.05,24.0,653.5,554.45,413.32
2016,5,29,13,0,131.0,484.0,3.0,24.0,610.0,507.74,379.14
2016,5,29,13,15,124.0,474.5,2.95,23.5,592.5,482.42,361.55
2016,5,29,13,30,117.0,465.0,2.9,23.0,575.0,457.58,344.04
2016,5,29,13,45,65.0,359.0,2.85,23.0,420.0,332.12,251.38
2016,5,29,14,0,13.0,253.0,2.8,23.0,265.0,215.12,163.02
2016,5,29,14,15,19.0,287.5,2.8,23.0,304.5,243.55,185.12
2016,5,29,14,30,25.0,322.0,2.8,23.0,344.0,264.96,201.38
2016,5,29,14,45,30.5,322.0,2.85,23.0,347.5,261.93,199.08
2016,5,29,15,0,36.0,322.0,2.9,23.0,351.0,257.81,195.94
2016,5,29,15,15,28.5,291.0,2.9,22.5,313.5,228.33,174.02
2016,5,29,15,30,21.0,260.0,2.9,22.0,276.0,208.56,159.59
2016,5,29,15,45,10.5,206.0,2.95,22.0,214.0,165.04,126.35
2016,5,29,16,0,0.0,152.0,3.0,22.0,152.0,122.71,93.65
2016,5,29,16,15,0.0,141.0,2.95,22.0,141.0,113.68,86.76
2016,5,29,16,30,0.0,130.0,2.9,22.0,130.0,105.03,83.83
2016,5,29,16,45,0.0,124.5,2.85,22.0,124.5,100.46,80.27
2016,5,29,17,0,0.0,119.0,2.8,22.0,119.0,95.8,76.61
2016,5,29,17,15,0.0,104.5,2.75,21.5,104.5,84.56,67.43
2016,5,29,17,30,0.0,90.0,2.7,21.0,90.0,73.22,58.03
2016,5,29,17,45,0.0,75.5,2.7,21.0,75.5,61.81,48.28
2016,5,29,18,0,0.0,61.0,2.7,21.0,61.0,50.3,38.3
2016,5,29,18,15,0.0,47.5,2.65,20.5,47.5,39.3,28.68
2016,5,29,18,30,0.0,34.0,2.6,20.0,34.0,28.08,18.72
2016,5,29,18,45,0.0,23.0,2.6,20.0,23.0,18.96,10.47
2016,5,29,19,0,0.0,12.0,2.6,20.0,12.0,9.87,1.8
2016,5,29,19,15,0.0,6.0,2.6,19.5,6.0,5.12,0.0
2016,5,29,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,30,5,15,24.0,11.0,2.25,17.0,12.5,15.1,0.0
2016,5,30,5,30,48.0,22.0,2.3,17.0,25.0,38.99,15.51
2016,5,30,5,45,104.0,39.0,2.4,17.5,53.5,88.12,63.7
2016,5,30,6,0,160.0,56.0,2.5,18.0,82.0,135.16,104.67
2016,5,30,6,15,191.0,75.0,2.55,18.0,116.5,178.88,143.02
2016,5,30,6,30,222.0,94.0,2.6,18.0,151.0,225.39,183.1
2016,5,30,6,45,243.5,113.0,2.65,18.5,188.5,269.12,219.56
2016,5,30,7,0,265.0,132.0,2.7,19.0,226.0,314.31,256.14
2016,5,30,7,15,322.5,145.0,2.7,19.5,278.5,377.83,306.64
2016,5,30,7,30,380.0,158.0,2.7,20.0,331.0,460.79,370.42
2016,5,30,7,45,347.0,187.5,2.7,20.5,359.5,467.73,373.35
2016,5,30,8,0,314.0,217.0,2.7,21.0,388.0,485.77,384.45
2016,5,30,8,15,310.5,241.0,2.65,21.5,423.5,518.13,406.4
2016,5,30,8,30,307.0,265.0,2.6,22.0,459.0,548.83,426.56
2016,5,30,8,45,280.0,293.0,2.55,22.5,480.0,561.5,432.63
2016,5,30,9,0,253.0,321.0,2.5,23.0,501.0,571.24,436.58
2016,5,30,9,15,341.5,313.0,2.5,23.0,570.5,646.58,491.72
2016,5,30,9,30,430.0,305.0,2.5,23.0,640.0,741.04,558.13
2016,5,30,9,45,324.0,356.5,2.5,23.5,615.0,678.99,509.39
2016,5,30,10,0,218.0,408.0,2.5,24.0,590.0,611.83,457.87
2016,5,30,10,15,141.0,408.5,2.5,24.0,528.5,535.86,401.71
2016,5,30,10,30,64.0,409.0,2.5,24.0,467.0,441.85,331.68
2016,5,30,10,45,47.5,391.5,2.5,24.5,435.0,405.73,304.43
2016,5,30,11,0,31.0,374.0,2.5,25.0,403.0,370.24,277.31
2016,5,30,11,15,28.0,369.5,2.5,25.0,396.0,360.2,269.78
2016,5,30,11,30,25.0,365.0,2.5,25.0,389.0,350.15,262.19
2016,5,30,11,45,114.5,429.0,2.5,25.5,539.5,497.52,370.45
2016,5,30,12,0,204.0,493.0,2.5,26.0,690.0,624.46,459.23
2016,5,30,12,15,539.5,311.5,2.45,26.0,834.0,751.04,553.29
2016,5,30,12,30,875.0,130.0,2.4,26.0,978.0,827.11,608.2
2016,5,30,12,45,858.5,139.5,2.4,26.0,967.0,789.33,582.31
2016,5,30,13,0,842.0,149.0,2.4,26.0,956.0,749.73,555.03
2016,5,30,13,15,838.5,148.0,2.35,26.0,941.5,709.81,526.28
2016,5,30,13,30,835.0,147.0,2.3,26.0,927.0,667.86,495.51
2016,5,30,13,45,828.0,147.0,2.3,26.0,905.0,622.61,461.94
2016,5,30,14,0,821.0,147.0,2.3,26.0,883.0,577.58,427.58
2016,5,30,14,15,813.5,145.0,2.25,26.0,855.5,526.62,387.89
2016,5,30,14,30,806.0,143.0,2.2,26.0,828.0,474.8,346.47
2016,5,30,14,45,798.0,139.5,2.2,26.0,794.5,421.03,302.59
2016,5,30,15,0,790.0,136.0,2.2,26.0,761.0,366.95,257.37
2016,5,30,15,15,777.5,133.0,2.2,25.5,722.0,311.88,211.3
2016,5,30,15,30,765.0,130.0,2.2,25.0,683.0,257.48,165.94
2016,5,30,15,45,751.0,126.0,2.2,25.0,640.0,203.02,122.57
2016,5,30,16,0,737.0,122.0,2.2,25.0,597.0,149.87,86.33
2016,5,30,16,15,671.0,132.5,2.15,25.0,539.5,98.14,64.7
2016,5,30,16,30,605.0,143.0,2.1,25.0,482.0,94.17,73.73
2016,5,30,16,45,453.0,162.5,2.05,25.0,402.5,107.14,84.82
2016,5,30,17,0,301.0,182.0,2.0,25.0,323.0,124.46,99.53
2016,5,30,17,15,288.5,161.5,1.85,24.5,283.5,112.58,90.08
2016,5,30,17,30,276.0,141.0,1.7,24.0,244.0,100.16,80.08
2016,5,30,17,45,259.0,120.5,1.55,23.5,206.0,87.19,69.39
2016,5,30,18,0,242.0,100.0,1.4,23.0,168.0,73.72,58.05
2016,5,30,18,15,209.0,81.5,1.3,22.5,131.5,60.98,47.07
2016,5,30,18,30,176.0,63.0,1.2,22.0,95.0,47.87,35.52
2016,5,30,18,45,128.0,45.5,1.1,21.5,65.0,35.05,24.0
2016,5,30,19,0,80.0,28.0,1.0,21.0,35.0,21.96,11.12
2016,5,30,19,15,40.0,14.0,1.0,20.5,17.5,11.95,0.0
2016,5,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,5,15,67.5,11.5,1.0,17.5,16.0,25.82,0.0
2016,5,31,5,30,135.0,23.0,1.2,18.0,32.0,76.67,36.06
2016,5,31,5,45,234.5,36.5,1.4,19.0,68.0,138.86,101.2
2016,5,31,6,0,334.0,50.0,1.6,20.0,104.0,207.89,160.25
2016,5,31,6,15,406.0,60.0,1.55,20.5,149.0,275.11,217.35
2016,5,31,6,30,478.0,70.0,1.5,21.0,194.0,346.38,276.18
2016,5,31,6,45,529.5,77.0,1.5,21.5,243.0,409.1,326.53
2016,5,31,7,0,581.0,84.0,1.5,22.0,292.0,475.41,377.73
2016,5,31,7,15,434.5,129.5,1.55,22.0,298.5,448.82,356.02
2016,5,31,7,30,288.0,175.0,1.6,22.0,305.0,399.15,316.08
2016,5,31,7,45,498.5,140.0,1.7,22.5,398.0,544.4,427.92
2016,5,31,8,0,709.0,105.0,1.8,23.0,491.0,697.46,538.26
2016,5,31,8,15,730.0,109.0,1.85,23.5,538.5,739.33,563.85
2016,5,31,8,30,751.0,113.0,1.9,24.0,586.0,783.24,591.39
2016,5,31,8,45,766.0,117.0,1.95,24.5,630.0,820.14,613.71
2016,5,31,9,0,781.0,121.0,2.0,25.0,674.0,854.68,634.25
2016,5,31,9,15,793.5,123.5,2.0,25.0,714.0,882.7,651.06
2016,5,31,9,30,806.0,126.0,2.0,25.0,754.0,907.81,665.96
2016,5,31,9,45,553.0,258.0,2.0,25.5,698.0,812.35,597.59
2016,5,31,10,0,300.0,390.0,2.0,26.0,642.0,688.86,505.95
2016,5,31,10,15,243.5,416.5,1.95,26.0,626.0,658.69,483.58
2016,5,31,10,30,187.0,443.0,1.9,26.0,610.0,609.91,447.88
2016,5,31,10,45,203.5,453.5,1.85,26.0,639.5,630.74,462.08
2016,5,31,11,0,220.0,464.0,1.8,26.0,669.0,650.06,474.62
2016,5,31,11,15,266.0,461.5,1.75,26.0,713.0,696.26,505.89
2016,5,31,11,30,312.0,459.0,1.7,26.0,757.0,725.01,525.01
2016,5,31,11,45,584.0,301.0,1.7,26.5,864.5,821.11,594.21
2016,5,31,12,0,856.0,143.0,1.7,27.0,972.0,877.78,632.25
2016,5,31,12,15,500.5,319.0,1.65,27.0,804.0,724.43,525.02
2016,5,31,12,30,145.0,495.0,1.6,27.0,636.0,552.14,400.36
2016,5,31,12,45,206.5,484.5,1.6,27.0,683.5,578.57,420.93
2016,5,31,13,0,268.0,474.0,1.6,27.0,731.0,602.62,437.98
2016,5,31,13,15,547.0,314.5,1.6,27.0,829.0,652.18,476.34
2016,5,31,13,30,826.0,155.0,1.6,27.0,927.0,672.65,492.81
2016,5,31,13,45,565.0,290.5,1.65,27.0,813.0,578.37,423.3
2016,5,31,14,0,304.0,426.0,1.7,27.0,699.0,503.51,368.16
2016,5,31,14,15,551.0,288.0,1.7,27.0,763.5,502.07,367.03
2016,5,31,14,30,798.0,150.0,1.7,27.0,828.0,476.61,345.02
2016,5,31,14,45,417.0,236.0,1.7,27.0,589.5,339.65,246.43
2016,5,31,15,0,36.0,322.0,1.7,27.0,351.0,257.83,191.7
2016,5,31,15,15,393.5,230.5,1.7,27.0,516.5,269.96,190.3
2016,5,31,15,30,751.0,139.0,1.7,27.0,682.0,261.22,167.72
2016,5,31,15,45,732.5,136.0,1.7,27.0,638.0,200.94,120.51
2016,5,31,16,0,714.0,133.0,1.7,27.0,594.0,148.34,85.05
2016,5,31,16,15,692.5,128.5,1.65,26.5,547.5,96.75,62.56
2016,5,31,16,30,671.0,124.0,1.6,26.0,501.0,82.54,63.73
2016,5,31,16,45,639.5,119.5,1.55,26.0,451.5,81.47,63.08
2016,5,31,17,0,608.0,115.0,1.5,26.0,402.0,80.33,62.36
2016,5,31,17,15,571.5,108.0,1.4,25.5,352.5,77.25,60.11
2016,5,31,17,30,535.0,101.0,1.3,25.0,303.0,74.0,57.68
2016,5,31,17,45,484.0,93.0,1.2,25.0,254.5,68.0,52.71
2016,5,31,18,0,433.0,85.0,1.1,25.0,206.0,62.79,48.3
2016,5,31,18,15,367.5,73.0,1.0,24.0,161.0,54.51,41.27
2016,5,31,18,30,302.0,61.0,0.9,23.0,116.0,46.03,33.82
2016,5,31,18,45,215.5,45.5,0.85,22.5,78.5,34.66,23.6
2016,5,31,19,0,129.0,30.0,0.8,22.0,41.0,23.07,12.1
2016,5,31,19,15,64.5,15.0,0.8,21.5,20.5,12.8,0.0
2016,5,31,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,49.5,12.0,0.9,18.5,15.0,21.93,0.0
2016,6,1,5,30,99.0,24.0,1.1,19.0,30.0,61.23,28.49
2016,6,1,5,45,191.5,39.5,1.3,19.5,65.5,127.12,92.57
2016,6,1,6,0,284.0,55.0,1.5,20.0,101.0,192.98,148.81
2016,6,1,6,15,354.0,67.0,1.5,20.5,145.5,254.39,201.06
2016,6,1,6,30,424.0,79.0,1.5,21.0,190.0,322.86,257.73
2016,6,1,6,45,480.5,87.0,1.55,21.5,238.5,391.13,312.55
2016,6,1,7,0,537.0,95.0,1.6,22.0,287.0,459.47,365.61
2016,6,1,7,15,575.0,102.0,1.65,22.5,336.5,518.15,409.54
2016,6,1,7,30,613.0,109.0,1.7,23.0,386.0,578.32,453.16
2016,6,1,7,45,642.0,114.5,1.75,23.5,435.5,631.19,490.13
2016,6,1,8,0,671.0,120.0,1.8,24.0,485.0,684.0,525.85
2016,6,1,8,15,693.0,124.5,1.85,24.0,532.0,729.53,556.03
2016,6,1,8,30,715.0,129.0,1.9,24.0,579.0,773.8,584.98
2016,6,1,8,45,508.0,220.5,1.95,24.5,552.0,700.92,529.05
2016,6,1,9,0,301.0,312.0,2.0,25.0,525.0,603.8,454.52
2016,6,1,9,15,538.5,227.5,1.95,25.0,636.0,755.52,565.3
2016,6,1,9,30,776.0,143.0,1.9,25.0,747.0,897.01,659.16
2016,6,1,9,45,804.5,134.5,1.9,25.5,786.0,922.16,671.56
2016,6,1,10,0,833.0,126.0,1.9,26.0,825.0,932.62,675.64
2016,6,1,10,15,600.0,260.5,1.85,26.0,773.5,864.85,628.13
2016,6,1,10,30,367.0,395.0,1.8,26.0,722.0,750.4,545.49
2016,6,1,10,45,271.0,431.5,1.8,26.5,676.5,688.77,500.86
2016,6,1,11,0,175.0,468.0,1.8,27.0,631.0,611.19,444.66
2016,6,1,11,15,240.0,464.5,1.75,27.0,691.5,661.04,480.1
2016,6,1,11,30,305.0,461.0,1.7,27.0,752.0,720.08,519.79
2016,6,1,11,45,587.5,296.5,1.7,27.0,863.5,819.9,592.43
2016,6,1,12,0,870.0,132.0,1.7,27.0,975.0,880.17,633.79
2016,6,1,12,15,612.5,289.0,1.65,27.0,883.0,790.71,570.76
2016,6,1,12,30,355.0,446.0,1.6,27.0,791.0,685.72,494.8
2016,6,1,12,45,608.0,291.0,1.6,27.5,876.0,734.58,532.72
2016,6,1,13,0,861.0,136.0,1.6,28.0,961.0,753.14,547.98
2016,6,1,13,15,636.0,267.5,1.55,28.0,872.5,674.05,489.07
2016,6,1,13,30,411.0,399.0,1.5,28.0,784.0,596.82,432.31
2016,6,1,13,45,628.5,265.0,1.5,28.0,837.5,597.46,435.02
2016,6,1,14,0,846.0,131.0,1.5,28.0,891.0,578.22,421.34
2016,6,1,14,15,839.0,129.5,1.45,28.0,863.5,528.28,382.86
2016,6,1,14,30,832.0,128.0,1.4,28.0,836.0,477.29,342.72
2016,6,1,14,45,824.0,125.5,1.4,28.0,802.5,424.37,300.2
2016,6,1,15,0,816.0,123.0,1.4,28.0,769.0,366.59,253.04
2016,6,1,15,15,804.0,120.5,1.4,27.5,730.0,310.76,207.01
2016,6,1,15,30,792.0,118.0,1.4,27.0,691.0,255.47,161.46
2016,6,1,15,45,778.0,114.0,1.4,27.0,648.0,199.57,117.43
2016,6,1,16,0,764.0,110.0,1.4,27.0,605.0,144.95,80.42
2016,6,1,16,15,744.5,106.5,1.4,26.5,558.0,91.98,57.76
2016,6,1,16,30,725.0,103.0,1.4,26.0,511.0,76.69,58.86
2016,6,1,16,45,700.5,98.5,1.4,26.0,462.0,68.35,52.11
2016,6,1,17,0,676.0,94.0,1.4,26.0,413.0,66.65,50.89
2016,6,1,17,15,642.5,88.5,1.3,25.5,363.5,64.02,48.96
2016,6,1,17,30,609.0,83.0,1.2,25.0,314.0,61.28,46.9
2016,6,1,17,45,565.0,76.0,1.15,25.0,265.0,57.19,43.52
2016,6,1,18,0,521.0,69.0,1.1,25.0,216.0,52.96,39.92
2016,6,1,18,15,456.5,60.5,1.0,24.0,170.0,47.24,35.07
2016,6,1,18,30,392.0,52.0,0.9,23.0,124.0,41.39,29.89
2016,6,1,18,45,300.0,40.0,0.85,22.5,85.0,32.24,21.59
2016,6,1,19,0,208.0,28.0,0.8,22.0,46.0,21.75,11.26
2016,6,1,19,15,104.0,14.0,0.8,21.5,23.0,10.93,0.0
2016,6,1,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,5,15,73.5,11.5,0.45,19.5,16.5,27.11,0.0
2016,6,2,5,30,147.0,23.0,0.5,20.0,33.0,79.98,39.15
2016,6,2,5,45,246.5,36.0,0.6,20.5,69.5,141.65,102.43
2016,6,2,6,0,346.0,49.0,0.7,21.0,106.0,213.82,163.37
2016,6,2,6,15,416.5,59.0,0.65,21.0,151.0,277.95,217.46
2016,6,2,6,30,487.0,69.0,0.6,21.0,196.0,348.79,275.3
2016,6,2,6,45,534.0,76.5,0.6,21.5,244.5,409.78,323.24
2016,6,2,7,0,581.0,84.0,0.6,22.0,293.0,473.96,371.63
2016,6,2,7,15,290.5,103.0,0.55,22.5,207.5,322.59,254.49
2016,6,2,7,30,0.0,122.0,0.5,23.0,122.0,104.8,79.3
2016,6,2,7,45,6.5,153.5,0.45,23.5,157.0,138.52,106.44
2016,6,2,8,0,13.0,185.0,0.4,24.0,192.0,172.83,132.65
2016,6,2,8,15,47.5,230.5,0.35,24.0,260.5,258.9,198.65
2016,6,2,8,30,82.0,276.0,0.3,24.0,329.0,335.47,254.9
2016,6,2,8,45,164.0,299.5,0.3,24.5,413.0,448.35,336.19
2016,6,2,9,0,246.0,323.0,0.3,25.0,497.0,565.63,416.29
2016,6,2,9,15,285.0,335.0,0.35,25.0,548.0,616.25,449.46
2016,6,2,9,30,324.0,347.0,0.4,25.0,599.0,666.81,482.88
2016,6,2,9,45,573.0,239.0,0.45,25.5,710.5,816.54,584.42
