Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,10,0,822.0,131.0,0.5,26.0,822.0,926.35,651.39
2016,6,2,10,15,829.0,132.5,0.55,26.0,850.5,935.13,655.2
2016,6,2,10,30,836.0,134.0,0.6,26.0,879.0,940.41,658.5
2016,6,2,10,45,840.0,136.0,0.65,26.5,900.5,939.74,657.04
2016,6,2,11,0,844.0,138.0,0.7,27.0,922.0,935.46,653.55
2016,6,2,11,15,847.5,138.5,0.75,27.0,937.0,925.78,648.16
2016,6,2,11,30,851.0,139.0,0.8,27.0,952.0,912.6,640.73
2016,6,2,11,45,852.0,140.0,0.85,27.5,960.0,894.2,628.87
2016,6,2,12,0,853.0,141.0,0.9,28.0,968.0,872.57,615.08
2016,6,2,12,15,853.0,141.0,0.9,28.0,968.5,846.24,598.77
2016,6,2,12,30,853.0,141.0,0.9,28.0,969.0,817.11,580.68
2016,6,2,12,45,840.5,148.0,0.95,28.0,959.5,781.1,558.8
2016,6,2,13,0,828.0,155.0,1.0,28.0,950.0,743.2,534.32
2016,6,2,13,15,621.5,276.5,1.0,28.0,868.5,670.83,482.01
2016,6,2,13,30,415.0,398.0,1.0,28.0,787.0,598.54,430.0
2016,6,2,13,45,310.5,422.5,1.05,28.0,710.0,527.55,380.93
2016,6,2,14,0,206.0,447.0,1.1,28.0,633.0,467.16,338.57
2016,6,2,14,15,232.0,427.5,1.05,27.5,630.5,448.4,325.73
2016,6,2,14,30,258.0,408.0,1.0,27.0,628.0,421.97,306.58
2016,6,2,14,45,326.0,369.0,1.0,27.0,635.5,400.23,289.13
2016,6,2,15,0,394.0,330.0,1.0,27.0,643.0,371.45,265.19
2016,6,2,15,15,388.5,315.5,0.95,27.0,611.0,330.79,233.26
2016,6,2,15,30,383.0,301.0,0.9,27.0,579.0,290.63,201.91
2016,6,2,15,45,215.0,284.0,0.85,27.0,438.5,232.78,165.18
2016,6,2,16,0,47.0,267.0,0.8,27.0,298.0,195.8,145.23
2016,6,2,16,15,23.5,145.5,0.7,27.0,161.0,112.58,83.22
2016,6,2,16,30,0.0,24.0,0.6,27.0,24.0,19.85,11.1
2016,6,2,16,45,0.0,16.0,0.5,27.0,16.0,13.21,5.58
2016,6,2,17,0,0.0,8.0,0.4,27.0,8.0,6.6,0.0
2016,6,2,17,15,0.0,7.0,0.4,26.5,7.0,5.77,0.0
2016,6,2,17,30,0.0,6.0,0.4,26.0,6.0,4.94,0.0
2016,6,2,17,45,0.0,5.0,0.4,25.5,5.0,4.11,0.0
2016,6,2,18,0,0.0,4.0,0.4,25.0,4.0,3.29,0.0
2016,6,2,18,15,0.0,3.0,0.4,24.5,3.0,2.46,0.0
2016,6,2,18,30,0.0,2.0,0.4,24.0,2.0,1.64,0.0
2016,6,2,18,45,0.0,1.0,0.45,24.0,1.0,0.82,0.0
2016,6,2,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,2,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,2,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,5,15,51.5,12.0,0.75,19.5,15.5,22.31,0.0
2016,6,3,5,30,103.0,24.0,0.9,20.0,31.0,68.29,33.68
2016,6,3,5,45,185.5,40.5,1.1,20.5,66.0,125.57,91.11
2016,6,3,6,0,268.0,57.0,1.3,21.0,101.0,187.97,144.27
2016,6,3,6,15,335.0,69.5,1.3,21.0,144.0,247.54,195.03
2016,6,3,6,30,402.0,82.0,1.3,21.0,187.0,313.85,250.19
2016,6,3,6,45,450.5,92.5,1.35,21.5,234.5,373.58,298.28
2016,6,3,7,0,499.0,103.0,1.4,22.0,282.0,437.07,347.62
2016,6,3,7,15,537.0,110.5,1.4,22.5,331.0,500.56,394.87
2016,6,3,7,30,575.0,118.0,1.4,23.0,380.0,559.7,437.38
2016,6,3,7,45,605.5,124.0,1.45,23.5,428.5,612.81,474.48
2016,6,3,8,0,636.0,130.0,1.5,24.0,477.0,666.04,510.68
2016,6,3,8,15,453.5,201.5,1.55,24.5,460.5,607.09,463.06
2016,6,3,8,30,271.0,273.0,1.6,25.0,444.0,524.95,399.01
2016,6,3,8,45,494.5,210.5,1.65,25.5,551.0,677.29,510.78
2016,6,3,9,0,718.0,148.0,1.7,26.0,658.0,830.01,613.91
2016,6,3,9,15,732.0,151.5,1.75,26.0,697.5,859.3,630.81
2016,6,3,9,30,746.0,155.0,1.8,26.0,737.0,879.79,643.16
2016,6,3,9,45,777.0,145.5,1.85,26.5,776.0,906.18,658.2
2016,6,3,10,0,808.0,136.0,1.9,27.0,815.0,929.59,671.18
2016,6,3,10,15,571.5,273.0,1.95,27.0,762.0,847.94,614.9
2016,6,3,10,30,335.0,410.0,2.0,27.0,709.0,733.8,532.95
2016,6,3,10,45,585.5,275.5,2.05,27.5,813.5,853.61,618.85
2016,6,3,11,0,836.0,141.0,2.1,28.0,918.0,930.1,668.35
2016,6,3,11,15,464.5,305.5,2.1,28.0,738.5,745.88,541.67
2016,6,3,11,30,93.0,470.0,2.1,28.0,559.0,509.36,371.0
2016,6,3,11,45,471.5,306.0,2.1,28.0,762.5,724.6,530.07
2016,6,3,12,0,850.0,142.0,2.1,28.0,966.0,870.41,629.74
2016,6,3,12,15,850.0,142.0,2.1,28.0,967.0,844.2,611.19
2016,6,3,12,30,850.0,142.0,2.1,28.0,968.0,815.2,592.4
2016,6,3,12,45,828.5,155.5,2.15,28.0,956.5,777.37,568.05
2016,6,3,13,0,807.0,169.0,2.2,28.0,945.0,746.97,546.72
2016,6,3,13,15,566.0,307.0,2.15,28.0,847.5,658.88,481.33
2016,6,3,13,30,325.0,445.0,2.1,28.0,750.0,576.55,420.2
2016,6,3,13,45,313.0,436.0,2.1,28.0,724.5,539.15,393.98
2016,6,3,14,0,301.0,427.0,2.1,28.0,699.0,502.38,367.52
2016,6,3,14,15,538.0,293.0,2.1,28.0,759.5,499.26,364.95
2016,6,3,14,30,775.0,159.0,2.1,28.0,820.0,473.52,342.87
2016,6,3,14,45,540.5,260.0,2.1,28.0,712.0,405.57,292.07
2016,6,3,15,0,306.0,361.0,2.1,28.0,604.0,362.3,261.89
2016,6,3,15,15,366.5,321.0,2.05,28.0,597.5,328.36,233.37
2016,6,3,15,30,427.0,281.0,2.0,28.0,591.0,281.26,194.19
2016,6,3,15,45,411.0,267.5,1.95,28.0,550.5,237.86,161.35
2016,6,3,16,0,395.0,254.0,1.9,28.0,510.0,204.3,139.09
2016,6,3,16,15,346.0,243.0,1.8,27.5,455.0,165.55,119.78
2016,6,3,16,30,297.0,232.0,1.7,27.0,400.0,150.94,119.4
2016,6,3,16,45,445.0,175.5,1.6,27.0,400.5,114.79,90.23
2016,6,3,17,0,593.0,119.0,1.5,27.0,401.0,82.73,64.03
2016,6,3,17,15,557.5,111.5,1.4,26.5,352.0,79.41,61.66
2016,6,3,17,30,522.0,104.0,1.3,26.0,303.0,75.91,59.03
2016,6,3,17,45,472.0,95.5,1.2,26.0,255.0,69.5,53.75
2016,6,3,18,0,422.0,87.0,1.1,26.0,207.0,64.02,49.13
2016,6,3,18,15,359.5,75.0,1.0,25.5,163.0,55.82,42.13
2016,6,3,18,30,297.0,63.0,0.9,25.0,119.0,47.4,34.73
2016,6,3,18,45,214.0,47.5,0.8,24.5,81.5,36.1,24.67
2016,6,3,19,0,131.0,32.0,0.7,24.0,44.0,25.05,13.98
2016,6,3,19,15,65.5,16.0,0.65,24.0,22.0,12.77,0.0
2016,6,3,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,5,15,37.5,12.0,0.55,21.0,14.5,19.0,0.0
2016,6,4,5,30,75.0,24.0,0.6,21.0,29.0,53.84,25.8
2016,6,4,5,45,148.0,42.5,0.7,21.5,63.0,106.92,76.79
2016,6,4,6,0,221.0,61.0,0.8,22.0,97.0,164.73,125.54
2016,6,4,6,15,284.5,76.0,0.75,22.0,139.5,231.15,180.84
2016,6,4,6,30,348.0,91.0,0.7,22.0,182.0,295.66,233.54
2016,6,4,6,45,401.5,101.5,0.7,22.0,229.0,355.43,281.32
2016,6,4,7,0,455.0,112.0,0.7,22.0,276.0,419.55,330.88
2016,6,4,7,15,494.0,121.0,0.8,22.5,324.5,476.26,373.2
2016,6,4,7,30,533.0,130.0,0.9,23.0,373.0,534.98,415.78
2016,6,4,7,45,569.0,135.0,1.0,23.5,421.5,596.51,459.03
2016,6,4,8,0,605.0,140.0,1.1,24.0,470.0,651.77,496.88
2016,6,4,8,15,628.5,146.0,1.1,24.5,516.5,698.07,526.58
2016,6,4,8,30,652.0,152.0,1.1,25.0,563.0,743.37,554.64
2016,6,4,8,45,677.0,153.5,1.15,25.5,608.0,783.79,579.17
2016,6,4,9,0,702.0,155.0,1.2,26.0,653.0,822.59,602.32
2016,6,4,9,15,716.5,158.5,1.15,26.0,692.5,852.03,619.0
2016,6,4,9,30,731.0,162.0,1.1,26.0,732.0,878.88,633.92
2016,6,4,9,45,773.0,146.0,1.1,26.5,773.5,902.2,646.0
2016,6,4,10,0,815.0,130.0,1.1,27.0,815.0,917.3,652.89
2016,6,4,10,15,822.5,131.5,1.05,27.5,844.0,926.6,655.48
2016,6,4,10,30,830.0,133.0,1.0,28.0,873.0,932.45,656.04
2016,6,4,10,45,840.0,131.5,1.0,28.5,897.0,934.31,655.11
2016,6,4,11,0,850.0,130.0,1.0,29.0,921.0,932.61,652.15
2016,6,4,11,15,854.0,131.0,1.05,29.0,936.5,924.01,647.22
2016,6,4,11,30,858.0,132.0,1.1,29.0,952.0,911.86,640.24
2016,6,4,11,45,861.5,131.5,1.15,29.0,961.5,894.49,630.05
2016,6,4,12,0,865.0,131.0,1.2,29.0,971.0,873.8,617.84
2016,6,4,12,15,865.5,131.0,1.25,29.0,972.0,847.84,602.26
2016,6,4,12,30,866.0,131.0,1.3,29.0,973.0,819.01,584.76
2016,6,4,12,45,863.5,132.0,1.4,29.0,966.5,785.89,564.89
2016,6,4,13,0,861.0,133.0,1.5,29.0,960.0,750.31,542.59
2016,6,4,13,15,858.0,132.0,1.55,29.0,946.0,710.48,515.49
2016,6,4,13,30,855.0,131.0,1.6,29.0,932.0,668.51,486.22
2016,6,4,13,45,851.5,129.0,1.65,29.5,911.5,623.48,453.1
2016,6,4,14,0,848.0,127.0,1.7,30.0,891.0,576.68,417.85
2016,6,4,14,15,841.5,125.5,1.75,29.5,863.5,527.12,381.18
2016,6,4,14,30,835.0,124.0,1.8,29.0,836.0,476.45,342.3
2016,6,4,14,45,827.0,121.0,1.85,29.0,803.0,423.23,299.55
2016,6,4,15,0,819.0,118.0,1.9,29.0,770.0,369.52,255.24
2016,6,4,15,15,807.5,116.0,1.85,29.0,731.5,309.63,205.6
2016,6,4,15,30,796.0,114.0,1.8,29.0,693.0,254.79,159.98
2016,6,4,15,45,778.0,112.5,1.8,29.0,649.0,199.94,116.94
2016,6,4,16,0,760.0,111.0,1.8,29.0,605.0,146.79,81.09
2016,6,4,16,15,614.5,151.0,1.75,28.5,531.0,110.38,72.57
2016,6,4,16,30,469.0,191.0,1.7,28.0,457.0,122.11,95.61
2016,6,4,16,45,497.0,163.5,1.7,28.0,422.0,108.12,84.44
2016,6,4,17,0,525.0,136.0,1.7,28.0,387.0,93.13,72.39
2016,6,4,17,15,557.5,112.0,1.55,27.5,350.5,79.71,61.63
2016,6,4,17,30,590.0,88.0,1.4,27.0,314.0,64.58,49.25
2016,6,4,17,45,538.5,82.0,1.3,26.5,264.5,61.34,46.75
2016,6,4,18,0,487.0,76.0,1.2,26.0,215.0,58.06,44.09
2016,6,4,18,15,423.5,66.5,1.15,25.5,170.0,51.77,38.71
2016,6,4,18,30,360.0,57.0,1.1,25.0,125.0,43.37,31.34
2016,6,4,18,45,269.0,44.0,1.1,25.0,86.5,33.72,22.64
2016,6,4,19,0,178.0,31.0,1.1,25.0,48.0,23.92,13.13
2016,6,4,19,15,89.0,15.5,1.15,24.5,24.0,12.06,0.0
2016,6,4,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,3.0,1.85,21.0,3.0,2.56,0.0
2016,6,5,5,30,0.0,6.0,2.1,21.0,6.0,4.92,0.0
2016,6,5,5,45,0.0,12.5,2.35,21.5,12.5,10.27,2.58
2016,6,5,6,0,0.0,19.0,2.6,22.0,19.0,15.64,7.22
2016,6,5,6,15,0.0,27.5,2.75,22.0,27.5,22.67,13.22
2016,6,5,6,30,0.0,36.0,2.9,22.0,36.0,29.71,19.19
2016,6,5,6,45,0.0,45.5,3.05,22.5,45.5,37.61,25.73
2016,6,5,7,0,0.0,55.0,3.2,23.0,55.0,45.52,32.16
2016,6,5,7,15,4.5,103.5,3.25,23.0,105.5,91.24,69.69
2016,6,5,7,30,9.0,152.0,3.3,23.0,156.0,140.0,108.99
2016,6,5,7,45,10.0,167.0,3.4,23.0,172.5,154.07,119.87
2016,6,5,8,0,11.0,182.0,3.5,23.0,189.0,168.21,130.75
2016,6,5,8,15,8.5,183.0,3.55,23.0,188.5,166.21,128.64
2016,6,5,8,30,6.0,184.0,3.6,23.0,188.0,164.33,126.68
2016,6,5,8,45,16.0,226.0,3.65,23.5,237.5,211.68,163.52
2016,6,5,9,0,26.0,268.0,3.7,24.0,287.0,259.65,200.06
2016,6,5,9,15,196.0,301.5,3.75,24.0,454.0,481.0,371.68
2016,6,5,9,30,366.0,335.0,3.8,24.0,621.0,692.02,526.37
2016,6,5,9,45,236.0,370.0,3.85,24.5,557.5,607.15,459.32
2016,6,5,10,0,106.0,405.0,3.9,25.0,494.0,482.71,364.61
2016,6,5,10,15,162.5,422.5,3.9,25.0,565.0,568.61,428.1
2016,6,5,10,30,219.0,440.0,3.9,25.0,636.0,635.83,476.37
2016,6,5,10,45,116.0,346.5,3.95,25.5,451.0,442.42,333.99
2016,6,5,11,0,13.0,253.0,4.0,26.0,266.0,228.73,171.78
2016,6,5,11,15,12.0,238.0,4.05,26.0,250.5,214.05,160.91
2016,6,5,11,30,11.0,223.0,4.1,26.0,235.0,199.53,149.78
2016,6,5,11,45,18.5,298.5,4.2,26.0,317.5,270.91,203.9
2016,6,5,12,0,26.0,374.0,4.3,26.0,400.0,351.82,264.03
2016,6,5,12,15,30.0,389.5,4.3,26.0,419.0,364.93,273.48
2016,6,5,12,30,34.0,405.0,4.3,26.0,438.0,377.06,282.39
2016,6,5,12,45,48.0,427.5,4.35,26.0,474.0,401.85,300.85
2016,6,5,13,0,62.0,450.0,4.4,26.0,510.0,424.54,317.63
2016,6,5,13,15,86.5,458.5,4.35,26.0,541.0,440.87,329.81
2016,6,5,13,30,111.0,467.0,4.3,26.0,572.0,454.35,339.75
2016,6,5,13,45,262.0,423.0,4.3,26.0,662.0,498.46,373.35
2016,6,5,14,0,413.0,379.0,4.3,26.0,752.0,527.06,393.92
2016,6,5,14,15,608.5,258.5,4.2,25.5,788.5,507.61,379.12
2016,6,5,14,30,804.0,138.0,4.1,25.0,825.0,471.22,349.05
2016,6,5,14,45,498.5,261.0,4.05,25.0,681.5,390.05,287.5
2016,6,5,15,0,193.0,384.0,4.0,25.0,538.0,345.91,257.43
2016,6,5,15,15,143.5,359.5,3.85,25.0,470.5,298.07,221.85
2016,6,5,15,30,94.0,335.0,3.7,25.0,403.0,264.55,197.76
2016,6,5,15,45,59.5,288.5,3.6,25.0,331.0,219.23,164.66
2016,6,5,16,0,25.0,242.0,3.5,25.0,259.0,188.8,143.23
2016,6,5,16,15,55.5,243.5,3.35,24.5,276.5,174.58,132.9
2016,6,5,16,30,86.0,245.0,3.2,24.0,294.0,171.75,138.28
2016,6,5,16,45,43.0,169.0,3.1,24.0,193.5,126.31,101.09
2016,6,5,17,0,0.0,93.0,3.0,24.0,93.0,76.65,59.75
2016,6,5,17,15,0.0,82.0,2.9,23.5,82.0,67.87,52.65
2016,6,5,17,30,0.0,71.0,2.8,23.0,71.0,58.88,45.23
2016,6,5,17,45,0.0,60.0,2.75,23.0,60.0,49.69,37.44
2016,6,5,18,0,0.0,49.0,2.7,23.0,49.0,40.53,29.55
2016,6,5,18,15,0.0,38.5,2.65,23.0,38.5,31.8,21.93
2016,6,5,18,30,0.0,28.0,2.6,23.0,28.0,23.09,14.24
2016,6,5,18,45,0.0,19.5,2.6,23.0,19.5,16.05,7.95
2016,6,5,19,0,0.0,11.0,2.6,23.0,11.0,9.04,1.54
2016,6,5,19,15,0.0,5.5,2.55,23.0,5.5,4.51,0.0
2016,6,5,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,5,15,69.0,11.5,1.4,20.0,16.5,25.8,0.0
2016,6,6,5,30,138.0,23.0,1.5,20.0,33.0,76.79,39.44
2016,6,6,5,45,215.0,37.5,1.6,20.0,66.5,131.14,95.31
2016,6,6,6,0,292.0,52.0,1.7,20.0,100.0,190.62,146.89
2016,6,6,6,15,350.5,64.0,1.7,20.0,142.0,246.92,195.6
2016,6,6,6,30,409.0,76.0,1.7,20.0,184.0,308.99,247.98
2016,6,6,6,45,444.5,88.0,1.7,20.5,229.0,363.37,292.28
2016,6,6,7,0,480.0,100.0,1.7,21.0,274.0,420.2,336.89
2016,6,6,7,15,561.0,98.0,1.65,21.0,331.0,501.1,399.17
2016,6,6,7,30,642.0,96.0,1.6,21.0,388.0,580.37,458.17
2016,6,6,7,45,667.5,101.5,1.55,21.0,436.5,631.53,494.25
2016,6,6,8,0,693.0,107.0,1.5,21.0,485.0,682.37,528.52
2016,6,6,8,15,714.5,111.0,1.5,21.0,532.5,727.53,558.18
2016,6,6,8,30,736.0,115.0,1.5,21.0,580.0,767.8,584.0
2016,6,6,8,45,581.0,194.0,1.5,21.5,578.0,740.66,560.79
2016,6,6,9,0,426.0,273.0,1.5,22.0,576.0,689.15,519.14
2016,6,6,9,15,395.5,304.0,1.55,22.0,598.0,682.94,513.87
2016,6,6,9,30,365.0,335.0,1.6,22.0,620.0,690.65,517.46
2016,6,6,9,45,369.5,350.0,1.65,22.5,650.0,711.81,530.24
2016,6,6,10,0,374.0,365.0,1.7,23.0,680.0,731.09,541.53
2016,6,6,10,15,315.0,399.0,1.7,23.0,671.0,706.95,522.29
2016,6,6,10,30,256.0,433.0,1.7,23.0,662.0,680.16,501.64
2016,6,6,10,45,249.5,447.0,1.75,23.0,674.5,681.67,502.32
2016,6,6,11,0,243.0,461.0,1.8,23.0,687.0,667.02,491.98
2016,6,6,11,15,271.5,462.5,1.85,23.0,719.0,700.32,515.17
2016,6,6,11,30,300.0,464.0,1.9,23.0,751.0,716.76,526.6
2016,6,6,11,45,261.0,478.0,1.95,23.5,729.5,681.72,500.54
2016,6,6,12,0,222.0,492.0,2.0,24.0,708.0,637.63,468.73
2016,6,6,12,15,175.5,493.0,2.0,24.0,664.0,586.67,432.49
2016,6,6,12,30,129.0,494.0,2.0,24.0,620.0,537.44,397.15
2016,6,6,12,45,103.5,479.5,2.0,24.0,580.0,488.89,362.62
2016,6,6,13,0,78.0,465.0,2.0,24.0,540.0,448.72,333.69
2016,6,6,13,15,130.0,470.0,2.0,24.0,593.0,482.13,358.65
2016,6,6,13,30,182.0,475.0,2.0,24.0,646.0,506.87,376.52
2016,6,6,13,45,157.0,462.5,2.05,24.0,607.5,466.38,347.11
2016,6,6,14,0,132.0,450.0,2.1,24.0,569.0,428.2,319.5
2016,6,6,14,15,74.5,366.5,2.1,24.0,433.0,327.98,246.24
2016,6,6,14,30,17.0,283.0,2.1,24.0,297.0,236.64,178.48
2016,6,6,14,45,16.0,272.5,2.1,24.0,286.0,225.66,170.58
2016,6,6,15,0,15.0,262.0,2.1,24.0,275.0,214.83,162.53
2016,6,6,15,15,13.5,246.5,2.0,23.5,257.5,200.29,151.92
2016,6,6,15,30,12.0,231.0,1.9,23.0,240.0,186.06,141.5
2016,6,6,15,45,12.0,221.5,1.85,23.0,230.0,176.64,134.5
2016,6,6,16,0,12.0,212.0,1.8,23.0,220.0,167.15,127.52
2016,6,6,16,15,9.5,195.5,1.75,23.0,201.5,152.73,116.89
2016,6,6,16,30,7.0,179.0,1.7,23.0,183.0,139.85,112.17
2016,6,6,16,45,3.5,162.0,1.7,23.0,164.0,127.16,102.05
2016,6,6,17,0,0.0,145.0,1.7,23.0,145.0,114.37,91.73
2016,6,6,17,15,0.0,127.5,1.55,22.5,127.5,101.17,81.09
2016,6,6,17,30,0.0,110.0,1.4,22.0,110.0,87.85,70.19
2016,6,6,17,45,0.0,93.0,1.3,22.0,93.0,74.77,59.17
2016,6,6,18,0,0.0,76.0,1.2,22.0,76.0,61.59,47.89
2016,6,6,18,15,0.0,60.0,1.1,21.5,60.0,49.03,37.04
2016,6,6,18,30,0.0,44.0,1.0,21.0,44.0,36.36,25.89
2016,6,6,18,45,0.0,30.5,0.95,21.0,30.5,25.19,15.88
2016,6,6,19,0,0.0,17.0,0.9,21.0,17.0,14.0,5.65
2016,6,6,19,15,0.0,8.5,0.9,20.5,8.5,6.99,0.0
2016,6,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,102.0,11.5,1.3,17.0,19.0,33.36,0.0
2016,6,7,5,30,204.0,23.0,1.5,17.0,38.0,97.79,52.07
2016,6,7,5,45,312.0,34.5,1.7,17.5,76.5,163.7,120.29
2016,6,7,6,0,420.0,46.0,1.9,18.0,115.0,238.53,185.05
2016,6,7,6,15,490.0,53.5,1.9,18.5,162.0,303.22,241.09
2016,6,7,6,30,560.0,61.0,1.9,19.0,209.0,374.38,300.72
2016,6,7,6,45,606.0,68.0,1.9,19.5,259.5,437.45,351.99
2016,6,7,7,0,652.0,75.0,1.9,20.0,310.0,503.55,403.55
2016,6,7,7,15,686.5,79.5,2.05,20.5,361.5,561.69,447.82
2016,6,7,7,30,721.0,84.0,2.2,21.0,413.0,618.46,489.81
2016,6,7,7,45,746.5,88.5,2.4,21.5,463.5,671.56,527.33
2016,6,7,8,0,772.0,93.0,2.6,22.0,514.0,724.09,563.1
2016,6,7,8,15,792.0,96.0,2.65,22.5,563.0,769.5,592.35
2016,6,7,8,30,812.0,99.0,2.7,23.0,612.0,813.27,619.98
2016,6,7,8,45,826.5,102.0,2.8,24.0,657.5,850.31,641.66
2016,6,7,9,0,841.0,105.0,2.9,25.0,703.0,875.45,655.0
2016,6,7,9,15,852.5,107.5,2.85,25.0,743.5,903.51,671.84
2016,6,7,9,30,864.0,110.0,2.8,25.0,784.0,928.52,686.52
2016,6,7,9,45,872.5,111.5,2.75,25.5,819.5,946.44,695.12
2016,6,7,10,0,881.0,113.0,2.7,26.0,855.0,960.91,701.5
2016,6,7,10,15,886.5,114.5,2.7,26.0,883.0,968.95,705.6
2016,6,7,10,30,892.0,116.0,2.7,26.0,911.0,973.3,707.46
2016,6,7,10,45,893.5,118.0,2.7,26.5,932.0,970.59,703.51
2016,6,7,11,0,895.0,120.0,2.7,27.0,953.0,964.12,697.33
2016,6,7,11,15,897.0,121.0,2.75,27.0,967.5,953.46,690.4
2016,6,7,11,30,899.0,122.0,2.8,27.0,982.0,939.16,681.2
2016,6,7,11,45,673.0,276.0,2.9,27.5,923.5,876.18,637.09
2016,6,7,12,0,447.0,430.0,3.0,28.0,865.0,792.52,574.5
2016,6,7,12,15,669.5,278.5,3.1,28.0,930.5,828.09,605.08
2016,6,7,12,30,892.0,127.0,3.2,28.0,996.0,836.3,613.8
2016,6,7,12,45,888.5,128.0,3.35,28.0,988.5,801.76,591.34
2016,6,7,13,0,885.0,129.0,3.5,28.0,981.0,764.74,566.89
2016,6,7,13,15,883.0,128.0,3.55,28.0,967.5,724.86,538.33
2016,6,7,13,30,881.0,127.0,3.6,28.0,954.0,682.68,507.49
2016,6,7,13,45,875.5,127.0,3.65,28.0,933.5,636.97,473.33
2016,6,7,14,0,870.0,127.0,3.7,28.0,913.0,589.56,437.01
2016,6,7,14,15,606.0,259.0,3.7,28.0,798.5,507.06,373.96
2016,6,7,14,30,342.0,391.0,3.7,28.0,684.0,448.48,329.83
2016,6,7,14,45,597.0,253.0,3.7,28.0,739.5,422.29,306.07
2016,6,7,15,0,852.0,115.0,3.7,28.0,795.0,379.92,265.61
2016,6,7,15,15,841.5,112.5,3.6,27.5,756.0,323.84,218.1
2016,6,7,15,30,831.0,110.0,3.5,27.0,717.0,267.94,171.01
2016,6,7,15,45,818.5,107.0,3.4,27.0,674.0,204.27,120.02
2016,6,7,16,0,806.0,104.0,3.3,27.0,631.0,148.31,81.1
2016,6,7,16,15,788.0,100.5,3.15,26.5,584.0,93.03,55.93
2016,6,7,16,30,770.0,97.0,3.0,26.0,537.0,72.97,55.76
2016,6,7,16,45,752.0,91.5,2.85,26.0,488.0,70.35,53.79
2016,6,7,17,0,734.0,86.0,2.7,26.0,439.0,67.54,51.62
2016,6,7,17,15,703.0,81.5,2.55,25.5,388.0,65.13,49.89
2016,6,7,17,30,672.0,77.0,2.4,25.0,337.0,57.39,43.58
2016,6,7,17,45,634.5,70.5,2.25,24.5,287.0,53.49,40.45
2016,6,7,18,0,597.0,64.0,2.1,24.0,237.0,49.45,37.09
2016,6,7,18,15,535.0,57.0,2.0,23.0,189.0,44.7,33.07
2016,6,7,18,30,473.0,50.0,1.9,22.0,141.0,39.87,28.79
2016,6,7,18,45,378.0,40.0,1.85,21.5,99.0,32.27,21.86
2016,6,7,19,0,283.0,30.0,1.8,21.0,57.0,24.54,14.2
2016,6,7,19,15,141.5,15.0,1.8,20.5,28.5,12.08,0.0
2016,6,7,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,8,5,15,109.0,12.0,1.35,14.5,20.0,35.31,0.0
2016,6,8,5,30,218.0,24.0,1.6,15.0,40.0,102.58,55.51
2016,6,8,5,45,325.0,35.5,1.85,16.0,79.5,168.81,124.82
2016,6,8,6,0,432.0,47.0,2.1,17.0,119.0,243.9,189.97
2016,6,8,6,15,502.5,55.0,2.25,17.5,167.0,310.01,247.66
2016,6,8,6,30,573.0,63.0,2.4,18.0,215.0,382.64,309.12
2016,6,8,6,45,622.0,69.0,2.55,18.5,266.5,446.91,362.16
2016,6,8,7,0,671.0,75.0,2.7,19.0,318.0,514.41,415.87
2016,6,8,7,15,705.0,80.0,2.95,19.0,370.0,573.67,462.65
2016,6,8,7,30,739.0,85.0,3.2,19.0,422.0,631.39,507.19
2016,6,8,7,45,765.5,88.5,3.45,19.5,473.5,684.85,545.62
2016,6,8,8,0,792.0,92.0,3.7,20.0,525.0,737.71,582.3
2016,6,8,8,15,810.5,95.5,3.75,20.0,573.5,783.16,613.33
2016,6,8,8,30,829.0,99.0,3.8,20.0,622.0,826.81,642.72
2016,6,8,8,45,844.0,101.0,3.85,20.5,667.5,854.78,659.47
2016,6,8,9,0,859.0,103.0,3.9,21.0,713.0,888.64,680.32
2016,6,8,9,15,869.5,105.5,3.85,21.0,753.5,916.19,697.37
2016,6,8,9,30,880.0,108.0,3.8,21.0,794.0,940.61,712.22
2016,6,8,9,45,889.5,108.5,3.8,21.5,829.5,958.68,721.67
2016,6,8,10,0,899.0,109.0,3.8,22.0,865.0,973.29,728.84
2016,6,8,10,15,905.0,110.5,3.75,22.0,894.5,981.99,733.21
2016,6,8,10,30,911.0,112.0,3.7,22.0,924.0,986.92,735.2
2016,6,8,10,45,916.0,112.5,3.65,22.5,947.0,986.12,732.08
2016,6,8,11,0,921.0,113.0,3.6,23.0,970.0,981.49,726.59
2016,6,8,11,15,924.5,113.5,3.55,23.0,986.5,971.63,719.19
2016,6,8,11,30,928.0,114.0,3.5,23.0,1003.0,958.0,709.43
2016,6,8,11,45,932.0,113.0,3.5,23.5,1012.5,939.77,695.69
2016,6,8,12,0,936.0,112.0,3.5,24.0,1022.0,917.97,679.7
2016,6,8,12,15,937.0,112.0,3.45,24.0,1023.5,891.05,661.38
2016,6,8,12,30,938.0,112.0,3.4,24.0,1025.0,860.96,640.94
2016,6,8,12,45,940.0,110.0,3.35,24.0,1020.0,826.93,617.8
2016,6,8,13,0,942.0,108.0,3.3,24.0,1015.0,789.92,592.55
2016,6,8,13,15,940.0,107.0,3.2,24.0,1001.0,748.04,562.06
2016,6,8,13,30,938.0,106.0,3.1,24.0,987.0,703.67,528.82
2016,6,8,13,45,937.5,103.5,3.05,24.0,967.0,656.71,493.21
2016,6,8,14,0,937.0,101.0,3.0,24.0,947.0,607.47,454.98
2016,6,8,14,15,931.5,99.5,2.95,24.0,919.5,554.38,412.83
2016,6,8,14,30,926.0,98.0,2.9,24.0,892.0,499.88,368.39
2016,6,8,14,45,921.0,95.5,2.85,24.0,858.0,443.67,321.36
2016,6,8,15,0,916.0,93.0,2.8,24.0,824.0,386.48,272.35
2016,6,8,15,15,906.0,91.0,2.75,24.0,784.0,327.5,221.35
2016,6,8,15,30,896.0,89.0,2.7,24.0,744.0,268.58,170.73
2016,6,8,15,45,885.0,86.5,2.65,24.0,700.0,209.46,122.5
2016,6,8,16,0,874.0,84.0,2.6,24.0,656.0,151.01,81.43
2016,6,8,16,15,857.5,81.5,2.45,23.5,607.5,93.23,55.24
2016,6,8,16,30,841.0,79.0,2.3,23.0,559.0,71.04,54.82
2016,6,8,16,45,820.5,75.5,2.2,23.0,508.5,68.49,52.88
2016,6,8,17,0,800.0,72.0,2.1,23.0,458.0,58.27,44.38
2016,6,8,17,15,771.0,68.5,1.95,22.5,405.5,56.17,42.85
2016,6,8,17,30,742.0,65.0,1.8,22.0,353.0,54.02,41.24
2016,6,8,17,45,702.5,60.5,1.7,21.5,301.0,50.91,38.75
2016,6,8,18,0,663.0,56.0,1.6,21.0,249.0,47.76,36.12
2016,6,8,18,15,603.5,50.0,1.5,20.0,199.5,43.14,32.17
2016,6,8,18,30,544.0,44.0,1.4,19.0,150.0,35.34,25.26
2016,6,8,18,45,449.5,36.0,1.35,18.0,106.5,29.17,19.57
2016,6,8,19,0,355.0,28.0,1.3,17.0,63.0,22.96,13.29
2016,6,8,19,15,177.5,14.0,1.3,16.5,31.5,11.25,0.0
2016,6,8,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,9,5,15,133.0,11.0,1.25,10.5,20.5,39.86,0.0
2016,6,9,5,30,266.0,22.0,1.4,11.0,41.0,114.21,63.07
2016,6,9,5,45,375.5,31.5,1.55,12.0,81.5,181.66,135.98
2016,6,9,6,0,485.0,41.0,1.7,13.0,122.0,258.23,203.49
2016,6,9,6,15,553.0,48.0,1.55,13.5,170.5,324.57,261.85
2016,6,9,6,30,621.0,55.0,1.4,14.0,219.0,397.18,323.1
2016,6,9,6,45,666.5,60.0,1.3,15.0,270.5,458.62,372.51
2016,6,9,7,0,712.0,65.0,1.2,16.0,322.0,524.94,423.04
2016,6,9,7,15,744.0,69.0,1.15,16.5,374.5,583.56,466.38
2016,6,9,7,30,776.0,73.0,1.1,17.0,427.0,642.78,508.33
2016,6,9,7,45,799.5,76.5,1.05,18.0,478.0,695.35,541.33
2016,6,9,8,0,823.0,80.0,1.0,19.0,529.0,747.09,572.49
2016,6,9,8,15,841.0,82.5,1.0,19.5,578.5,784.68,594.73
2016,6,9,8,30,859.0,85.0,1.0,20.0,628.0,827.29,620.08
2016,6,9,8,45,872.0,87.5,1.05,20.5,673.5,863.43,641.38
2016,6,9,9,0,885.0,90.0,1.1,21.0,719.0,896.9,660.76
2016,6,9,9,15,896.0,92.0,1.05,21.5,760.0,925.09,674.95
2016,6,9,9,30,907.0,94.0,1.0,22.0,801.0,950.08,686.95
2016,6,9,9,45,913.5,96.5,1.0,22.5,836.5,968.01,695.31
2016,6,9,10,0,920.0,99.0,1.0,23.0,872.0,982.27,701.49
2016,6,9,10,15,926.0,100.0,1.1,23.0,902.0,990.76,707.41
2016,6,9,10,30,932.0,101.0,1.2,23.0,932.0,995.44,711.09
2016,6,9,10,45,936.0,102.0,1.3,23.5,955.0,994.34,709.9
2016,6,9,11,0,940.0,103.0,1.4,24.0,978.0,989.35,706.38
2016,6,9,11,15,943.0,104.0,1.5,24.0,994.0,979.53,701.26
2016,6,9,11,30,946.0,105.0,1.6,24.0,1010.0,965.86,693.75
2016,6,9,11,45,946.5,105.5,1.7,24.0,1018.5,945.74,682.11
2016,6,9,12,0,947.0,106.0,1.8,24.0,1027.0,922.09,668.15
2016,6,9,12,15,946.5,106.0,1.85,24.0,1027.5,893.78,650.52
2016,6,9,12,30,946.0,106.0,1.9,24.0,1028.0,862.34,630.76
2016,6,9,12,45,946.0,104.5,1.95,24.5,1021.0,827.05,607.11
2016,6,9,13,0,946.0,103.0,2.0,25.0,1014.0,788.88,581.42
2016,6,9,13,15,943.0,102.5,2.0,25.0,999.5,746.67,552.18
2016,6,9,13,30,940.0,102.0,2.0,25.0,985.0,702.03,520.03
2016,6,9,13,45,935.5,101.0,2.0,25.0,963.5,653.83,484.55
2016,6,9,14,0,931.0,100.0,2.0,25.0,942.0,603.71,446.69
2016,6,9,14,15,924.5,99.0,1.95,25.0,913.5,550.86,405.47
2016,6,9,14,30,918.0,98.0,1.9,25.0,885.0,496.72,362.07
2016,6,9,14,45,910.5,96.0,1.9,25.0,850.5,440.38,315.88
2016,6,9,15,0,903.0,94.0,1.9,25.0,816.0,383.34,267.89
2016,6,9,15,15,892.5,92.5,1.85,25.0,776.0,325.36,218.35
2016,6,9,15,30,882.0,91.0,1.8,25.0,736.0,267.5,169.16
2016,6,9,15,45,869.0,88.5,1.75,25.0,691.5,208.89,121.89
2016,6,9,16,0,856.0,86.0,1.7,25.0,647.0,151.21,81.65
2016,6,9,16,15,839.0,83.0,1.65,25.0,599.0,94.17,55.5
2016,6,9,16,30,822.0,80.0,1.6,25.0,551.0,71.36,54.61
2016,6,9,16,45,800.0,77.0,1.55,25.0,500.5,60.86,46.0
2016,6,9,17,0,778.0,74.0,1.5,25.0,450.0,59.37,44.93
2016,6,9,17,15,748.5,70.0,1.35,24.5,398.0,56.98,43.16
2016,6,9,17,30,719.0,66.0,1.2,24.0,346.0,54.5,41.29
2016,6,9,17,45,678.0,61.5,1.1,23.5,295.0,51.44,38.87
2016,6,9,18,0,637.0,57.0,1.0,23.0,244.0,48.34,36.31
2016,6,9,18,15,577.5,51.0,1.0,22.5,195.0,40.22,29.3
2016,6,9,18,30,518.0,45.0,1.0,22.0,146.0,35.97,25.48
2016,6,9,18,45,424.0,36.5,1.0,21.5,103.5,29.45,19.51
2016,6,9,19,0,330.0,28.0,1.0,21.0,61.0,22.85,12.99
2016,6,9,19,15,165.0,14.0,1.0,20.5,30.5,11.22,0.0
2016,6,9,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,10,5,15,97.0,12.0,1.55,14.5,18.5,32.37,0.0
2016,6,10,5,30,194.0,24.0,1.8,15.0,37.0,95.23,51.57
2016,6,10,5,45,295.5,35.5,2.1,15.5,75.0,157.91,116.93
2016,6,10,6,0,397.0,47.0,2.4,16.0,113.0,228.93,179.13
2016,6,10,6,15,466.0,55.0,2.3,16.5,159.0,292.3,234.57
2016,6,10,6,30,535.0,63.0,2.2,17.0,205.0,362.1,293.67
2016,6,10,6,45,582.0,70.0,2.15,17.5,254.5,424.38,344.88
2016,6,10,7,0,629.0,77.0,2.1,18.0,304.0,489.83,396.55
2016,6,10,7,15,663.5,82.0,2.15,18.5,354.5,547.46,440.65
2016,6,10,7,30,698.0,87.0,2.2,19.0,405.0,606.17,484.08
2016,6,10,7,45,724.0,91.0,2.25,20.0,454.5,655.56,517.94
2016,6,10,8,0,750.0,95.0,2.3,21.0,504.0,707.08,551.46
2016,6,10,8,15,769.5,98.5,2.2,21.5,552.0,751.94,579.49
2016,6,10,8,30,789.0,102.0,2.1,22.0,600.0,795.2,605.7
2016,6,10,8,45,804.0,105.0,2.05,22.5,644.5,832.09,627.35
2016,6,10,9,0,819.0,108.0,2.0,23.0,689.0,866.58,647.03
2016,6,10,9,15,830.5,110.0,1.85,23.0,729.5,884.24,655.47
2016,6,10,9,30,842.0,112.0,1.7,23.0,770.0,908.44,668.2
2016,6,10,9,45,856.5,111.0,1.6,23.5,806.0,929.22,677.69
2016,6,10,10,0,871.0,110.0,1.5,24.0,842.0,946.81,684.99
2016,6,10,10,15,877.5,111.5,1.35,24.5,871.5,955.95,686.1
2016,6,10,10,30,884.0,113.0,1.2,25.0,901.0,961.44,684.89
2016,6,10,10,45,889.5,113.5,1.05,25.5,924.0,961.3,680.13
2016,6,10,11,0,895.0,114.0,0.9,26.0,947.0,957.44,673.11
2016,6,10,11,15,898.5,114.5,0.75,26.0,963.0,947.98,663.99
2016,6,10,11,30,902.0,115.0,0.6,26.0,979.0,934.86,652.71
2016,6,10,11,45,905.5,114.0,0.5,26.0,988.0,916.79,639.56
2016,6,10,12,0,909.0,113.0,0.4,26.0,997.0,895.26,624.48
2016,6,10,12,15,909.5,113.0,0.35,26.0,998.5,868.76,607.46
2016,6,10,12,30,910.0,113.0,0.3,26.0,1000.0,839.2,588.67
2016,6,10,12,45,911.0,111.5,0.25,26.5,994.5,805.87,566.44
2016,6,10,13,0,912.0,110.0,0.2,27.0,989.0,769.73,542.54
2016,6,10,13,15,909.5,109.5,0.25,27.0,975.5,729.21,516.77
2016,6,10,13,30,907.0,109.0,0.3,27.0,962.0,686.33,488.48
2016,6,10,13,45,904.0,107.5,0.35,27.0,941.5,640.15,457.1
2016,6,10,14,0,901.0,106.0,0.4,27.0,921.0,592.0,423.25
2016,6,10,14,15,895.5,104.5,0.4,27.0,894.0,540.79,385.51
2016,6,10,14,30,890.0,103.0,0.4,27.0,867.0,488.26,345.51
2016,6,10,14,45,882.0,102.0,0.4,27.0,833.5,433.98,302.88
2016,6,10,15,0,874.0,101.0,0.4,27.0,800.0,379.08,258.49
2016,6,10,15,15,863.5,99.0,0.4,27.0,761.0,322.37,211.92
2016,6,10,15,30,853.0,97.0,0.4,27.0,722.0,265.81,165.48
2016,6,10,15,45,838.5,95.0,0.45,27.0,678.5,208.98,121.06
2016,6,10,16,0,824.0,93.0,0.5,27.0,635.0,153.24,83.11
2016,6,10,16,15,806.0,90.5,0.55,27.0,587.5,89.11,51.04
2016,6,10,16,30,788.0,88.0,0.6,27.0,540.0,67.02,50.49
2016,6,10,16,45,763.0,85.0,0.7,27.0,489.5,65.82,49.72
2016,6,10,17,0,738.0,82.0,0.8,27.0,439.0,64.55,48.86
2016,6,10,17,15,706.0,77.5,0.85,26.5,388.0,62.02,47.02
2016,6,10,17,30,674.0,73.0,0.9,26.0,337.0,54.49,40.91
2016,6,10,17,45,627.5,68.5,0.95,25.5,286.0,51.86,38.88
2016,6,10,18,0,581.0,64.0,1.0,25.0,235.0,49.21,36.74
2016,6,10,18,15,520.0,57.0,1.0,24.0,187.5,44.49,32.77
2016,6,10,18,30,459.0,50.0,1.0,23.0,140.0,39.68,28.54
2016,6,10,18,45,363.0,40.5,1.0,22.5,99.0,32.52,22.04
2016,6,10,19,0,267.0,31.0,1.0,22.0,58.0,25.26,14.93
2016,6,10,19,15,133.5,15.5,1.05,21.5,29.0,12.43,0.0
2016,6,10,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,11,5,15,77.5,12.0,0.95,18.5,17.5,27.85,0.0
2016,6,11,5,30,155.0,24.0,1.1,19.0,35.0,82.11,43.23
2016,6,11,5,45,249.5,37.0,1.25,19.5,71.0,140.88,102.38
2016,6,11,6,0,344.0,50.0,1.4,20.0,107.0,207.16,159.14
2016,6,11,6,15,412.5,59.5,1.4,20.5,151.5,272.23,214.41
2016,6,11,6,30,481.0,69.0,1.4,21.0,196.0,340.66,271.01
2016,6,11,6,45,530.5,76.5,1.4,21.5,244.5,402.3,320.51
2016,6,11,7,0,580.0,84.0,1.4,22.0,293.0,467.41,370.8
2016,6,11,7,15,616.0,89.5,1.5,22.5,342.5,524.47,413.69
2016,6,11,7,30,652.0,95.0,1.6,23.0,392.0,582.82,456.2
2016,6,11,7,45,679.5,100.0,1.7,24.0,441.5,635.23,492.18
2016,6,11,8,0,707.0,105.0,1.8,25.0,491.0,687.44,526.17
2016,6,11,8,15,728.0,108.5,1.8,25.5,538.5,728.81,551.85
2016,6,11,8,30,749.0,112.0,1.8,26.0,586.0,772.1,578.43
2016,6,11,8,45,766.0,115.0,1.8,27.0,630.0,809.68,599.45
2016,6,11,9,0,783.0,118.0,1.8,28.0,674.0,845.05,618.63
2016,6,11,9,15,795.5,121.0,1.75,28.0,714.0,873.87,635.2
2016,6,11,9,30,808.0,124.0,1.7,28.0,754.0,899.82,649.82
2016,6,11,9,45,817.5,126.0,1.7,28.5,789.0,918.82,659.21
2016,6,11,10,0,827.0,128.0,1.7,29.0,824.0,922.91,659.21
2016,6,11,10,15,834.5,130.0,1.7,29.0,853.0,933.05,664.63
2016,6,11,10,30,842.0,132.0,1.7,29.0,882.0,939.69,667.87
2016,6,11,10,45,846.5,133.5,1.7,29.5,904.5,939.44,665.59
2016,6,11,11,0,851.0,135.0,1.7,30.0,927.0,935.58,661.24
2016,6,11,11,15,854.0,136.0,1.7,30.0,942.5,926.29,654.96
2016,6,11,11,30,857.0,137.0,1.7,30.0,958.0,913.48,646.61
2016,6,11,11,45,858.5,137.5,1.7,30.5,966.5,895.46,633.82
2016,6,11,12,0,860.0,138.0,1.7,31.0,975.0,874.2,619.11
2016,6,11,12,15,860.0,138.0,1.7,31.0,976.0,848.19,602.69
2016,6,11,12,30,860.0,138.0,1.7,31.0,977.0,819.38,584.48
2016,6,11,12,45,864.5,133.5,1.75,31.5,972.0,787.82,563.73
2016,6,11,13,0,869.0,129.0,1.8,32.0,967.0,753.43,540.71
2016,6,11,13,15,866.5,128.5,1.8,32.0,953.5,714.47,513.88
2016,6,11,13,30,864.0,128.0,1.8,32.0,940.0,673.28,484.96
2016,6,11,13,45,859.0,127.0,1.85,32.0,919.5,628.1,452.87
2016,6,11,14,0,854.0,126.0,1.9,32.0,899.0,581.24,418.63
2016,6,11,14,15,847.5,124.5,1.85,32.0,872.0,531.76,381.08
2016,6,11,14,30,841.0,123.0,1.8,32.0,845.0,481.14,341.62
2016,6,11,14,45,833.0,120.5,1.8,32.0,812.0,428.28,299.59
2016,6,11,15,0,825.0,118.0,1.8,32.0,779.0,374.9,256.06
2016,6,11,15,15,814.0,116.0,1.75,32.0,741.0,320.69,211.2
2016,6,11,15,30,803.0,114.0,1.7,32.0,703.0,260.21,161.97
2016,6,11,15,45,791.0,110.0,1.7,32.0,661.0,204.37,118.21
2016,6,11,16,0,779.0,106.0,1.7,32.0,619.0,149.51,80.61
2016,6,11,16,15,761.0,102.5,1.7,31.5,572.5,95.93,55.92
2016,6,11,16,30,743.0,99.0,1.7,31.0,526.0,73.73,55.14
2016,6,11,16,45,721.0,94.5,1.75,31.0,478.0,71.86,53.83
2016,6,11,17,0,699.0,90.0,1.8,31.0,430.0,63.87,47.46
2016,6,11,17,15,668.0,85.5,1.6,30.0,380.0,61.84,46.16
2016,6,11,17,30,637.0,81.0,1.4,29.0,330.0,59.72,44.75
2016,6,11,17,45,595.0,74.5,1.2,28.5,281.0,55.93,41.78
2016,6,11,18,0,553.0,68.0,1.0,28.0,232.0,52.01,38.61
2016,6,11,18,15,492.5,60.5,1.0,27.0,185.5,47.04,34.49
2016,6,11,18,30,432.0,53.0,1.0,26.0,139.0,41.98,30.1
2016,6,11,18,45,342.5,42.5,1.0,25.5,98.5,34.11,23.06
2016,6,11,19,0,253.0,32.0,1.0,25.0,58.0,26.06,15.4
2016,6,11,19,15,126.5,16.0,1.0,24.5,29.0,12.48,0.0
2016,6,11,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,12,5,15,87.0,12.0,1.4,19.5,18.5,29.93,0.0
2016,6,12,5,30,174.0,24.0,1.6,20.0,37.0,87.3,45.81
2016,6,12,5,45,281.5,36.0,1.85,21.0,75.0,152.91,110.66
2016,6,12,6,0,389.0,48.0,2.1,22.0,113.0,225.86,172.44
2016,6,12,6,15,458.5,56.5,2.15,22.5,159.0,289.5,226.8
2016,6,12,6,30,528.0,65.0,2.2,23.0,205.0,359.64,284.96
2016,6,12,6,45,581.5,70.5,2.25,23.5,255.5,423.47,336.48
2016,6,12,7,0,635.0,76.0,2.3,24.0,306.0,491.04,389.02
2016,6,12,7,15,669.5,81.5,2.5,24.5,356.5,549.49,433.32
2016,6,12,7,30,704.0,87.0,2.7,25.0,407.0,609.02,477.12
2016,6,12,7,45,732.0,90.0,2.95,26.0,457.5,659.02,511.68
2016,6,12,8,0,760.0,93.0,3.2,27.0,508.0,711.25,546.05
2016,6,12,8,15,779.5,96.5,3.25,27.5,556.5,756.47,575.0
2016,6,12,8,30,799.0,100.0,3.3,28.0,605.0,800.06,602.35
2016,6,12,8,45,814.5,103.0,3.4,28.5,649.5,837.71,625.49
2016,6,12,9,0,830.0,106.0,3.5,29.0,694.0,863.6,640.47
2016,6,12,9,15,841.5,108.0,3.45,29.0,734.5,891.05,656.98
2016,6,12,9,30,853.0,110.0,3.4,29.0,775.0,915.52,671.41
2016,6,12,9,45,857.0,115.0,3.35,29.5,809.5,932.89,679.77
2016,6,12,10,0,861.0,120.0,3.3,30.0,844.0,946.66,685.83
