Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,10,15,638.0,245.5,3.25,30.0,792.5,881.53,640.57
2016,6,12,10,30,415.0,371.0,3.2,30.0,741.0,782.89,568.06
2016,6,12,10,45,421.5,381.0,3.2,30.5,765.5,792.34,573.19
2016,6,12,11,0,428.0,391.0,3.2,31.0,790.0,799.21,575.89
2016,6,12,11,15,656.5,260.5,3.2,31.0,883.5,881.5,635.92
2016,6,12,11,30,885.0,130.0,3.2,31.0,977.0,932.66,669.65
2016,6,12,11,45,885.0,131.5,3.2,31.0,985.0,913.82,656.74
2016,6,12,12,0,885.0,133.0,3.2,31.0,993.0,891.66,642.27
2016,6,12,12,15,884.5,133.0,3.25,31.0,993.5,864.69,624.98
2016,6,12,12,30,884.0,133.0,3.3,31.0,994.0,834.86,605.75
2016,6,12,12,45,879.0,134.5,3.4,31.5,986.5,800.0,582.14
2016,6,12,13,0,874.0,136.0,3.5,32.0,979.0,762.79,556.36
2016,6,12,13,15,869.5,135.0,3.55,32.0,964.0,721.82,527.53
2016,6,12,13,30,865.0,134.0,3.6,32.0,949.0,678.79,496.64
2016,6,12,13,45,857.0,134.0,3.65,32.0,926.5,632.48,462.65
2016,6,12,14,0,849.0,134.0,3.7,32.0,904.0,584.73,426.76
2016,6,12,14,15,840.5,132.5,3.65,32.0,875.5,534.44,387.87
2016,6,12,14,30,832.0,131.0,3.6,32.0,847.0,483.23,347.26
2016,6,12,14,45,814.5,133.0,3.6,32.0,811.0,427.32,302.38
2016,6,12,15,0,797.0,135.0,3.6,32.0,775.0,373.77,258.26
2016,6,12,15,15,784.0,132.5,3.5,31.5,736.0,319.06,213.05
2016,6,12,15,30,771.0,130.0,3.4,31.0,697.0,265.01,168.5
2016,6,12,15,45,748.0,130.0,3.3,31.0,652.5,211.96,126.78
2016,6,12,16,0,725.0,130.0,3.2,31.0,608.0,154.04,86.6
2016,6,12,16,15,704.5,126.0,3.05,30.5,562.0,102.41,61.95
2016,6,12,16,30,684.0,122.0,2.9,30.0,516.0,80.69,61.13
2016,6,12,16,45,520.0,150.5,2.75,30.0,434.5,100.09,77.28
2016,6,12,17,0,356.0,179.0,2.6,30.0,353.0,123.26,96.49
2016,6,12,17,15,338.5,161.5,2.4,29.5,311.5,113.08,88.62
2016,6,12,17,30,321.0,144.0,2.2,29.0,270.0,102.48,80.31
2016,6,12,17,45,381.5,116.5,2.05,28.5,245.5,82.59,64.11
2016,6,12,18,0,442.0,89.0,1.9,28.0,221.0,65.38,49.87
2016,6,12,18,15,382.0,77.5,1.8,27.0,176.0,57.58,43.4
2016,6,12,18,30,322.0,66.0,1.7,26.0,131.0,49.58,36.52
2016,6,12,18,45,237.5,51.5,1.65,25.5,92.0,39.05,27.19
2016,6,12,19,0,153.0,37.0,1.6,25.0,53.0,28.31,17.25
2016,6,12,19,15,76.5,18.5,1.65,24.5,26.5,14.76,0.0
2016,6,12,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,13,5,15,111.5,12.0,1.6,17.0,20.0,35.38,0.0
2016,6,13,5,30,223.0,24.0,1.8,17.0,40.0,102.68,54.9
2016,6,13,5,45,343.0,34.5,2.05,17.5,81.0,172.09,126.16
2016,6,13,6,0,463.0,45.0,2.3,18.0,122.0,251.79,194.99
2016,6,13,6,15,534.0,52.5,2.4,18.5,171.0,318.82,253.38
2016,6,13,6,30,605.0,60.0,2.5,19.0,220.0,392.41,315.46
2016,6,13,6,45,661.5,64.0,2.7,19.5,273.5,459.84,371.02
2016,6,13,7,0,718.0,68.0,2.9,20.0,327.0,529.2,426.26
2016,6,13,7,15,751.0,72.5,2.9,20.0,380.0,589.33,472.83
2016,6,13,7,30,784.0,77.0,2.9,20.0,433.0,650.13,518.44
2016,6,13,7,45,812.5,79.0,2.95,20.5,486.5,705.0,556.28
2016,6,13,8,0,841.0,81.0,3.0,21.0,540.0,759.35,592.54
2016,6,13,8,15,858.5,83.5,2.9,21.5,589.5,797.23,615.5
2016,6,13,8,30,876.0,86.0,2.8,22.0,639.0,840.03,641.48
2016,6,13,8,45,892.5,87.0,2.75,22.5,686.0,878.07,663.94
2016,6,13,9,0,909.0,88.0,2.7,23.0,733.0,913.59,684.33
2016,6,13,9,15,918.5,90.0,2.6,23.0,774.5,941.06,699.99
2016,6,13,9,30,928.0,92.0,2.5,23.0,816.0,965.21,713.37
2016,6,13,9,45,937.5,92.0,2.4,23.5,852.0,983.74,721.58
2016,6,13,10,0,947.0,92.0,2.3,24.0,888.0,998.67,727.43
2016,6,13,10,15,952.0,93.5,2.15,24.5,918.0,1007.15,728.58
2016,6,13,10,30,957.0,95.0,2.0,25.0,948.0,1011.72,727.26
2016,6,13,10,45,961.0,95.5,1.9,25.5,970.5,1010.35,722.89
2016,6,13,11,0,965.0,96.0,1.8,26.0,993.0,1005.03,716.19
2016,6,13,11,15,967.0,96.5,1.7,26.0,1009.0,993.88,707.4
2016,6,13,11,30,969.0,97.0,1.6,26.0,1025.0,978.85,696.33
2016,6,13,11,45,969.0,97.5,1.55,26.5,1033.0,958.23,681.24
2016,6,13,12,0,969.0,98.0,1.5,27.0,1041.0,934.0,664.06
2016,6,13,12,15,968.5,98.0,1.45,27.0,1041.5,905.48,645.58
2016,6,13,12,30,968.0,98.0,1.4,27.0,1042.0,873.73,625.08
2016,6,13,12,45,963.0,100.0,1.35,27.5,1034.0,837.11,600.24
2016,6,13,13,0,958.0,102.0,1.3,28.0,1026.0,797.8,573.7
2016,6,13,13,15,955.0,101.5,1.25,28.0,1011.5,755.33,544.92
2016,6,13,13,30,952.0,101.0,1.2,28.0,997.0,710.41,513.24
2016,6,13,13,45,946.5,100.5,1.15,28.0,975.0,661.67,478.21
2016,6,13,14,0,941.0,100.0,1.1,28.0,953.0,611.06,440.96
2016,6,13,14,15,935.0,98.5,1.05,28.0,925.0,557.76,400.76
2016,6,13,14,30,929.0,97.0,1.0,28.0,897.0,503.1,358.32
2016,6,13,14,45,920.0,96.5,0.95,28.5,862.0,446.85,312.8
2016,6,13,15,0,911.0,96.0,0.9,29.0,827.0,390.0,265.8
2016,6,13,15,15,901.0,94.0,0.85,28.5,787.0,331.45,217.81
2016,6,13,15,30,891.0,92.0,0.8,28.0,747.0,272.95,169.75
2016,6,13,15,45,877.0,90.0,0.8,28.0,702.5,214.07,123.27
2016,6,13,16,0,863.0,88.0,0.8,28.0,658.0,156.18,83.36
2016,6,13,16,15,846.5,85.5,0.75,28.0,609.5,99.08,56.8
2016,6,13,16,30,830.0,83.0,0.7,28.0,561.0,73.42,55.52
2016,6,13,16,45,807.0,80.0,0.7,28.5,510.0,62.94,46.99
2016,6,13,17,0,784.0,77.0,0.7,29.0,459.0,61.51,45.89
2016,6,13,17,15,754.5,73.0,0.6,28.5,407.0,59.2,44.23
2016,6,13,17,30,725.0,69.0,0.5,28.0,355.0,56.8,42.47
2016,6,13,17,45,684.0,64.5,0.45,27.5,303.5,53.82,40.17
2016,6,13,18,0,643.0,60.0,0.4,27.0,252.0,46.65,34.24
2016,6,13,18,15,584.5,53.5,0.4,26.5,202.5,42.13,30.42
2016,6,13,18,30,526.0,47.0,0.4,26.0,153.0,37.54,26.38
2016,6,13,18,45,434.5,38.5,0.45,25.5,109.5,31.07,20.56
2016,6,13,19,0,343.0,30.0,0.5,25.0,66.0,24.52,14.27
2016,6,13,19,15,171.5,15.0,0.5,24.5,33.0,12.02,0.0
2016,6,13,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,14,5,15,89.0,12.0,1.5,16.5,18.5,30.23,0.0
2016,6,14,5,30,178.0,24.0,1.7,17.0,37.0,87.98,46.35
2016,6,14,5,45,283.5,36.0,1.95,17.5,75.0,152.96,112.08
2016,6,14,6,0,389.0,48.0,2.2,18.0,113.0,225.03,174.39
2016,6,14,6,15,459.0,57.0,2.15,18.5,159.0,289.31,230.04
2016,6,14,6,30,529.0,66.0,2.1,19.0,205.0,360.18,289.51
2016,6,14,6,45,582.5,71.5,2.05,19.5,255.5,424.04,341.56
2016,6,14,7,0,636.0,77.0,2.0,20.0,306.0,491.62,394.47
2016,6,14,7,15,671.5,82.5,2.05,20.5,357.5,550.75,439.28
2016,6,14,7,30,707.0,88.0,2.1,21.0,409.0,611.06,483.46
2016,6,14,7,45,736.5,91.0,2.15,22.0,460.5,662.22,518.31
2016,6,14,8,0,766.0,94.0,2.2,23.0,512.0,715.81,552.85
2016,6,14,8,15,786.0,97.5,2.25,23.5,560.5,761.67,582.16
2016,6,14,8,30,806.0,101.0,2.3,24.0,609.0,805.92,609.88
2016,6,14,8,45,823.5,103.0,2.35,25.0,655.0,844.41,632.02
2016,6,14,9,0,841.0,105.0,2.4,26.0,701.0,871.3,646.05
2016,6,14,9,15,852.5,107.5,2.3,26.0,742.0,899.58,662.27
2016,6,14,9,30,864.0,110.0,2.2,26.0,783.0,924.84,676.28
2016,6,14,9,45,873.5,111.5,2.15,26.5,819.0,943.97,685.37
2016,6,14,10,0,883.0,113.0,2.1,27.0,855.0,959.69,692.28
2016,6,14,10,15,889.0,114.5,2.05,27.0,884.0,968.54,696.22
2016,6,14,10,30,895.0,116.0,2.0,27.0,913.0,973.7,697.97
2016,6,14,10,45,899.0,117.0,1.95,27.5,936.0,972.74,694.6
2016,6,14,11,0,903.0,118.0,1.9,28.0,959.0,968.01,689.04
2016,6,14,11,15,906.0,118.5,1.85,28.0,974.5,958.14,681.76
2016,6,14,11,30,909.0,119.0,1.8,28.0,990.0,944.58,672.32
2016,6,14,11,45,909.0,120.0,1.75,28.5,998.0,925.17,658.0
2016,6,14,12,0,909.0,121.0,1.7,29.0,1006.0,902.36,641.71
2016,6,14,12,15,909.0,121.0,1.65,29.0,1007.0,875.5,624.21
2016,6,14,12,30,909.0,121.0,1.6,29.0,1008.0,845.63,604.83
2016,6,14,12,45,907.5,120.5,1.6,29.5,1001.5,811.32,581.91
2016,6,14,13,0,906.0,120.0,1.6,30.0,995.0,774.36,557.25
2016,6,14,13,15,903.0,119.5,1.6,30.0,981.0,733.82,529.48
2016,6,14,13,30,900.0,119.0,1.6,30.0,967.0,690.99,499.48
2016,6,14,13,45,893.0,119.5,1.6,30.0,945.5,644.32,466.08
2016,6,14,14,0,886.0,120.0,1.6,30.0,924.0,596.03,430.62
2016,6,14,14,15,879.5,118.5,1.55,30.0,896.0,545.11,392.01
2016,6,14,14,30,873.0,117.0,1.5,30.0,868.0,492.98,351.39
2016,6,14,14,45,863.0,116.0,1.5,30.0,834.0,438.8,308.31
2016,6,14,15,0,853.0,115.0,1.5,30.0,800.0,384.23,263.76
2016,6,14,15,15,841.5,112.5,1.4,29.5,761.0,328.04,217.53
2016,6,14,15,30,830.0,110.0,1.3,29.0,722.0,272.13,171.55
2016,6,14,15,45,814.5,108.0,1.25,29.0,678.0,208.91,121.86
2016,6,14,16,0,799.0,106.0,1.2,29.0,634.0,153.69,83.59
2016,6,14,16,15,780.5,103.0,1.1,29.0,587.0,99.22,57.58
2016,6,14,16,30,762.0,100.0,1.0,29.0,540.0,74.64,56.31
2016,6,14,16,45,735.5,97.0,0.95,29.0,490.0,73.77,55.83
2016,6,14,17,0,709.0,94.0,0.9,29.0,440.0,66.57,50.08
2016,6,14,17,15,677.5,89.0,0.85,28.5,389.5,64.28,48.47
2016,6,14,17,30,646.0,84.0,0.8,28.0,339.0,61.88,46.74
2016,6,14,17,45,601.5,78.0,0.8,27.5,289.0,58.51,44.13
2016,6,14,18,0,557.0,72.0,0.8,27.0,239.0,55.05,41.35
2016,6,14,18,15,497.0,64.0,0.8,26.0,191.5,49.79,36.99
2016,6,14,18,30,437.0,56.0,0.8,25.0,144.0,44.41,32.33
2016,6,14,18,45,349.5,45.0,0.85,24.0,103.0,36.19,25.02
2016,6,14,19,0,262.0,34.0,0.9,23.0,62.0,27.76,17.09
2016,6,14,19,15,131.0,17.0,0.95,22.5,31.0,13.25,0.04
2016,6,14,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,4.5,1.5,18.0,4.5,3.84,0.0
2016,6,15,5,30,0.0,9.0,1.6,18.0,9.0,7.39,0.0
2016,6,15,5,45,0.0,22.0,1.7,18.5,22.0,18.14,9.07
2016,6,15,6,0,0.0,35.0,1.8,19.0,35.0,28.92,18.41
2016,6,15,6,15,0.0,52.0,1.65,19.0,52.0,43.66,31.04
2016,6,15,6,30,0.0,69.0,1.5,19.0,69.0,58.8,43.9
2016,6,15,6,45,0.0,87.0,1.4,19.5,87.0,74.86,57.22
2016,6,15,7,0,0.0,105.0,1.3,20.0,105.0,90.88,70.23
2016,6,15,7,15,24.5,141.5,1.15,20.5,152.5,150.13,118.63
2016,6,15,7,30,49.0,178.0,1.0,21.0,200.0,205.15,162.2
2016,6,15,7,45,50.0,199.0,0.85,21.5,224.0,227.76,178.7
2016,6,15,8,0,51.0,220.0,0.7,22.0,248.0,250.23,194.76
2016,6,15,8,15,61.5,246.0,0.55,22.5,283.0,285.52,220.32
2016,6,15,8,30,72.0,272.0,0.4,23.0,318.0,321.11,245.22
2016,6,15,8,45,45.5,261.5,0.3,23.5,292.0,286.58,217.15
2016,6,15,9,0,19.0,251.0,0.2,24.0,266.0,236.91,178.39
2016,6,15,9,15,19.0,262.5,0.35,24.5,277.5,246.94,185.84
2016,6,15,9,30,19.0,274.0,0.5,25.0,289.0,256.91,192.79
2016,6,15,9,45,17.5,274.5,0.7,26.0,289.0,255.22,190.77
2016,6,15,10,0,16.0,275.0,0.9,27.0,289.0,253.57,188.81
2016,6,15,10,15,28.0,326.0,0.95,27.5,350.5,327.04,242.09
2016,6,15,10,30,40.0,377.0,1.0,28.0,412.0,385.93,283.23
2016,6,15,10,45,178.0,411.5,1.05,28.5,576.0,563.0,408.6
2016,6,15,11,0,316.0,446.0,1.1,29.0,740.0,734.37,522.07
2016,6,15,11,15,534.5,324.0,1.05,29.0,831.5,825.66,583.65
2016,6,15,11,30,753.0,202.0,1.0,29.0,923.0,890.66,626.7
2016,6,15,11,45,760.5,199.0,1.0,29.5,933.0,875.63,615.02
2016,6,15,12,0,768.0,196.0,1.0,30.0,943.0,857.34,602.4
2016,6,15,12,15,768.5,196.0,1.0,30.0,944.5,832.58,587.0
2016,6,15,12,30,769.0,196.0,1.0,30.0,946.0,805.13,569.5
2016,6,15,12,45,499.0,340.5,1.05,30.5,826.5,693.45,491.2
2016,6,15,13,0,229.0,485.0,1.1,31.0,707.0,580.05,411.08
2016,6,15,13,15,195.0,481.0,1.15,31.0,668.0,536.53,382.46
2016,6,15,13,30,161.0,477.0,1.2,31.0,629.0,495.3,354.42
2016,6,15,13,45,447.0,338.5,1.25,31.0,747.0,547.59,393.72
2016,6,15,14,0,733.0,200.0,1.3,31.0,865.0,572.7,411.1
2016,6,15,14,15,476.0,310.0,1.35,31.0,737.0,482.94,346.28
2016,6,15,14,30,219.0,420.0,1.4,31.0,609.0,419.34,301.36
2016,6,15,14,45,361.5,356.0,1.5,31.0,653.5,408.19,291.53
2016,6,15,15,0,504.0,292.0,1.6,31.0,698.0,381.99,268.18
2016,6,15,15,15,322.5,319.5,1.6,31.0,575.0,318.08,223.92
2016,6,15,15,30,141.0,347.0,1.6,31.0,452.0,275.77,197.98
2016,6,15,15,45,209.0,318.0,1.6,31.0,462.5,254.51,179.62
2016,6,15,16,0,277.0,289.0,1.6,31.0,473.0,216.24,149.81
2016,6,15,16,15,138.5,198.0,1.55,30.5,290.0,144.62,104.34
2016,6,15,16,30,0.0,107.0,1.5,30.0,107.0,88.03,66.97
2016,6,15,16,45,0.0,101.5,1.45,30.0,101.5,83.54,63.62
2016,6,15,17,0,0.0,96.0,1.4,30.0,96.0,79.02,60.12
2016,6,15,17,15,0.0,85.0,1.3,29.5,85.0,70.26,53.22
2016,6,15,17,30,0.0,74.0,1.2,29.0,74.0,61.38,46.11
2016,6,15,17,45,0.0,62.5,1.15,28.5,62.5,51.78,38.27
2016,6,15,18,0,0.0,51.0,1.1,28.0,51.0,42.19,30.3
2016,6,15,18,15,0.0,40.5,1.0,27.5,40.5,33.46,22.91
2016,6,15,18,30,0.0,30.0,0.9,27.0,30.0,24.74,15.42
2016,6,15,18,45,0.0,21.0,0.8,26.5,21.0,17.29,8.92
2016,6,15,19,0,0.0,12.0,0.7,26.0,12.0,9.86,2.37
2016,6,15,19,15,0.0,6.0,0.7,25.5,6.0,4.92,0.0
2016,6,15,19,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,16,5,15,3.0,11.5,1.25,21.0,11.5,10.48,0.0
2016,6,16,5,30,6.0,23.0,1.4,21.0,23.0,21.63,7.61
2016,6,16,5,45,42.0,40.5,1.6,21.5,47.5,59.71,41.31
2016,6,16,6,0,78.0,58.0,1.8,22.0,72.0,94.05,70.43
2016,6,16,6,15,99.5,78.5,1.85,22.5,101.5,129.14,100.21
2016,6,16,6,30,121.0,99.0,1.9,23.0,131.0,166.07,131.07
2016,6,16,6,45,138.5,120.5,2.0,23.5,164.5,203.77,161.87
2016,6,16,7,0,156.0,142.0,2.1,24.0,198.0,242.73,192.94
2016,6,16,7,15,118.5,164.0,2.25,24.5,210.5,247.74,195.77
2016,6,16,7,30,81.0,186.0,2.4,25.0,223.0,236.12,185.25
2016,6,16,7,45,414.0,137.0,2.6,25.5,359.0,470.48,370.73
2016,6,16,8,0,747.0,88.0,2.8,26.0,495.0,693.29,535.01
2016,6,16,8,15,618.5,148.5,2.85,26.5,506.5,685.64,524.77
2016,6,16,8,30,490.0,209.0,2.9,27.0,518.0,653.03,496.83
2016,6,16,8,45,659.0,152.5,2.95,27.5,600.5,760.35,573.42
2016,6,16,9,0,828.0,96.0,3.0,28.0,683.0,849.19,631.05
2016,6,16,9,15,840.5,98.5,3.0,28.5,724.0,878.32,647.17
2016,6,16,9,30,853.0,101.0,3.0,29.0,765.0,904.52,661.68
2016,6,16,9,45,864.0,102.0,3.05,29.5,801.5,924.61,672.45
2016,6,16,10,0,875.0,103.0,3.1,30.0,838.0,941.4,681.12
2016,6,16,10,15,882.5,104.5,3.05,30.0,868.0,951.9,686.45
2016,6,16,10,30,890.0,106.0,3.0,30.0,898.0,958.77,689.56
2016,6,16,10,45,896.0,106.5,3.0,30.5,922.0,959.51,687.84
2016,6,16,11,0,902.0,107.0,3.0,31.0,946.0,956.52,683.9
2016,6,16,11,15,906.0,107.5,2.95,31.0,963.0,947.91,677.51
2016,6,16,11,30,910.0,108.0,2.9,31.0,980.0,935.58,668.89
2016,6,16,11,45,913.0,108.0,2.9,31.5,990.0,918.27,656.22
2016,6,16,12,0,916.0,108.0,2.9,32.0,1000.0,897.45,641.44
2016,6,16,12,15,916.5,108.0,2.85,32.0,1001.5,871.16,624.15
2016,6,16,12,30,917.0,108.0,2.8,32.0,1003.0,841.78,604.9
2016,6,16,12,45,917.0,107.5,2.8,32.0,997.5,808.65,583.47
2016,6,16,13,0,917.0,107.0,2.8,32.0,992.0,772.73,560.09
2016,6,16,13,15,914.0,106.5,2.7,32.0,978.0,732.0,531.48
2016,6,16,13,30,911.0,106.0,2.6,32.0,964.0,688.93,500.32
2016,6,16,13,45,906.5,104.5,2.55,32.5,943.5,641.97,465.1
2016,6,16,14,0,902.0,103.0,2.5,33.0,923.0,593.17,427.86
2016,6,16,14,15,895.5,102.0,2.4,33.0,895.0,542.06,388.77
2016,6,16,14,30,889.0,101.0,2.3,33.0,867.0,489.71,347.69
2016,6,16,14,45,879.0,100.0,2.2,33.0,832.5,434.92,303.77
2016,6,16,15,0,869.0,99.0,2.1,33.0,798.0,379.71,258.5
2016,6,16,15,15,858.0,97.0,2.0,32.5,759.0,323.34,212.17
2016,6,16,15,30,847.0,95.0,1.9,32.0,720.0,267.17,166.01
2016,6,16,15,45,830.0,94.5,1.8,32.0,676.0,211.43,122.01
2016,6,16,16,0,813.0,94.0,1.7,32.0,632.0,157.01,84.49
2016,6,16,16,15,795.0,91.0,1.7,32.0,585.0,93.29,51.34
2016,6,16,16,30,777.0,88.0,1.7,32.0,538.0,66.68,49.14
2016,6,16,16,45,747.0,87.0,1.7,32.0,488.0,66.81,49.45
2016,6,16,17,0,717.0,86.0,1.7,32.0,438.0,67.01,49.81
2016,6,16,17,15,686.5,81.5,1.55,31.5,388.0,59.2,43.65
2016,6,16,17,30,656.0,77.0,1.4,31.0,338.0,56.95,42.04
2016,6,16,17,45,607.5,73.0,1.3,30.5,287.5,54.81,40.46
2016,6,16,18,0,559.0,69.0,1.2,30.0,237.0,52.69,38.83
2016,6,16,18,15,500.0,61.5,1.15,29.0,190.5,47.75,34.78
2016,6,16,18,30,441.0,54.0,1.1,28.0,144.0,42.7,30.46
2016,6,16,18,45,353.0,43.5,1.1,27.5,103.0,34.85,23.52
2016,6,16,19,0,265.0,33.0,1.1,27.0,62.0,26.83,16.05
2016,6,16,19,15,132.5,16.5,1.2,26.5,31.0,12.87,0.42
2016,6,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,17,5,15,98.5,11.5,1.5,21.0,18.0,31.68,0.0
2016,6,17,5,30,197.0,23.0,1.7,21.0,36.0,93.14,47.05
2016,6,17,5,45,301.0,33.5,1.95,21.5,73.5,155.48,111.7
2016,6,17,6,0,405.0,44.0,2.2,22.0,111.0,226.06,172.14
2016,6,17,6,15,473.0,51.5,2.35,22.5,156.0,288.31,225.7
2016,6,17,6,30,541.0,59.0,2.5,23.0,201.0,356.93,283.09
2016,6,17,6,45,589.0,64.5,2.7,23.5,250.0,418.02,333.08
2016,6,17,7,0,637.0,70.0,2.9,24.0,299.0,482.38,383.95
2016,6,17,7,15,670.5,74.5,2.95,24.0,348.5,538.96,427.75
2016,6,17,7,30,704.0,79.0,3.0,24.0,398.0,594.67,469.71
2016,6,17,7,45,383.5,152.0,3.05,24.5,329.0,464.31,365.88
2016,6,17,8,0,63.0,225.0,3.1,25.0,260.0,264.83,205.79
2016,6,17,8,15,429.0,158.5,3.05,25.5,426.0,534.96,418.18
2016,6,17,8,30,795.0,92.0,3.0,26.0,592.0,785.02,596.84
2016,6,17,8,45,812.5,93.0,3.0,26.5,637.0,813.82,612.02
2016,6,17,9,0,830.0,94.0,3.0,27.0,682.0,848.41,632.62
2016,6,17,9,15,451.0,223.5,3.0,27.0,545.5,664.71,500.73
2016,6,17,9,30,72.0,353.0,3.0,27.0,409.0,400.88,301.08
2016,6,17,9,45,36.5,245.5,3.0,27.5,274.0,259.33,195.54
2016,6,17,10,0,1.0,138.0,3.0,28.0,139.0,117.45,86.11
2016,6,17,10,15,2.0,141.5,3.0,28.0,143.5,121.44,89.26
2016,6,17,10,30,3.0,145.0,3.0,28.0,148.0,125.41,92.23
2016,6,17,10,45,1.5,122.5,3.05,28.0,124.0,104.64,76.08
2016,6,17,11,0,0.0,100.0,3.1,28.0,100.0,84.06,60.06
2016,6,17,11,15,434.5,114.0,3.15,28.0,530.0,527.92,403.44
2016,6,17,11,30,869.0,128.0,3.2,28.0,960.0,916.57,670.02
2016,6,17,11,45,444.0,227.0,3.25,28.0,652.5,628.3,467.69
2016,6,17,12,0,19.0,326.0,3.3,28.0,345.0,293.75,217.49
2016,6,17,12,15,443.0,228.5,3.4,28.0,661.5,595.43,447.54
2016,6,17,12,30,867.0,131.0,3.5,28.0,978.0,820.69,606.39
2016,6,17,12,45,433.5,110.5,3.65,28.0,534.0,441.84,336.49
2016,6,17,13,0,0.0,90.0,3.8,28.0,90.0,75.44,53.07
2016,6,17,13,15,31.0,264.0,3.95,27.5,293.0,243.18,182.28
2016,6,17,13,30,62.0,438.0,4.1,27.0,496.0,399.94,298.62
2016,6,17,13,45,35.5,320.5,4.25,27.0,354.0,283.99,212.61
2016,6,17,14,0,9.0,203.0,4.4,27.0,212.0,172.77,128.77
2016,6,17,14,15,56.5,309.5,4.5,26.5,359.0,276.68,208.31
2016,6,17,14,30,104.0,416.0,4.6,26.0,506.0,369.25,277.27
2016,6,17,14,45,53.0,282.0,4.7,26.0,327.5,242.77,182.56
2016,6,17,15,0,2.0,148.0,4.8,26.0,149.0,122.58,91.1
2016,6,17,15,15,4.5,174.0,4.8,25.5,177.0,143.13,107.56
2016,6,17,15,30,7.0,200.0,4.8,25.0,205.0,162.37,122.91
2016,6,17,15,45,140.5,245.0,4.8,25.0,338.5,199.67,146.53
2016,6,17,16,0,274.0,290.0,4.8,25.0,472.0,217.16,155.57
2016,6,17,16,15,220.5,273.0,4.7,24.5,412.5,190.84,141.97
2016,6,17,16,30,167.0,256.0,4.6,24.0,353.0,170.36,137.25
2016,6,17,16,45,83.5,193.0,4.55,24.0,241.5,141.67,113.94
2016,6,17,17,0,0.0,130.0,4.5,24.0,130.0,104.07,82.85
2016,6,17,17,15,0.0,115.0,4.35,23.5,115.0,92.53,73.57
2016,6,17,17,30,0.0,100.0,4.2,23.0,100.0,80.91,64.05
2016,6,17,17,45,274.0,85.5,4.05,23.0,168.5,60.41,46.64
2016,6,17,18,0,548.0,71.0,3.9,23.0,237.0,54.11,41.27
2016,6,17,18,15,489.0,63.5,3.6,22.5,190.5,49.24,37.09
2016,6,17,18,30,430.0,56.0,3.3,22.0,144.0,44.27,32.65
2016,6,17,18,45,344.5,45.5,3.05,21.5,103.5,36.5,25.59
2016,6,17,19,0,259.0,35.0,2.8,21.0,63.0,27.11,16.8
2016,6,17,19,15,129.5,17.5,2.65,20.5,31.5,13.63,1.22
2016,6,17,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,18,5,15,76.0,13.0,2.75,16.0,18.0,27.91,0.0
2016,6,18,5,30,152.0,26.0,2.8,16.0,36.0,82.25,41.78
2016,6,18,5,45,257.5,39.0,2.9,16.5,74.0,144.33,105.92
2016,6,18,6,0,363.0,52.0,3.0,17.0,112.0,214.67,167.04
2016,6,18,6,15,435.0,61.5,3.1,17.5,158.0,281.38,225.11
2016,6,18,6,30,507.0,71.0,3.2,18.0,204.0,352.5,285.63
2016,6,18,6,45,552.5,79.5,3.35,19.0,253.5,414.2,336.43
2016,6,18,7,0,598.0,88.0,3.5,20.0,303.0,478.96,387.76
2016,6,18,7,15,635.0,94.0,3.55,20.5,354.0,538.09,433.54
2016,6,18,7,30,672.0,100.0,3.6,21.0,405.0,598.56,478.87
2016,6,18,7,45,695.5,106.5,3.65,21.5,454.5,650.64,516.49
2016,6,18,8,0,719.0,113.0,3.7,22.0,504.0,702.19,552.25
2016,6,18,8,15,741.0,117.5,3.75,22.5,553.0,749.38,583.54
2016,6,18,8,30,763.0,122.0,3.8,23.0,602.0,791.12,610.41
2016,6,18,8,45,780.5,125.0,3.85,23.5,647.5,829.75,634.73
2016,6,18,9,0,798.0,128.0,3.9,24.0,693.0,866.13,657.19
2016,6,18,9,15,811.0,131.0,3.95,24.0,734.0,895.93,676.23
2016,6,18,9,30,824.0,134.0,4.0,24.0,775.0,922.81,693.26
2016,6,18,9,45,836.0,135.0,4.05,24.5,811.5,943.53,704.75
2016,6,18,10,0,848.0,136.0,4.1,25.0,848.0,948.78,705.87
2016,6,18,10,15,855.5,138.0,4.1,25.0,878.5,959.22,711.82
2016,6,18,10,30,863.0,140.0,4.1,25.0,909.0,966.06,715.43
2016,6,18,10,45,869.5,140.5,4.15,25.5,932.5,966.9,714.03
2016,6,18,11,0,876.0,141.0,4.2,26.0,956.0,964.07,710.35
2016,6,18,11,15,880.0,142.0,4.2,26.0,973.0,955.65,704.22
2016,6,18,11,30,884.0,143.0,4.2,26.0,990.0,943.58,695.79
2016,6,18,11,45,887.5,142.5,4.25,26.5,999.5,926.2,682.83
2016,6,18,12,0,891.0,142.0,4.3,27.0,1009.0,905.42,667.69
2016,6,18,12,15,891.5,142.0,4.3,27.0,1010.5,879.26,650.08
2016,6,18,12,30,892.0,142.0,4.3,27.0,1012.0,850.16,630.49
2016,6,18,12,45,897.5,137.0,4.3,27.0,1008.0,818.2,608.91
2016,6,18,13,0,903.0,132.0,4.3,27.0,1004.0,783.25,585.01
2016,6,18,13,15,900.0,131.5,4.3,27.0,990.5,742.86,555.58
2016,6,18,13,30,897.0,131.0,4.3,27.0,977.0,700.18,523.95
2016,6,18,13,45,896.0,127.5,4.3,27.0,957.5,654.32,489.37
2016,6,18,14,0,895.0,124.0,4.3,27.0,938.0,606.34,452.34
2016,6,18,14,15,622.5,255.5,4.25,27.0,814.0,516.92,383.71
2016,6,18,14,30,350.0,387.0,4.2,27.0,690.0,452.18,334.59
2016,6,18,14,45,611.0,250.5,4.2,27.0,753.5,430.72,314.32
2016,6,18,15,0,872.0,114.0,4.2,27.0,817.0,392.85,277.07
2016,6,18,15,15,862.0,112.0,4.15,26.5,778.5,336.42,228.98
2016,6,18,15,30,852.0,110.0,4.1,26.0,740.0,280.04,181.03
2016,6,18,15,45,842.5,105.5,4.1,26.0,697.0,222.39,133.73
2016,6,18,16,0,833.0,101.0,4.1,26.0,654.0,156.91,85.9
2016,6,18,16,15,816.0,98.0,4.0,25.5,607.0,100.47,57.47
2016,6,18,16,30,799.0,95.0,3.9,25.0,560.0,71.73,54.93
2016,6,18,16,45,783.0,89.5,3.8,25.0,511.0,69.08,52.91
2016,6,18,17,0,767.0,84.0,3.7,25.0,462.0,66.23,50.7
2016,6,18,17,15,738.0,80.0,3.45,24.5,410.5,64.13,49.21
2016,6,18,17,30,709.0,76.0,3.2,24.0,359.0,61.96,47.64
2016,6,18,17,45,676.0,69.5,2.95,23.5,308.5,52.91,40.1
2016,6,18,18,0,643.0,63.0,2.7,23.0,258.0,48.82,36.71
2016,6,18,18,15,586.0,56.5,2.4,22.0,208.5,44.39,32.99
2016,6,18,18,30,529.0,50.0,2.1,21.0,159.0,39.9,29.03
2016,6,18,18,45,441.0,41.5,1.85,20.0,115.5,33.52,23.23
2016,6,18,19,0,353.0,33.0,1.6,19.0,72.0,27.06,16.97
2016,6,18,19,15,176.5,16.5,1.55,18.5,36.0,13.24,1.33
2016,6,18,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,5,15,119.5,12.0,1.1,13.5,20.0,36.58,0.0
2016,6,19,5,30,239.0,24.0,1.3,14.0,40.0,105.11,53.48
2016,6,19,5,45,354.0,34.0,1.55,15.0,80.5,173.23,127.25
2016,6,19,6,0,469.0,44.0,1.8,16.0,121.0,250.44,194.43
2016,6,19,6,15,539.5,51.0,1.7,16.5,169.0,316.68,252.22
2016,6,19,6,30,610.0,58.0,1.6,17.0,217.0,389.41,313.33
2016,6,19,6,45,657.5,63.0,1.5,18.0,269.0,453.09,364.31
2016,6,19,7,0,705.0,68.0,1.4,19.0,321.0,517.88,413.63
2016,6,19,7,15,738.0,72.5,1.45,19.5,373.5,577.41,458.27
2016,6,19,7,30,771.0,77.0,1.5,20.0,426.0,637.67,501.84
2016,6,19,7,45,793.0,81.0,1.55,21.0,477.0,689.67,535.99
2016,6,19,8,0,815.0,85.0,1.6,22.0,528.0,740.74,568.04
2016,6,19,8,15,833.5,88.0,1.6,22.5,577.5,786.59,596.31
2016,6,19,8,30,852.0,91.0,1.6,23.0,627.0,822.73,617.46
2016,6,19,8,45,864.0,95.0,1.65,23.5,672.5,859.72,639.49
2016,6,19,9,0,876.0,99.0,1.7,24.0,718.0,893.99,659.45
2016,6,19,9,15,886.5,101.0,1.7,24.0,759.5,921.82,675.76
2016,6,19,9,30,897.0,103.0,1.7,24.0,801.0,946.5,690.03
2016,6,19,9,45,906.5,104.0,1.75,24.5,837.5,965.85,700.18
2016,6,19,10,0,916.0,105.0,1.8,25.0,874.0,981.69,708.17
2016,6,19,10,15,922.0,106.5,1.8,25.0,904.0,991.08,712.92
2016,6,19,10,30,928.0,108.0,1.8,25.0,934.0,996.67,715.44
2016,6,19,10,45,933.5,108.0,1.8,25.5,957.5,996.44,713.05
2016,6,19,11,0,939.0,108.0,1.8,26.0,981.0,992.35,708.42
2016,6,19,11,15,941.5,108.5,1.8,26.0,997.0,982.07,701.45
2016,6,19,11,30,944.0,109.0,1.8,26.0,1013.0,967.98,692.25
2016,6,19,11,45,945.5,109.0,1.8,26.5,1022.0,948.8,678.6
2016,6,19,12,0,947.0,109.0,1.8,27.0,1031.0,926.07,662.84
2016,6,19,12,15,947.0,109.0,1.8,27.0,1032.0,898.66,645.45
2016,6,19,12,30,947.0,109.0,1.8,27.0,1033.0,868.08,626.02
2016,6,19,12,45,943.5,110.5,1.8,27.0,1026.0,833.0,603.6
2016,6,19,13,0,940.0,112.0,1.8,27.0,1019.0,795.22,579.28
2016,6,19,13,15,937.0,111.0,1.75,27.0,1005.5,753.23,550.21
2016,6,19,13,30,934.0,110.0,1.7,27.0,992.0,708.84,518.46
2016,6,19,13,45,926.0,111.5,1.7,27.5,970.0,661.09,482.97
2016,6,19,14,0,918.0,113.0,1.7,28.0,948.0,611.68,445.5
2016,6,19,14,15,912.0,112.0,1.65,27.5,920.0,560.0,406.85
2016,6,19,14,30,906.0,111.0,1.6,27.0,892.0,506.97,365.87
2016,6,19,14,45,893.5,111.5,1.6,27.0,857.0,451.25,321.12
2016,6,19,15,0,881.0,112.0,1.6,27.0,822.0,395.31,274.99
2016,6,19,15,15,870.0,110.0,1.55,27.0,782.5,338.11,226.95
2016,6,19,15,30,859.0,108.0,1.5,27.0,743.0,281.07,179.11
2016,6,19,15,45,680.5,163.5,1.45,27.0,647.5,221.16,137.86
2016,6,19,16,0,502.0,219.0,1.4,27.0,552.0,192.81,125.47
2016,6,19,16,15,374.0,233.5,1.3,26.5,471.5,167.45,118.32
2016,6,19,16,30,246.0,248.0,1.2,26.0,391.0,158.33,125.54
2016,6,19,16,45,318.5,211.0,1.2,26.0,379.0,140.27,111.27
2016,6,19,17,0,391.0,174.0,1.2,26.0,367.0,114.52,90.53
2016,6,19,17,15,368.5,160.0,1.1,25.5,325.5,107.53,85.25
2016,6,19,17,30,346.0,146.0,1.0,25.0,284.0,103.98,82.74
2016,6,19,17,45,326.5,127.0,0.95,24.5,243.0,92.0,73.04
2016,6,19,18,0,307.0,108.0,0.9,24.0,202.0,79.58,62.77
2016,6,19,18,15,275.5,90.5,0.85,23.0,162.5,67.61,52.75
2016,6,19,18,30,244.0,73.0,0.8,22.0,123.0,55.3,42.13
2016,6,19,18,45,193.5,56.0,0.8,21.5,88.5,42.92,31.1
2016,6,19,19,0,143.0,39.0,0.8,21.0,54.0,30.29,19.51
2016,6,19,19,15,71.5,19.5,0.8,20.5,27.0,15.54,2.72
2016,6,19,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,5,15,100.0,12.0,1.05,14.5,18.5,32.2,0.0
2016,6,20,5,30,200.0,24.0,1.2,15.0,37.0,93.87,46.44
2016,6,20,5,45,310.5,35.0,1.4,16.0,76.0,159.31,116.46
2016,6,20,6,0,421.0,46.0,1.6,17.0,115.0,233.31,180.42
2016,6,20,6,15,492.0,54.0,1.6,17.5,161.5,298.34,236.85
2016,6,20,6,30,563.0,62.0,1.6,18.0,208.0,370.01,297.02
2016,6,20,6,45,613.0,67.5,1.6,19.0,259.0,433.38,348.04
2016,6,20,7,0,663.0,73.0,1.6,20.0,310.0,500.14,399.42
2016,6,20,7,15,697.5,77.5,1.65,21.0,361.5,558.62,442.62
2016,6,20,7,30,732.0,82.0,1.7,22.0,413.0,615.98,483.37
2016,6,20,7,45,760.0,85.0,1.8,23.0,464.5,669.71,519.69
2016,6,20,8,0,788.0,88.0,1.9,24.0,516.0,723.05,553.89
2016,6,20,8,15,807.0,91.5,1.8,24.5,565.0,768.99,581.66
2016,6,20,8,30,826.0,95.0,1.7,25.0,614.0,813.24,607.51
2016,6,20,8,45,842.5,96.5,1.6,25.5,660.0,842.56,622.74
2016,6,20,9,0,859.0,98.0,1.5,26.0,706.0,877.61,641.5
2016,6,20,9,15,870.5,100.0,1.4,26.0,747.0,906.06,656.75
2016,6,20,9,30,882.0,102.0,1.3,26.0,788.0,931.46,669.85
2016,6,20,9,45,894.5,101.5,1.2,26.5,825.0,951.92,678.32
2016,6,20,10,0,907.0,101.0,1.1,27.0,862.0,969.02,684.58
2016,6,20,10,15,913.0,102.5,0.95,27.5,892.0,978.5,685.13
2016,6,20,10,30,919.0,104.0,0.8,28.0,922.0,984.21,683.33
2016,6,20,10,45,924.0,104.5,0.7,28.5,945.5,984.16,679.06
2016,6,20,11,0,929.0,105.0,0.6,29.0,969.0,980.27,672.65
2016,6,20,11,15,931.5,106.0,0.5,29.0,985.0,970.69,664.34
2016,6,20,11,30,934.0,107.0,0.4,29.0,1001.0,957.31,653.99
2016,6,20,11,45,935.0,107.5,0.35,29.5,1010.0,938.43,640.34
2016,6,20,12,0,936.0,108.0,0.3,30.0,1019.0,916.03,624.83
2016,6,20,12,15,936.0,108.0,0.25,30.0,1020.5,888.97,607.95
2016,6,20,12,30,936.0,108.0,0.2,30.0,1022.0,858.79,589.29
2016,6,20,12,45,934.0,108.0,0.2,30.0,1015.5,824.06,568.69
2016,6,20,13,0,932.0,108.0,0.2,30.0,1009.0,786.59,546.29
2016,6,20,13,15,929.0,107.5,0.15,30.0,995.0,745.41,519.49
2016,6,20,13,30,926.0,107.0,0.1,30.0,981.0,701.84,490.14
2016,6,20,13,45,920.0,107.5,0.1,30.5,960.0,654.97,457.51
2016,6,20,14,0,914.0,108.0,0.1,31.0,939.0,606.3,422.84
2016,6,20,14,15,907.5,106.5,0.1,31.0,911.0,554.27,385.75
2016,6,20,14,30,901.0,105.0,0.1,31.0,883.0,500.95,346.47
2016,6,20,14,45,891.5,104.5,0.1,31.0,849.0,446.1,304.75
2016,6,20,15,0,882.0,104.0,0.1,31.0,815.0,390.73,261.34
2016,6,20,15,15,871.0,102.0,0.15,30.5,775.5,333.58,216.35
2016,6,20,15,30,860.0,100.0,0.2,30.0,736.0,276.61,171.02
2016,6,20,15,45,843.5,98.5,0.25,30.0,691.5,219.42,126.79
2016,6,20,16,0,827.0,97.0,0.3,30.0,647.0,163.49,88.36
2016,6,20,16,15,808.5,94.5,0.35,30.0,599.5,99.26,54.48
2016,6,20,16,30,790.0,92.0,0.4,30.0,552.0,69.51,51.77
2016,6,20,16,45,759.0,91.0,0.5,30.0,500.5,69.72,52.21
2016,6,20,17,0,728.0,90.0,0.6,30.0,449.0,70.01,52.66
2016,6,20,17,15,696.5,85.5,0.6,29.5,398.0,61.98,46.31
2016,6,20,17,30,665.0,81.0,0.6,29.0,347.0,59.81,44.78
2016,6,20,17,45,614.5,77.0,0.65,28.5,296.0,57.75,43.28
2016,6,20,18,0,564.0,73.0,0.7,28.0,245.0,55.73,41.74
2016,6,20,18,15,504.0,65.0,0.7,27.0,197.0,50.49,37.43
2016,6,20,18,30,444.0,57.0,0.7,26.0,149.0,45.12,32.82
2016,6,20,18,45,350.0,47.0,0.75,25.5,107.0,37.75,26.22
2016,6,20,19,0,256.0,37.0,0.8,25.0,65.0,28.6,17.77
2016,6,20,19,15,128.0,18.5,0.85,24.5,32.5,14.39,2.14
2016,6,20,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,21,5,15,21.0,11.5,1.55,19.0,12.5,14.41,0.0
2016,6,21,5,30,42.0,23.0,1.7,19.0,25.0,37.21,15.15
2016,6,21,5,45,91.5,40.0,1.9,19.5,52.5,81.96,58.24
2016,6,21,6,0,141.0,57.0,2.1,20.0,80.0,124.52,94.92
2016,6,21,6,15,170.5,76.0,2.1,20.5,113.5,165.78,130.45
2016,6,21,6,30,200.0,95.0,2.1,21.0,147.0,209.74,167.57
2016,6,21,6,45,222.5,114.0,2.15,21.5,183.5,252.42,202.73
2016,6,21,7,0,245.0,133.0,2.2,22.0,220.0,296.74,238.22
2016,6,21,7,15,279.0,151.0,2.3,22.5,265.0,348.77,278.97
2016,6,21,7,30,313.0,169.0,2.4,23.0,310.0,403.02,320.37
2016,6,21,7,45,259.0,200.5,2.55,24.0,326.5,409.77,322.52
2016,6,21,8,0,205.0,232.0,2.7,25.0,343.0,396.0,309.17
2016,6,21,8,15,223.0,253.5,2.75,25.5,384.5,438.43,339.95
2016,6,21,8,30,241.0,275.0,2.8,26.0,426.0,497.49,381.86
2016,6,21,8,45,255.0,295.5,2.85,27.0,466.0,536.13,407.37
2016,6,21,9,0,269.0,316.0,2.9,28.0,506.0,574.18,432.02
2016,6,21,9,15,356.0,306.5,2.9,28.0,573.5,646.18,483.84
2016,6,21,9,30,443.0,297.0,2.9,28.0,641.0,737.35,547.17
2016,6,21,9,45,354.0,346.5,2.9,28.5,629.5,690.93,510.33
2016,6,21,10,0,265.0,396.0,2.9,29.0,618.0,657.16,482.74
2016,6,21,10,15,299.0,402.5,2.95,29.0,661.5,693.38,508.0
2016,6,21,10,30,333.0,409.0,3.0,29.0,705.0,728.16,531.63
2016,6,21,10,45,265.5,437.5,3.05,29.5,677.5,686.54,499.74
2016,6,21,11,0,198.0,466.0,3.1,30.0,650.0,629.01,457.54
2016,6,21,11,15,219.0,471.5,3.25,30.0,679.0,646.54,470.42
2016,6,21,11,30,240.0,477.0,3.4,30.0,708.0,662.19,481.56
2016,6,21,11,45,553.5,304.5,3.6,30.5,842.0,795.96,580.02
2016,6,21,12,0,867.0,132.0,3.8,31.0,976.0,877.3,636.98
2016,6,21,12,15,611.5,289.0,3.85,31.0,885.0,790.18,574.74
2016,6,21,12,30,356.0,446.0,3.9,31.0,794.0,687.13,498.66
2016,6,21,12,45,420.5,429.0,3.95,31.5,837.5,705.74,511.78
2016,6,21,13,0,485.0,412.0,4.0,32.0,881.0,715.84,518.13
2016,6,21,13,15,662.5,278.0,3.9,32.0,909.0,704.39,513.04
2016,6,21,13,30,840.0,144.0,3.8,32.0,937.0,674.2,494.16
2016,6,21,13,45,833.5,143.5,3.7,32.0,916.5,629.76,461.03
2016,6,21,14,0,827.0,143.0,3.6,32.0,896.0,583.81,426.16
2016,6,21,14,15,627.0,246.5,3.6,32.0,807.5,514.27,373.45
2016,6,21,14,30,427.0,350.0,3.6,32.0,719.0,459.0,331.9
2016,6,21,14,45,365.5,359.0,3.65,32.0,666.0,414.09,298.29
2016,6,21,15,0,304.0,368.0,3.7,32.0,613.0,370.85,266.13
2016,6,21,15,15,190.5,350.5,3.7,32.0,502.0,309.11,222.47
2016,6,21,15,30,77.0,333.0,3.7,32.0,391.0,261.74,190.78
2016,6,21,15,45,58.0,300.0,3.7,32.0,342.0,227.87,166.53
2016,6,21,16,0,39.0,267.0,3.7,32.0,293.0,197.06,144.74
2016,6,21,16,15,28.0,235.0,3.6,31.5,253.0,170.32,126.06
2016,6,21,16,30,17.0,203.0,3.5,31.0,213.0,156.35,122.02
2016,6,21,16,45,9.5,177.0,3.45,31.0,182.5,137.75,107.44
2016,6,21,17,0,2.0,151.0,3.4,31.0,152.0,118.85,92.48
2016,6,21,17,15,5.5,143.5,3.15,30.0,145.5,112.6,88.07
2016,6,21,17,30,9.0,136.0,2.9,29.0,139.0,106.21,83.42
2016,6,21,17,45,4.5,117.5,2.7,28.5,119.0,92.22,72.16
2016,6,21,18,0,0.0,99.0,2.5,28.0,99.0,78.15,60.61
2016,6,21,18,15,0.0,80.0,2.6,27.5,80.0,63.68,48.49
2016,6,21,18,30,0.0,61.0,2.7,27.0,61.0,49.09,36.01
2016,6,21,18,45,0.0,44.0,2.8,26.5,44.0,35.81,24.45
2016,6,21,19,0,0.0,27.0,2.9,26.0,27.0,22.31,12.55
2016,6,21,19,15,0.0,13.5,2.95,25.5,13.5,11.12,0.45
2016,6,21,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,22,5,15,72.0,11.5,1.15,20.5,16.5,25.51,0.0
2016,6,22,5,30,144.0,23.0,1.3,21.0,33.0,75.25,33.82
2016,6,22,5,45,248.0,36.0,1.5,21.5,69.5,136.73,97.45
2016,6,22,6,0,352.0,49.0,1.7,22.0,106.0,208.61,158.35
2016,6,22,6,15,423.0,58.5,1.75,22.5,151.0,271.58,211.9
