Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,6,30,494.0,68.0,1.8,23.0,196.0,341.31,269.6
2016,6,22,6,45,502.0,80.5,1.85,24.0,235.0,385.88,305.45
2016,6,22,7,0,510.0,93.0,1.9,25.0,274.0,429.98,339.29
2016,6,22,7,15,597.5,91.0,1.95,25.5,335.5,508.96,399.23
2016,6,22,7,30,685.0,89.0,2.0,26.0,397.0,593.32,460.96
2016,6,22,7,45,716.5,91.5,2.15,26.5,448.0,644.51,496.95
2016,6,22,8,0,748.0,94.0,2.3,27.0,499.0,698.47,533.0
2016,6,22,8,15,768.5,97.5,2.2,27.5,547.0,744.34,561.15
2016,6,22,8,30,789.0,101.0,2.1,28.0,595.0,788.71,587.57
2016,6,22,8,45,808.0,102.0,2.05,28.5,641.0,827.18,609.78
2016,6,22,9,0,827.0,103.0,2.0,29.0,687.0,854.37,624.18
2016,6,22,9,15,643.0,196.5,1.8,29.5,667.0,817.81,595.16
2016,6,22,9,30,459.0,290.0,1.6,30.0,647.0,745.18,538.92
2016,6,22,9,45,464.0,305.5,1.45,30.5,681.0,769.02,551.63
2016,6,22,10,0,469.0,321.0,1.3,31.0,715.0,790.47,561.53
2016,6,22,10,15,662.0,226.0,1.25,31.0,803.0,884.68,624.65
2016,6,22,10,30,855.0,131.0,1.2,31.0,891.0,950.29,662.96
2016,6,22,10,45,856.0,134.5,1.2,31.5,912.5,949.13,659.39
2016,6,22,11,0,857.0,138.0,1.2,32.0,934.0,944.3,654.51
2016,6,22,11,15,858.5,139.0,1.55,32.0,948.5,934.06,652.65
2016,6,22,11,30,860.0,140.0,1.9,32.0,963.0,920.3,647.84
2016,6,22,11,45,579.0,306.0,2.25,32.0,862.5,819.48,582.81
2016,6,22,12,0,298.0,472.0,2.6,32.0,762.0,695.57,496.41
2016,6,22,12,15,297.5,473.0,2.45,31.5,763.5,680.19,486.95
2016,6,22,12,30,297.0,474.0,2.3,31.0,765.0,663.41,475.75
2016,6,22,12,45,557.5,320.5,2.2,31.0,861.5,724.72,521.95
2016,6,22,13,0,818.0,167.0,2.1,31.0,958.0,758.01,547.47
2016,6,22,13,15,467.0,318.5,2.05,31.0,769.0,602.74,436.1
2016,6,22,13,30,116.0,470.0,2.0,31.0,580.0,461.65,333.36
2016,6,22,13,45,142.5,462.5,1.95,31.0,594.5,459.61,332.72
2016,6,22,14,0,169.0,455.0,1.9,31.0,609.0,454.83,329.15
2016,6,22,14,15,207.5,435.5,1.85,31.0,619.5,444.82,321.65
2016,6,22,14,30,246.0,416.0,1.8,31.0,630.0,425.81,307.27
2016,6,22,14,45,190.5,402.5,1.75,31.5,564.0,378.62,272.73
2016,6,22,15,0,135.0,389.0,1.7,32.0,498.0,332.35,239.39
2016,6,22,15,15,240.5,353.0,1.65,32.0,535.5,317.99,225.66
2016,6,22,15,30,346.0,317.0,1.6,32.0,573.0,298.84,206.75
2016,6,22,15,45,338.0,298.0,1.6,32.0,536.0,258.31,176.38
2016,6,22,16,0,330.0,279.0,1.6,32.0,499.0,218.94,148.88
2016,6,22,16,15,265.5,267.0,1.6,31.5,436.0,181.67,128.66
2016,6,22,16,30,201.0,255.0,1.6,31.0,373.0,170.48,132.76
2016,6,22,16,45,199.5,231.0,1.6,31.0,339.0,157.28,122.72
2016,6,22,17,0,198.0,207.0,1.6,31.0,305.0,143.53,112.13
2016,6,22,17,15,378.5,154.5,1.45,30.5,316.0,104.04,80.64
2016,6,22,17,30,559.0,102.0,1.3,30.0,327.0,73.83,56.2
2016,6,22,17,45,520.0,93.0,1.2,29.5,279.0,68.84,52.35
2016,6,22,18,0,481.0,84.0,1.1,29.0,231.0,63.61,48.16
2016,6,22,18,15,422.0,74.0,1.0,28.5,185.5,55.3,41.22
2016,6,22,18,30,363.0,64.0,0.9,28.0,140.0,48.29,35.18
2016,6,22,18,45,278.5,51.5,0.8,27.5,100.5,39.16,27.16
2016,6,22,19,0,194.0,39.0,0.7,27.0,61.0,29.89,18.67
2016,6,22,19,15,97.0,23.5,0.7,26.5,34.5,18.54,4.67
2016,6,22,19,30,0.0,8.0,0.7,26.0,8.0,6.83,0.0
2016,6,22,19,45,0.0,4.0,0.7,26.0,4.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,23,5,15,6.5,11.0,1.95,23.0,11.0,10.8,0.0
2016,6,23,5,30,13.0,22.0,2.1,23.0,22.0,24.27,7.31
2016,6,23,5,45,58.0,41.0,2.25,23.0,49.5,66.04,45.41
2016,6,23,6,0,103.0,60.0,2.4,23.0,77.0,106.36,79.59
2016,6,23,6,15,138.5,80.5,2.45,23.5,111.5,148.8,115.43
2016,6,23,6,30,174.0,101.0,2.5,24.0,146.0,203.76,160.87
2016,6,23,6,45,215.0,116.0,2.55,24.5,184.0,250.44,198.98
2016,6,23,7,0,256.0,131.0,2.6,25.0,222.0,300.83,239.16
2016,6,23,7,15,307.5,145.5,2.75,25.5,272.0,360.72,285.94
2016,6,23,7,30,359.0,160.0,2.9,26.0,322.0,424.41,334.47
2016,6,23,7,45,377.5,178.0,3.1,26.5,366.5,486.35,379.78
2016,6,23,8,0,396.0,196.0,3.3,27.0,411.0,533.9,413.67
2016,6,23,8,15,303.0,237.5,3.4,27.5,410.5,500.93,385.71
2016,6,23,8,30,210.0,279.0,3.5,28.0,410.0,459.58,351.64
2016,6,23,8,45,238.0,297.5,3.65,28.5,456.5,506.74,385.48
2016,6,23,9,0,266.0,316.0,3.8,29.0,503.0,571.56,430.8
2016,6,23,9,15,270.0,336.0,3.8,29.5,536.0,599.2,448.2
2016,6,23,9,30,274.0,356.0,3.8,30.0,569.0,625.47,464.6
2016,6,23,9,45,329.5,355.5,3.85,30.5,623.5,677.39,500.31
2016,6,23,10,0,385.0,355.0,3.9,31.0,678.0,729.03,535.07
2016,6,23,10,15,330.0,390.0,3.9,31.0,674.0,710.52,519.56
2016,6,23,10,30,275.0,425.0,3.9,31.0,670.0,689.23,502.59
2016,6,23,10,45,231.5,445.5,3.95,31.0,656.0,647.06,472.21
2016,6,23,11,0,188.0,466.0,4.0,31.0,642.0,619.95,451.95
2016,6,23,11,15,185.5,475.5,3.95,31.0,651.0,619.64,451.17
2016,6,23,11,30,183.0,485.0,3.9,31.0,660.0,618.09,449.44
2016,6,23,11,45,197.5,488.5,3.85,31.5,679.5,624.97,453.16
2016,6,23,12,0,212.0,492.0,3.8,32.0,699.0,630.0,455.55
2016,6,23,12,15,252.5,484.0,3.7,32.0,730.5,652.16,470.99
2016,6,23,12,30,293.0,476.0,3.6,32.0,762.0,662.2,478.02
2016,6,23,12,45,226.0,483.5,3.55,32.0,703.5,593.95,429.59
2016,6,23,13,0,159.0,491.0,3.5,32.0,645.0,534.77,387.32
2016,6,23,13,15,176.0,483.5,3.4,32.0,652.0,526.91,382.05
2016,6,23,13,30,193.0,476.0,3.3,32.0,659.0,517.3,375.19
2016,6,23,13,45,145.5,459.5,3.2,32.0,596.0,459.45,333.75
2016,6,23,14,0,98.0,443.0,3.1,32.0,533.0,408.56,297.25
2016,6,23,14,15,150.5,433.5,3.0,31.5,566.5,414.32,301.95
2016,6,23,14,30,203.0,424.0,2.9,31.0,600.0,416.84,303.41
2016,6,23,14,45,160.5,405.0,2.8,31.0,541.0,368.32,268.03
2016,6,23,15,0,118.0,386.0,2.7,31.0,482.0,324.68,236.52
2016,6,23,15,15,180.5,364.0,2.55,31.0,502.0,315.14,227.31
2016,6,23,15,30,243.0,342.0,2.4,31.0,522.0,290.42,205.97
2016,6,23,15,45,428.0,262.5,2.3,31.0,556.5,245.37,164.48
2016,6,23,16,0,613.0,183.0,2.2,31.0,591.0,183.8,112.36
2016,6,23,16,15,387.5,220.5,2.0,30.5,472.0,153.34,104.96
2016,6,23,16,30,162.0,258.0,1.8,30.0,353.0,171.34,134.15
2016,6,23,16,45,93.5,220.0,1.65,30.0,274.0,157.28,123.24
2016,6,23,17,0,25.0,182.0,1.5,30.0,195.0,139.87,109.61
2016,6,23,17,15,12.5,128.5,1.3,29.5,135.0,102.36,79.59
2016,6,23,17,30,0.0,75.0,1.1,29.0,75.0,62.22,46.75
2016,6,23,17,45,0.0,64.0,0.95,28.5,64.0,53.03,39.31
2016,6,23,18,0,0.0,53.0,0.8,28.0,53.0,43.86,31.72
2016,6,23,18,15,0.0,42.0,0.8,27.5,42.0,34.7,23.99
2016,6,23,18,30,0.0,31.0,0.8,27.0,31.0,25.57,16.14
2016,6,23,18,45,0.0,22.0,0.8,27.0,22.0,18.12,9.61
2016,6,23,19,0,0.0,13.0,0.8,27.0,13.0,10.69,3.07
2016,6,23,19,15,0.0,7.0,0.8,26.5,7.0,5.74,0.0
2016,6,23,19,30,0.0,1.0,0.8,26.0,1.0,0.85,0.0
2016,6,23,19,45,0.0,0.5,0.8,26.0,0.5,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,9.0,1.85,22.0,9.0,7.68,0.0
2016,6,24,5,30,0.0,18.0,1.9,22.0,18.0,14.86,2.22
2016,6,24,5,45,22.0,37.5,2.0,22.5,41.0,44.01,28.78
2016,6,24,6,0,44.0,57.0,2.1,23.0,64.0,73.22,53.49
2016,6,24,6,15,64.5,78.0,2.1,23.0,92.5,105.43,80.77
2016,6,24,6,30,85.0,99.0,2.1,23.0,121.0,147.95,116.25
2016,6,24,6,45,106.5,119.5,2.15,23.0,153.0,184.72,146.65
2016,6,24,7,0,128.0,140.0,2.2,23.0,185.0,223.29,177.97
2016,6,24,7,15,270.5,144.5,2.25,23.5,260.0,335.69,267.99
2016,6,24,7,30,413.0,149.0,2.3,24.0,335.0,464.15,366.88
2016,6,24,7,45,518.0,140.5,2.35,24.5,401.5,548.36,429.49
2016,6,24,8,0,623.0,132.0,2.4,25.0,468.0,647.66,501.12
2016,6,24,8,15,468.5,196.0,2.4,25.0,462.5,605.68,466.0
2016,6,24,8,30,314.0,260.0,2.4,25.0,457.0,542.13,415.78
2016,6,24,8,45,363.0,267.5,2.4,25.5,511.5,599.25,456.38
2016,6,24,9,0,412.0,275.0,2.4,26.0,566.0,674.2,507.46
2016,6,24,9,15,444.0,279.0,2.3,26.0,609.0,714.59,533.9
2016,6,24,9,30,476.0,283.0,2.2,26.0,652.0,753.99,559.44
2016,6,24,9,45,408.5,329.0,2.15,26.5,656.0,740.17,545.18
2016,6,24,10,0,341.0,375.0,2.1,27.0,660.0,707.93,519.28
2016,6,24,10,15,410.5,364.0,2.05,27.0,720.0,775.56,565.27
2016,6,24,10,30,480.0,353.0,2.0,27.0,780.0,827.94,599.68
2016,6,24,10,45,312.0,409.5,1.95,27.5,690.0,703.82,510.66
2016,6,24,11,0,144.0,466.0,1.9,28.0,600.0,578.88,420.44
2016,6,24,11,15,243.5,454.5,1.85,28.0,685.5,667.16,483.21
2016,6,24,11,30,343.0,443.0,1.8,28.0,771.0,737.28,530.85
2016,6,24,11,45,362.0,437.0,1.75,28.0,786.5,735.76,528.93
2016,6,24,12,0,381.0,431.0,1.7,28.0,802.0,731.82,526.03
2016,6,24,12,15,377.0,434.0,1.7,28.0,801.5,713.86,513.68
2016,6,24,12,30,373.0,437.0,1.7,28.0,801.0,694.36,500.37
2016,6,24,12,45,397.0,427.0,1.7,28.5,812.5,684.46,493.04
2016,6,24,13,0,421.0,417.0,1.7,29.0,824.0,673.65,484.84
2016,6,24,13,15,450.5,406.5,1.7,29.0,837.0,660.79,476.12
2016,6,24,13,30,480.0,396.0,1.7,29.0,850.0,644.52,464.78
2016,6,24,13,45,453.5,386.5,1.7,29.5,808.0,591.0,426.59
2016,6,24,14,0,427.0,377.0,1.7,30.0,766.0,539.13,389.29
2016,6,24,14,15,276.0,400.0,1.65,30.0,648.5,451.4,326.79
2016,6,24,14,30,125.0,423.0,1.6,30.0,531.0,380.29,276.33
2016,6,24,14,45,448.0,284.5,1.6,30.0,649.5,393.34,282.25
2016,6,24,15,0,771.0,146.0,1.6,30.0,768.0,380.78,264.21
2016,6,24,15,15,759.0,143.0,1.6,30.0,731.0,327.49,220.21
2016,6,24,15,30,747.0,140.0,1.6,30.0,694.0,274.74,176.78
2016,6,24,15,45,480.0,221.0,1.6,30.0,569.0,228.8,150.26
2016,6,24,16,0,213.0,302.0,1.6,30.0,444.0,228.53,161.87
2016,6,24,16,15,106.5,156.0,1.5,30.0,227.0,118.39,84.56
2016,6,24,16,30,0.0,10.0,1.4,30.0,10.0,8.27,1.23
2016,6,24,16,45,338.5,53.5,1.35,30.0,221.0,34.5,23.18
2016,6,24,17,0,677.0,97.0,1.3,30.0,432.0,67.88,50.98
2016,6,24,17,15,645.5,92.0,1.2,29.5,383.0,65.71,49.43
2016,6,24,17,30,614.0,87.0,1.1,29.0,334.0,63.44,47.82
2016,6,24,17,45,581.5,78.5,1.0,29.0,286.5,58.46,43.78
2016,6,24,18,0,549.0,70.0,0.9,29.0,239.0,53.22,39.44
2016,6,24,18,15,491.5,62.5,0.8,28.5,192.5,48.33,35.37
2016,6,24,18,30,434.0,55.0,0.7,28.0,146.0,43.33,31.03
2016,6,24,18,45,354.5,44.5,0.6,27.5,105.5,35.57,24.18
2016,6,24,19,0,275.0,34.0,0.5,27.0,65.0,27.6,16.85
2016,6,24,19,15,137.5,21.5,0.45,27.0,37.0,16.7,3.85
2016,6,24,19,30,0.0,9.0,0.4,27.0,9.0,7.68,0.0
2016,6,24,19,45,0.0,4.5,0.4,27.0,4.5,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,25,5,15,64.5,11.5,2.2,20.5,15.5,23.74,0.0
2016,6,25,5,30,129.0,23.0,2.3,21.0,31.0,70.43,27.98
2016,6,25,5,45,222.5,36.5,2.45,21.5,66.0,128.58,91.29
2016,6,25,6,0,316.0,50.0,2.6,22.0,101.0,192.37,146.05
2016,6,25,6,15,387.0,60.5,2.65,22.5,144.5,252.88,197.9
2016,6,25,6,30,458.0,71.0,2.7,23.0,188.0,325.57,258.38
2016,6,25,6,45,505.5,79.5,2.8,23.5,236.0,385.84,307.68
2016,6,25,7,0,553.0,88.0,2.9,24.0,284.0,449.5,358.01
2016,6,25,7,15,290.5,126.5,2.9,24.0,231.0,328.23,262.11
2016,6,25,7,30,28.0,165.0,2.9,24.0,178.0,176.69,137.93
2016,6,25,7,45,20.5,174.0,2.95,24.5,184.0,168.58,130.91
2016,6,25,8,0,13.0,183.0,3.0,25.0,190.0,170.68,131.68
2016,6,25,8,15,6.5,169.5,3.0,25.5,173.0,151.85,116.0
2016,6,25,8,30,0.0,156.0,3.0,26.0,156.0,133.46,100.78
2016,6,25,8,45,0.0,150.5,3.0,26.5,150.5,128.07,96.08
2016,6,25,9,0,0.0,145.0,3.0,27.0,145.0,122.92,91.61
2016,6,25,9,15,1.5,152.5,2.95,27.0,154.0,130.76,97.55
2016,6,25,9,30,3.0,160.0,2.9,27.0,163.0,138.66,103.5
2016,6,25,9,45,7.0,196.0,2.85,27.5,202.0,174.22,130.52
2016,6,25,10,0,11.0,232.0,2.8,28.0,241.0,209.97,157.2
2016,6,25,10,15,12.5,239.0,2.75,28.0,250.0,217.27,162.42
2016,6,25,10,30,14.0,246.0,2.7,28.0,259.0,224.5,167.65
2016,6,25,10,45,9.5,200.5,2.7,28.5,209.5,179.73,133.3
2016,6,25,11,0,5.0,155.0,2.7,29.0,160.0,135.83,99.57
2016,6,25,11,15,5.0,158.0,2.65,29.0,163.0,138.29,101.42
2016,6,25,11,30,5.0,161.0,2.6,29.0,166.0,140.7,103.16
2016,6,25,11,45,42.5,315.5,2.55,29.0,357.5,317.43,235.78
2016,6,25,12,0,80.0,470.0,2.5,29.0,549.0,485.7,355.69
2016,6,25,12,15,180.5,474.0,2.45,29.0,651.0,576.02,419.82
2016,6,25,12,30,281.0,478.0,2.4,29.0,753.0,654.9,474.68
2016,6,25,12,45,147.5,371.5,2.35,29.5,516.0,439.07,322.11
2016,6,25,13,0,14.0,265.0,2.3,30.0,279.0,232.04,170.18
2016,6,25,13,15,46.5,359.0,2.3,30.0,403.5,332.95,245.01
2016,6,25,13,30,79.0,453.0,2.3,30.0,528.0,424.11,309.94
2016,6,25,13,45,405.5,331.5,2.3,30.0,702.5,521.0,381.74
2016,6,25,14,0,732.0,210.0,2.3,30.0,877.0,585.94,427.01
2016,6,25,14,15,438.0,317.5,2.35,29.5,713.0,473.38,345.31
2016,6,25,14,30,144.0,425.0,2.4,29.0,549.0,390.74,286.36
2016,6,25,14,45,141.5,407.0,2.45,29.0,525.5,362.4,265.78
2016,6,25,15,0,139.0,389.0,2.5,29.0,502.0,334.49,245.03
2016,6,25,15,15,412.0,284.0,2.55,28.5,595.0,319.01,226.17
2016,6,25,15,30,685.0,179.0,2.6,28.0,688.0,281.86,186.67
2016,6,25,15,45,435.5,241.5,2.65,28.0,558.5,234.44,158.19
2016,6,25,16,0,186.0,304.0,2.7,28.0,429.0,226.78,163.53
2016,6,25,16,15,393.0,232.5,2.7,27.5,470.5,161.68,112.38
2016,6,25,16,30,600.0,161.0,2.7,27.0,512.0,104.43,81.41
2016,6,25,16,45,569.0,155.0,2.7,27.0,464.0,103.44,80.94
2016,6,25,17,0,538.0,149.0,2.7,27.0,416.0,100.85,79.08
2016,6,25,17,15,503.0,140.0,2.6,26.5,367.5,96.31,75.74
2016,6,25,17,30,468.0,131.0,2.5,26.0,319.0,91.55,72.15
2016,6,25,17,45,424.5,119.0,2.4,26.0,272.0,84.47,66.38
2016,6,25,18,0,381.0,107.0,2.3,26.0,225.0,77.1,60.24
2016,6,25,18,15,323.5,93.0,2.05,25.5,180.0,67.94,52.52
2016,6,25,18,30,266.0,79.0,1.8,25.0,135.0,59.47,45.15
2016,6,25,18,45,199.5,61.0,1.55,24.5,96.5,46.38,33.62
2016,6,25,19,0,133.0,43.0,1.3,24.0,58.0,33.08,21.59
2016,6,25,19,15,71.5,24.5,1.3,23.5,32.0,19.22,5.51
2016,6,25,19,30,10.0,6.0,1.3,23.0,6.0,5.12,0.0
2016,6,25,19,45,5.0,3.0,1.3,23.0,3.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,26,5,15,45.5,11.5,1.2,18.5,14.5,19.61,0.0
2016,6,26,5,30,91.0,23.0,1.3,19.0,29.0,54.6,19.67
2016,6,26,5,45,189.5,39.0,1.45,19.5,65.0,120.71,86.24
2016,6,26,6,0,288.0,55.0,1.6,20.0,101.0,187.25,142.99
2016,6,26,6,15,360.0,67.0,1.6,20.5,145.0,248.3,195.07
2016,6,26,6,30,432.0,79.0,1.6,21.0,189.0,316.69,251.94
2016,6,26,6,45,494.5,85.5,1.6,21.5,239.0,385.71,307.63
2016,6,26,7,0,557.0,92.0,1.6,22.0,289.0,455.87,362.31
2016,6,26,7,15,595.5,99.0,1.6,22.5,339.0,515.36,406.9
2016,6,26,7,30,634.0,106.0,1.6,23.0,389.0,576.44,451.11
2016,6,26,7,45,670.5,109.0,1.6,23.5,440.5,632.81,490.5
2016,6,26,8,0,707.0,112.0,1.6,24.0,492.0,689.65,528.7
2016,6,26,8,15,729.0,116.0,1.55,24.5,540.5,736.12,557.36
2016,6,26,8,30,751.0,120.0,1.5,25.0,589.0,777.31,581.78
2016,6,26,8,45,773.5,121.0,1.5,25.5,635.5,818.1,605.94
2016,6,26,9,0,796.0,122.0,1.5,26.0,682.0,856.93,628.4
2016,6,26,9,15,809.0,125.0,1.5,26.5,723.0,887.08,644.89
2016,6,26,9,30,822.0,128.0,1.5,27.0,764.0,914.35,659.45
2016,6,26,9,45,828.0,133.0,1.5,27.5,799.5,934.12,669.16
2016,6,26,10,0,834.0,138.0,1.5,28.0,835.0,950.43,676.76
2016,6,26,10,15,631.0,249.5,1.5,28.0,788.5,878.77,628.85
2016,6,26,10,30,428.0,361.0,1.5,28.0,742.0,786.66,563.79
2016,6,26,10,45,475.0,363.0,1.55,28.5,796.0,827.53,590.66
2016,6,26,11,0,522.0,365.0,1.6,29.0,850.0,865.41,613.92
2016,6,26,11,15,462.5,388.0,1.6,29.0,823.5,819.96,582.49
2016,6,26,11,30,403.0,411.0,1.6,29.0,797.0,772.88,550.59
2016,6,26,11,45,395.0,419.0,1.65,29.5,800.5,749.54,534.65
2016,6,26,12,0,387.0,427.0,1.7,30.0,804.0,734.26,523.53
2016,6,26,12,15,397.5,425.0,1.7,30.0,813.0,724.11,516.84
2016,6,26,12,30,408.0,423.0,1.7,30.0,822.0,716.1,511.36
2016,6,26,12,45,401.0,422.0,1.7,30.0,812.0,684.32,489.99
2016,6,26,13,0,394.0,421.0,1.7,30.0,802.0,656.03,470.83
2016,6,26,13,15,393.0,415.0,1.7,30.0,791.0,627.27,451.23
2016,6,26,13,30,392.0,409.0,1.7,30.0,780.0,597.64,430.75
2016,6,26,13,45,387.5,401.5,1.7,30.0,762.0,563.92,407.11
2016,6,26,14,0,383.0,394.0,1.7,30.0,744.0,529.87,382.83
2016,6,26,14,15,378.0,385.0,1.7,30.0,721.0,494.22,356.98
2016,6,26,14,30,373.0,376.0,1.7,30.0,698.0,458.5,330.57
2016,6,26,14,45,608.5,250.5,1.75,30.0,753.0,434.6,309.77
2016,6,26,15,0,844.0,125.0,1.8,30.0,808.0,396.76,274.7
2016,6,26,15,15,833.0,122.5,1.8,29.5,769.5,336.04,225.32
2016,6,26,15,30,822.0,120.0,1.8,29.0,731.0,279.69,178.86
2016,6,26,15,45,557.5,204.0,1.8,29.0,607.0,231.62,150.0
2016,6,26,16,0,293.0,288.0,1.8,29.0,483.0,221.37,154.06
2016,6,26,16,15,528.5,196.5,1.75,29.0,517.5,148.15,97.66
2016,6,26,16,30,764.0,105.0,1.7,29.0,552.0,77.85,58.9
2016,6,26,16,45,743.0,100.0,1.7,29.0,503.0,75.77,57.48
2016,6,26,17,0,722.0,95.0,1.7,29.0,454.0,67.18,50.58
2016,6,26,17,15,691.5,90.0,1.6,28.5,403.0,64.92,49.0
2016,6,26,17,30,661.0,85.0,1.5,28.0,352.0,62.54,47.28
2016,6,26,17,45,620.0,79.0,1.45,27.5,301.5,59.21,44.71
2016,6,26,18,0,579.0,73.0,1.4,27.0,251.0,55.78,41.97
2016,6,26,18,15,520.0,65.0,1.3,26.0,203.0,50.53,37.64
2016,6,26,18,30,461.0,57.0,1.2,25.0,155.0,45.14,33.0
2016,6,26,18,45,375.0,47.0,1.1,24.0,112.0,37.79,26.46
2016,6,26,19,0,289.0,37.0,1.0,23.0,69.0,30.29,19.42
2016,6,26,19,15,170.5,23.0,1.0,22.5,39.5,17.91,4.85
2016,6,26,19,30,52.0,9.0,1.0,22.0,10.0,7.68,0.0
2016,6,26,19,45,26.0,4.5,1.05,21.5,5.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,9.5,0.85,17.5,9.5,8.11,0.0
2016,6,27,5,30,0.0,19.0,1.0,18.0,19.0,15.94,1.83
2016,6,27,5,45,28.0,37.0,1.2,18.5,41.5,45.71,30.39
2016,6,27,6,0,56.0,55.0,1.4,19.0,64.0,82.05,61.39
2016,6,27,6,15,74.5,76.0,1.5,19.5,92.5,115.13,89.71
2016,6,27,6,30,93.0,97.0,1.6,20.0,121.0,149.72,118.95
2016,6,27,6,45,108.5,117.5,1.7,21.0,151.5,183.63,146.75
2016,6,27,7,0,124.0,138.0,1.8,22.0,182.0,218.74,174.76
2016,6,27,7,15,109.5,160.5,1.95,23.0,204.0,237.93,188.94
2016,6,27,7,30,95.0,183.0,2.1,24.0,226.0,242.68,191.37
2016,6,27,7,45,92.0,205.5,2.3,25.0,251.0,265.87,208.17
2016,6,27,8,0,89.0,228.0,2.5,26.0,276.0,288.44,224.05
2016,6,27,8,15,411.0,174.0,2.45,26.5,426.5,536.17,415.26
2016,6,27,8,30,733.0,120.0,2.4,27.0,577.0,766.34,578.53
2016,6,27,8,45,446.5,223.0,2.4,27.5,508.0,641.94,483.59
2016,6,27,9,0,160.0,326.0,2.4,28.0,439.0,471.51,354.07
2016,6,27,9,15,164.5,343.0,2.3,28.5,465.5,494.0,369.3
2016,6,27,9,30,169.0,360.0,2.2,29.0,492.0,515.77,382.78
2016,6,27,9,45,336.5,335.0,2.1,29.5,611.5,663.55,487.4
2016,6,27,10,0,504.0,310.0,2.0,30.0,731.0,813.66,587.25
2016,6,27,10,15,529.0,301.0,1.9,30.0,757.5,828.24,594.35
2016,6,27,10,30,554.0,292.0,1.8,30.0,784.0,840.4,601.02
2016,6,27,10,45,687.5,223.5,1.7,30.5,850.0,899.51,638.98
2016,6,27,11,0,821.0,155.0,1.6,31.0,916.0,941.65,661.71
2016,6,27,11,15,824.0,156.0,1.55,31.0,932.0,933.02,654.73
2016,6,27,11,30,827.0,157.0,1.5,31.0,948.0,920.84,646.21
2016,6,27,11,45,553.5,316.5,1.45,31.5,848.5,809.45,569.86
2016,6,27,12,0,280.0,476.0,1.4,32.0,749.0,685.25,481.86
2016,6,27,12,15,555.0,317.0,1.35,32.0,858.5,771.39,544.85
2016,6,27,12,30,830.0,158.0,1.3,32.0,968.0,828.22,584.35
2016,6,27,12,45,820.5,163.0,1.3,32.0,960.0,793.69,561.83
2016,6,27,13,0,811.0,168.0,1.3,32.0,952.0,757.05,537.48
2016,6,27,13,15,807.0,167.5,1.25,32.0,938.5,717.95,510.76
2016,6,27,13,30,803.0,167.0,1.2,32.0,925.0,676.89,482.24
2016,6,27,13,45,796.5,166.0,1.2,32.5,905.0,632.1,450.11
2016,6,27,14,0,790.0,165.0,1.2,33.0,885.0,585.93,416.34
2016,6,27,14,15,485.0,295.5,1.15,32.5,733.5,482.85,343.62
2016,6,27,14,30,180.0,426.0,1.1,32.0,582.0,408.77,292.1
2016,6,27,14,45,198.0,406.5,1.1,32.0,572.0,385.87,275.63
2016,6,27,15,0,216.0,387.0,1.1,32.0,562.0,361.09,256.98
2016,6,27,15,15,186.5,368.5,1.1,31.5,514.5,320.85,228.56
2016,6,27,15,30,157.0,350.0,1.1,31.0,467.0,284.17,202.86
2016,6,27,15,45,107.0,316.5,1.1,31.0,394.5,247.35,177.87
2016,6,27,16,0,57.0,283.0,1.1,31.0,322.0,209.23,152.41
2016,6,27,16,15,31.5,231.0,1.05,30.5,252.5,168.69,124.29
2016,6,27,16,30,6.0,179.0,1.0,30.0,183.0,140.18,108.87
2016,6,27,16,45,136.0,189.5,1.0,30.0,257.5,133.49,103.94
2016,6,27,17,0,266.0,200.0,1.0,30.0,332.0,134.01,104.75
2016,6,27,17,15,248.0,181.0,0.95,29.5,293.5,123.39,96.68
2016,6,27,17,30,230.0,162.0,0.9,29.0,255.0,112.29,88.12
2016,6,27,17,45,204.5,142.5,0.9,28.5,216.5,100.34,78.7
2016,6,27,18,0,179.0,123.0,0.9,28.0,178.0,90.38,70.71
2016,6,27,18,15,150.5,102.0,0.8,27.5,142.5,75.91,58.69
2016,6,27,18,30,122.0,81.0,0.7,27.0,107.0,61.15,46.14
2016,6,27,18,45,83.5,60.5,0.65,26.5,76.0,46.36,33.31
2016,6,27,19,0,45.0,40.0,0.6,26.0,45.0,31.33,19.98
2016,6,27,19,15,22.5,22.5,0.6,25.5,25.0,18.32,4.99
2016,6,27,19,30,0.0,5.0,0.6,25.0,5.0,4.27,0.0
2016,6,27,19,45,0.0,2.5,0.65,25.0,2.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,6.5,0.35,22.0,6.5,5.55,0.0
2016,6,28,5,30,0.0,13.0,0.4,22.0,13.0,10.71,0.0
2016,6,28,5,45,1.0,32.0,0.5,22.0,32.0,28.05,16.51
2016,6,28,6,0,2.0,51.0,0.6,22.0,51.0,46.21,32.15
2016,6,28,6,15,14.5,71.0,0.55,22.0,74.5,70.2,52.33
2016,6,28,6,30,27.0,91.0,0.5,22.0,98.0,101.58,78.46
2016,6,28,6,45,38.5,112.0,0.5,22.5,124.0,129.55,101.24
2016,6,28,7,0,50.0,133.0,0.5,23.0,150.0,158.44,124.27
2016,6,28,7,15,25.0,86.0,0.6,23.0,94.5,93.27,71.47
2016,6,28,7,30,0.0,39.0,0.7,23.0,39.0,32.24,21.03
2016,6,28,7,45,0.0,92.0,0.85,23.0,92.0,76.82,57.4
2016,6,28,8,0,0.0,145.0,1.0,23.0,145.0,124.68,95.51
2016,6,28,8,15,0.0,142.5,1.05,23.0,142.5,121.69,92.7
2016,6,28,8,30,0.0,140.0,1.1,23.0,140.0,118.98,90.27
2016,6,28,8,45,12.5,200.5,1.2,23.5,209.5,184.67,141.7
2016,6,28,9,0,25.0,261.0,1.3,24.0,279.0,252.02,192.8
2016,6,28,9,15,14.0,212.0,1.35,24.0,222.5,195.75,148.94
2016,6,28,9,30,3.0,163.0,1.4,24.0,166.0,141.34,106.43
2016,6,28,9,45,5.5,183.5,1.45,24.5,188.5,161.72,122.0
2016,6,28,10,0,8.0,204.0,1.5,25.0,211.0,182.12,137.23
2016,6,28,10,15,11.5,240.5,1.55,25.5,251.0,217.73,163.82
2016,6,28,10,30,15.0,277.0,1.6,26.0,291.0,253.29,189.9
2016,6,28,10,45,15.5,283.5,1.65,26.5,298.0,258.89,193.38
2016,6,28,11,0,16.0,290.0,1.7,27.0,305.0,264.36,196.89
2016,6,28,11,15,14.5,275.5,1.65,27.0,289.5,249.33,185.49
2016,6,28,11,30,13.0,261.0,1.6,27.0,274.0,234.47,174.31
2016,6,28,11,45,21.0,323.0,1.6,27.5,343.5,294.74,218.44
2016,6,28,12,0,29.0,385.0,1.6,28.0,413.0,365.04,268.47
2016,6,28,12,15,30.0,391.0,1.55,28.0,420.5,367.15,269.44
2016,6,28,12,30,31.0,397.0,1.5,28.0,428.0,368.74,270.4
2016,6,28,12,45,70.5,439.5,1.5,28.0,508.5,431.09,315.37
2016,6,28,13,0,110.0,482.0,1.5,28.0,589.0,488.78,355.81
2016,6,28,13,15,210.0,466.0,1.45,28.0,666.5,538.59,391.28
2016,6,28,13,30,310.0,450.0,1.4,28.0,744.0,576.17,417.3
2016,6,28,13,45,377.0,412.0,1.35,28.5,761.5,566.47,409.46
2016,6,28,14,0,444.0,374.0,1.3,29.0,779.0,548.89,395.93
2016,6,28,14,15,229.5,323.5,1.25,28.5,533.0,372.98,272.48
2016,6,28,14,30,15.0,273.0,1.2,28.0,287.0,228.64,168.67
2016,6,28,14,45,159.0,321.0,1.2,28.0,450.5,311.69,228.81
2016,6,28,15,0,303.0,369.0,1.2,28.0,614.0,374.01,269.56
2016,6,28,15,15,550.5,243.0,1.1,28.0,661.5,334.58,232.04
2016,6,28,15,30,798.0,117.0,1.0,28.0,709.0,273.37,174.88
2016,6,28,15,45,786.0,113.0,0.95,28.0,668.0,217.75,130.24
2016,6,28,16,0,774.0,109.0,0.9,28.0,627.0,163.08,90.66
2016,6,28,16,15,757.0,106.0,0.85,28.0,581.5,109.94,62.24
2016,6,28,16,30,740.0,103.0,0.8,28.0,536.0,76.04,57.63
2016,6,28,16,45,721.0,97.5,0.75,28.0,488.5,73.62,55.89
2016,6,28,17,0,702.0,92.0,0.7,28.0,441.0,64.9,48.86
2016,6,28,17,15,537.5,114.5,0.7,27.5,364.5,80.2,61.92
2016,6,28,17,30,373.0,137.0,0.7,27.0,288.0,94.36,74.05
2016,6,28,17,45,353.0,120.0,0.7,27.0,247.0,84.38,65.88
2016,6,28,18,0,333.0,103.0,0.7,27.0,206.0,73.89,57.2
2016,6,28,18,15,394.0,79.0,0.7,26.0,178.5,58.59,44.46
2016,6,28,18,30,455.0,55.0,0.7,25.0,151.0,43.44,31.55
2016,6,28,18,45,372.0,45.0,0.7,24.5,109.5,36.05,24.95
2016,6,28,19,0,289.0,35.0,0.7,24.0,68.0,28.51,17.87
2016,6,28,19,15,172.5,22.0,0.7,23.5,39.0,17.15,4.39
2016,6,28,19,30,56.0,9.0,0.7,23.0,10.0,7.68,0.0
2016,6,28,19,45,28.0,4.5,0.75,23.0,5.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,29,5,15,70.0,10.5,1.15,19.5,14.5,23.89,0.0
2016,6,29,5,30,140.0,21.0,1.3,20.0,29.0,69.98,20.26
2016,6,29,5,45,242.0,34.0,1.45,20.5,64.5,131.7,92.75
2016,6,29,6,0,344.0,47.0,1.6,21.0,100.0,201.86,153.0
2016,6,29,6,15,415.0,56.5,1.65,21.5,144.5,264.17,206.35
2016,6,29,6,30,486.0,66.0,1.7,22.0,189.0,333.31,263.97
2016,6,29,6,45,540.0,72.5,1.8,23.0,237.5,396.26,314.62
2016,6,29,7,0,594.0,79.0,1.9,24.0,286.0,463.15,366.37
2016,6,29,7,15,630.0,85.0,1.95,24.5,336.0,521.43,410.26
2016,6,29,7,30,666.0,91.0,2.0,25.0,386.0,581.08,453.67
2016,6,29,7,45,693.0,95.5,2.15,26.0,435.5,633.39,489.93
2016,6,29,8,0,720.0,100.0,2.3,27.0,485.0,685.52,524.19
2016,6,29,8,15,740.5,104.0,2.15,27.0,533.0,728.29,551.15
2016,6,29,8,30,761.0,108.0,2.0,27.0,581.0,772.68,578.59
2016,6,29,8,45,775.5,112.0,1.85,27.5,625.0,810.2,599.49
2016,6,29,9,0,790.0,116.0,1.7,28.0,669.0,845.41,618.27
2016,6,29,9,15,802.5,118.5,1.5,28.5,709.5,874.61,632.0
2016,6,29,9,30,815.0,121.0,1.3,29.0,750.0,900.97,643.34
2016,6,29,9,45,633.5,222.5,1.15,29.5,725.5,851.84,606.67
2016,6,29,10,0,452.0,324.0,1.0,30.0,701.0,778.8,551.66
2016,6,29,10,15,652.0,225.5,0.9,30.0,791.5,876.61,617.24
2016,6,29,10,30,852.0,127.0,0.8,30.0,882.0,945.88,656.36
2016,6,29,10,45,854.5,130.0,0.75,30.5,904.5,946.11,652.56
2016,6,29,11,0,857.0,133.0,0.7,31.0,927.0,942.69,647.61
2016,6,29,11,15,558.5,302.0,0.7,31.0,823.5,831.09,575.71
2016,6,29,11,30,260.0,471.0,0.7,31.0,720.0,689.31,479.45
2016,6,29,11,45,221.0,482.5,0.75,31.0,696.0,642.26,450.14
2016,6,29,12,0,182.0,494.0,0.8,31.0,672.0,607.46,427.19
2016,6,29,12,15,267.0,471.0,0.8,31.0,731.5,655.45,460.47
2016,6,29,12,30,352.0,448.0,0.8,31.0,791.0,689.03,483.12
2016,6,29,12,45,318.5,460.0,0.85,31.0,769.0,653.13,459.07
2016,6,29,13,0,285.0,472.0,0.9,31.0,747.0,617.87,435.88
2016,6,29,13,15,563.5,309.5,0.85,31.0,844.5,667.53,473.08
2016,6,29,13,30,842.0,147.0,0.8,31.0,942.0,683.52,485.77
2016,6,29,13,45,627.0,264.5,0.75,31.0,850.0,606.46,429.89
2016,6,29,14,0,412.0,382.0,0.7,31.0,758.0,537.0,380.22
2016,6,29,14,15,287.0,404.0,0.6,31.0,662.5,462.09,327.93
2016,6,29,14,30,162.0,426.0,0.5,31.0,567.0,400.99,285.32
2016,6,29,14,45,243.5,394.5,0.4,31.0,596.5,391.48,277.21
2016,6,29,15,0,325.0,363.0,0.3,31.0,626.0,378.35,264.8
2016,6,29,15,15,162.5,210.5,0.25,31.0,342.0,202.48,142.26
2016,6,29,15,30,0.0,58.0,0.2,31.0,58.0,48.27,31.93
2016,6,29,15,45,127.5,177.0,0.2,31.0,262.5,154.97,108.54
2016,6,29,16,0,255.0,296.0,0.2,31.0,467.0,222.51,153.42
2016,6,29,16,15,276.0,269.0,0.25,30.5,441.5,185.72,129.92
2016,6,29,16,30,297.0,242.0,0.3,30.0,416.0,155.85,120.65
2016,6,29,16,45,279.0,221.5,0.4,30.0,373.5,145.45,113.06
2016,6,29,17,0,261.0,201.0,0.5,30.0,331.0,134.5,104.83
2016,6,29,17,15,244.0,182.0,0.6,29.5,293.0,123.92,96.95
2016,6,29,17,30,227.0,163.0,0.7,29.0,255.0,112.85,88.51
2016,6,29,17,45,333.0,130.0,0.8,28.5,244.0,93.95,73.39
2016,6,29,18,0,439.0,97.0,0.9,28.0,233.0,70.71,54.29
2016,6,29,18,15,380.5,85.0,0.85,27.0,187.0,62.72,47.76
2016,6,29,18,30,322.0,73.0,0.8,26.0,141.0,54.5,40.76
2016,6,29,18,45,230.0,58.0,0.8,25.5,100.0,43.7,31.24
2016,6,29,19,0,138.0,43.0,0.8,25.0,59.0,33.1,21.52
2016,6,29,19,15,69.0,25.0,0.85,24.5,33.0,19.58,5.74
2016,6,29,19,30,0.0,7.0,0.9,24.0,7.0,5.97,0.0
2016,6,29,19,45,0.0,3.5,1.0,23.5,3.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,30,5,15,32.5,10.0,1.5,19.0,12.0,15.45,0.0
2016,6,30,5,30,65.0,20.0,1.6,19.0,24.0,43.18,9.11
2016,6,30,5,45,149.5,37.5,1.7,19.5,58.0,98.35,68.88
2016,6,30,6,0,234.0,55.0,1.8,20.0,92.0,166.15,126.6
2016,6,30,6,15,302.0,69.0,1.75,20.5,134.0,224.57,176.41
2016,6,30,6,30,370.0,83.0,1.7,21.0,176.0,290.01,230.99
2016,6,30,6,45,418.5,95.0,1.7,21.5,222.5,349.03,279.11
2016,6,30,7,0,467.0,107.0,1.7,22.0,269.0,411.98,328.66
2016,6,30,7,15,506.5,115.5,1.65,22.5,318.0,468.71,371.62
2016,6,30,7,30,546.0,124.0,1.6,23.0,367.0,534.47,419.57
2016,6,30,7,45,289.5,164.0,1.6,23.5,294.0,391.59,307.88
2016,6,30,8,0,33.0,204.0,1.6,24.0,221.0,219.9,170.15
2016,6,30,8,15,34.0,224.0,1.5,24.5,243.5,240.65,185.77
2016,6,30,8,30,35.0,244.0,1.4,25.0,266.0,261.26,200.36
2016,6,30,8,45,19.5,209.5,1.35,25.5,222.0,199.19,151.63
2016,6,30,9,0,4.0,175.0,1.3,26.0,178.0,153.44,115.42
2016,6,30,9,15,5.5,185.0,1.2,26.0,189.5,163.53,123.03
2016,6,30,9,30,7.0,195.0,1.1,26.0,201.0,173.65,130.47
2016,6,30,9,45,9.0,214.5,1.05,26.5,222.0,192.78,144.45
2016,6,30,10,0,11.0,234.0,1.0,27.0,243.0,211.88,158.19
2016,6,30,10,15,14.0,263.0,0.9,27.0,275.0,240.42,179.04
2016,6,30,10,30,17.0,292.0,0.8,27.0,307.0,268.81,199.42
2016,6,30,10,45,111.5,377.0,0.7,27.5,480.5,468.37,342.76
2016,6,30,11,0,206.0,462.0,0.6,28.0,654.0,634.77,452.51
2016,6,30,11,15,222.0,469.0,0.5,28.0,678.5,649.25,458.8
2016,6,30,11,30,238.0,476.0,0.4,28.0,703.0,661.96,465.49
2016,6,30,11,45,153.0,468.0,0.35,28.5,614.5,568.45,400.88
2016,6,30,12,0,68.0,460.0,0.3,29.0,526.0,467.11,331.04
2016,6,30,12,15,39.0,333.0,0.25,29.0,371.0,323.76,233.09
2016,6,30,12,30,10.0,206.0,0.2,29.0,216.0,181.64,131.53
2016,6,30,12,45,14.5,268.0,0.2,29.0,282.5,236.51,172.29
2016,6,30,13,0,19.0,330.0,0.2,29.0,349.0,290.13,210.29
2016,6,30,13,15,179.0,384.0,0.25,29.0,554.0,451.41,325.03
2016,6,30,13,30,339.0,438.0,0.3,29.0,759.0,587.17,415.42
2016,6,30,13,45,218.5,440.5,0.35,29.5,646.0,492.41,349.01
2016,6,30,14,0,98.0,443.0,0.4,30.0,533.0,410.01,292.4
2016,6,30,14,15,168.5,431.0,0.45,29.5,579.0,423.94,303.62
2016,6,30,14,30,239.0,419.0,0.5,29.0,625.0,432.59,309.49
2016,6,30,14,45,124.5,322.0,0.55,29.0,429.0,298.6,216.0
2016,6,30,15,0,10.0,225.0,0.6,29.0,233.0,185.72,136.1
2016,6,30,15,15,5.0,128.5,0.55,29.0,132.5,107.66,77.94
2016,6,30,15,30,0.0,32.0,0.5,29.0,32.0,26.59,15.4
2016,6,30,15,45,0.0,30.0,0.5,29.0,30.0,24.9,14.17
2016,6,30,16,0,0.0,28.0,0.5,29.0,28.0,23.22,12.88
2016,6,30,16,15,0.0,26.0,0.45,28.5,26.0,21.54,11.63
2016,6,30,16,30,0.0,24.0,0.4,28.0,24.0,19.86,11.07
2016,6,30,16,45,283.0,81.5,0.4,28.0,222.0,53.96,39.69
2016,6,30,17,0,566.0,139.0,0.4,28.0,420.0,95.38,74.06
2016,6,30,17,15,531.5,130.5,0.4,27.5,371.5,90.56,70.39
2016,6,30,17,30,497.0,122.0,0.4,27.0,323.0,85.95,66.96
2016,6,30,17,45,441.0,114.5,0.45,27.0,274.0,81.59,63.52
2016,6,30,18,0,385.0,107.0,0.5,27.0,225.0,77.12,59.89
2016,6,30,18,15,328.5,92.5,0.5,26.5,180.5,67.62,51.96
2016,6,30,18,30,272.0,78.0,0.5,26.0,136.0,57.8,43.53
2016,6,30,18,45,193.5,60.5,0.55,25.5,96.0,46.02,33.18
2016,6,30,19,0,115.0,43.0,0.6,25.0,56.0,33.02,21.46
2016,6,30,19,15,57.5,24.5,0.6,24.5,31.0,19.19,5.46
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.12,0.0
2016,6,30,19,45,0.0,3.0,0.65,24.0,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,1,5,15,53.0,10.0,1.4,21.0,13.0,19.78,0.0
2016,7,1,5,30,106.0,20.0,1.6,21.0,26.0,59.08,11.52
2016,7,1,5,45,203.5,34.0,1.8,21.5,60.0,119.13,83.02
2016,7,1,6,0,301.0,48.0,2.0,22.0,94.0,183.65,138.59
2016,7,1,6,15,372.0,59.0,2.1,22.0,137.5,243.73,190.38
2016,7,1,6,30,443.0,70.0,2.2,22.0,181.0,315.86,250.99
2016,7,1,6,45,496.0,78.0,2.3,22.5,228.5,377.89,301.84
2016,7,1,7,0,549.0,86.0,2.4,23.0,276.0,443.88,354.14
2016,7,1,7,15,318.0,133.0,2.4,23.5,247.5,353.14,281.65
2016,7,1,7,30,87.0,180.0,2.4,24.0,219.0,234.3,184.55
2016,7,1,7,45,85.0,202.5,2.45,24.5,244.5,257.94,202.47
2016,7,1,8,0,83.0,225.0,2.5,25.0,270.0,281.06,219.21
2016,7,1,8,15,76.0,245.0,2.5,25.5,289.0,296.94,229.96
2016,7,1,8,30,69.0,265.0,2.5,26.0,308.0,312.02,239.96
2016,7,1,8,45,180.0,286.0,2.55,26.5,409.0,445.51,341.14
2016,7,1,9,0,291.0,307.0,2.6,27.0,510.0,585.29,442.13
2016,7,1,9,15,298.0,326.0,2.55,27.5,545.0,615.39,460.39
2016,7,1,9,30,305.0,345.0,2.5,28.0,580.0,644.16,478.09
2016,7,1,9,45,312.0,361.5,2.45,28.5,612.0,668.88,492.79
2016,7,1,10,0,319.0,378.0,2.4,29.0,644.0,692.0,506.24
2016,7,1,10,15,572.5,259.5,2.3,29.0,758.5,834.55,606.88
2016,7,1,10,30,826.0,141.0,2.2,29.0,873.0,935.58,671.91
2016,7,1,10,45,838.0,139.0,2.15,29.5,898.5,940.07,671.19
2016,7,1,11,0,850.0,137.0,2.1,30.0,924.0,941.01,669.26
2016,7,1,11,15,855.0,138.0,2.05,30.0,941.5,934.53,664.1
2016,7,1,11,30,860.0,139.0,2.0,30.0,959.0,924.45,656.85
2016,7,1,11,45,866.5,136.5,2.0,30.5,970.5,909.13,645.62
2016,7,1,12,0,873.0,134.0,2.0,31.0,982.0,890.4,632.36
2016,7,1,12,15,874.0,134.5,1.95,31.0,985.0,866.17,616.5
2016,7,1,12,30,875.0,135.0,1.9,31.0,988.0,838.95,598.78
2016,7,1,12,45,874.0,135.0,1.9,31.5,983.0,806.91,577.22
2016,7,1,13,0,873.0,135.0,1.9,32.0,978.0,772.26,553.95
2016,7,1,13,15,870.5,134.0,1.85,32.0,966.0,733.28,526.91
2016,7,1,13,30,868.0,133.0,1.8,32.0,954.0,692.03,497.86
2016,7,1,13,45,868.0,129.5,1.75,32.0,935.0,648.33,466.53
2016,7,1,14,0,868.0,126.0,1.7,32.0,916.0,602.45,432.89
2016,7,1,14,15,861.5,124.5,1.65,32.0,889.5,552.61,395.55
2016,7,1,14,30,855.0,123.0,1.6,32.0,863.0,501.55,356.27
2016,7,1,14,45,849.0,120.0,1.6,32.0,831.0,448.61,314.65
2016,7,1,15,0,843.0,117.0,1.6,32.0,799.0,394.86,271.2
2016,7,1,15,15,831.5,114.5,1.55,32.0,760.5,339.18,225.47
2016,7,1,15,30,820.0,112.0,1.5,32.0,722.0,277.38,175.16
2016,7,1,15,45,807.5,108.5,1.45,32.0,679.5,220.68,129.94
2016,7,1,16,0,795.0,105.0,1.4,32.0,637.0,164.93,89.75
2016,7,1,16,15,554.0,172.0,1.35,32.0,529.5,136.06,85.69
2016,7,1,16,30,313.0,239.0,1.3,32.0,422.0,154.49,119.53
2016,7,1,16,45,253.5,224.0,1.3,32.0,364.0,146.43,113.48
2016,7,1,17,0,194.0,209.0,1.3,32.0,306.0,144.59,112.42
2016,7,1,17,15,243.0,179.5,1.2,31.5,287.0,122.44,95.16
2016,7,1,17,30,292.0,150.0,1.1,31.0,268.0,105.77,82.12
2016,7,1,17,45,274.0,131.0,1.0,30.5,229.5,93.96,72.82
2016,7,1,18,0,256.0,112.0,0.9,30.0,191.0,81.7,62.94
2016,7,1,18,15,355.5,83.5,0.8,29.5,171.0,61.47,46.17
2016,7,1,18,30,455.0,55.0,0.7,29.0,151.0,43.44,30.97
2016,7,1,18,45,370.5,45.0,0.65,28.5,109.5,36.06,24.47
2016,7,1,19,0,286.0,35.0,0.6,28.0,68.0,28.51,17.5
2016,7,1,19,15,171.0,22.0,0.6,27.5,39.0,17.15,4.08
2016,7,1,19,30,56.0,9.0,0.6,27.0,10.0,7.68,0.0
2016,7,1,19,45,28.0,4.5,0.65,26.5,5.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
