Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,2,5,15,62.0,10.0,1.85,20.0,13.0,21.66,0.0
2016,7,2,5,30,124.0,20.0,2.0,20.0,26.0,63.73,9.65
2016,7,2,5,45,220.5,33.5,2.15,20.5,60.5,124.11,86.59
2016,7,2,6,0,317.0,47.0,2.3,21.0,95.0,188.57,142.8
2016,7,2,6,15,388.5,57.5,2.25,21.5,138.5,253.0,197.99
2016,7,2,6,30,460.0,68.0,2.2,22.0,182.0,322.07,255.8
2016,7,2,6,45,508.0,76.5,2.2,23.0,229.5,382.73,304.85
2016,7,2,7,0,556.0,85.0,2.2,24.0,277.0,446.88,354.62
2016,7,2,7,15,594.0,91.5,2.25,24.5,326.5,505.45,399.11
2016,7,2,7,30,632.0,98.0,2.3,25.0,376.0,565.65,443.33
2016,7,2,7,45,658.0,103.5,2.4,26.0,424.5,617.19,479.08
2016,7,2,8,0,684.0,109.0,2.5,27.0,473.0,668.56,513.39
2016,7,2,8,15,706.0,113.5,2.35,27.5,520.5,715.05,542.31
2016,7,2,8,30,728.0,118.0,2.2,28.0,568.0,760.39,569.59
2016,7,2,8,45,744.0,122.0,2.1,28.5,612.5,794.5,588.86
2016,7,2,9,0,760.0,126.0,2.0,29.0,657.0,830.4,608.99
2016,7,2,9,15,773.5,129.0,1.85,29.0,697.0,860.58,625.66
2016,7,2,9,30,787.0,132.0,1.7,29.0,737.0,888.02,640.24
2016,7,2,9,45,777.5,146.0,1.6,29.5,768.0,902.48,645.55
2016,7,2,10,0,768.0,160.0,1.5,30.0,799.0,912.93,648.38
2016,7,2,10,15,776.0,162.5,1.3,30.0,829.0,924.75,652.0
2016,7,2,10,30,784.0,165.0,1.1,30.0,859.0,933.17,653.2
2016,7,2,10,45,788.5,168.0,0.95,30.5,881.5,935.25,649.84
2016,7,2,11,0,793.0,171.0,0.8,31.0,904.0,933.77,644.33
2016,7,2,11,15,797.0,172.0,0.65,31.0,920.5,926.36,636.54
2016,7,2,11,30,801.0,173.0,0.5,31.0,937.0,915.45,626.74
2016,7,2,11,45,803.0,174.0,0.4,31.0,946.5,899.28,614.92
2016,7,2,12,0,805.0,175.0,0.3,31.0,956.0,879.8,601.36
2016,7,2,12,15,805.5,175.0,0.25,31.0,958.0,855.0,585.7
2016,7,2,12,30,806.0,175.0,0.2,31.0,960.0,827.33,568.42
2016,7,2,12,45,794.5,182.0,0.15,31.5,952.5,793.38,545.75
2016,7,2,13,0,783.0,189.0,0.1,32.0,945.0,757.46,521.26
2016,7,2,13,15,779.5,188.0,0.2,32.0,932.5,719.15,498.01
2016,7,2,13,30,776.0,187.0,0.3,32.0,920.0,678.93,473.01
2016,7,2,13,45,772.0,184.0,0.4,32.0,900.5,635.11,444.85
2016,7,2,14,0,768.0,181.0,0.5,32.0,881.0,589.78,414.61
2016,7,2,14,15,433.0,298.0,0.55,32.0,690.5,460.56,325.74
2016,7,2,14,30,98.0,415.0,0.6,32.0,500.0,368.61,262.72
2016,7,2,14,45,183.5,396.0,0.65,32.0,547.5,374.48,266.56
2016,7,2,15,0,269.0,377.0,0.7,32.0,595.0,368.82,260.3
2016,7,2,15,15,492.0,269.0,0.7,31.5,643.5,336.79,230.98
2016,7,2,15,30,715.0,161.0,0.7,31.0,692.0,281.64,181.26
2016,7,2,15,45,700.0,156.0,0.7,31.0,650.5,228.37,139.69
2016,7,2,16,0,685.0,151.0,0.7,31.0,609.0,176.54,102.76
2016,7,2,16,15,614.0,161.0,0.6,31.0,549.0,132.84,81.55
2016,7,2,16,30,543.0,171.0,0.5,31.0,489.0,110.45,84.52
2016,7,2,16,45,465.0,174.0,0.4,31.0,429.5,113.17,87.0
2016,7,2,17,0,387.0,177.0,0.3,31.0,370.0,116.15,89.65
2016,7,2,17,15,363.0,162.5,0.35,30.5,327.5,113.93,88.38
2016,7,2,17,30,339.0,148.0,0.4,30.0,285.0,105.11,81.72
2016,7,2,17,45,310.0,131.0,0.5,29.5,242.5,94.34,73.33
2016,7,2,18,0,281.0,114.0,0.6,29.0,200.0,83.2,64.41
2016,7,2,18,15,243.0,96.0,0.6,28.0,160.5,70.98,54.43
2016,7,2,18,30,205.0,78.0,0.6,27.0,121.0,58.43,43.86
2016,7,2,18,45,147.5,59.5,0.65,26.5,86.0,45.12,32.27
2016,7,2,19,0,90.0,41.0,0.7,26.0,51.0,31.54,20.13
2016,7,2,19,15,45.0,23.5,0.75,25.5,28.5,18.82,5.01
2016,7,2,19,30,0.0,6.0,0.8,25.0,6.0,5.12,0.0
2016,7,2,19,45,0.0,3.0,0.9,25.0,3.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.5,1.35,21.0,0.5,0.43,0.0
2016,7,3,5,30,0.0,1.0,1.4,21.0,1.0,0.82,0.0
2016,7,3,5,45,0.0,2.5,1.5,21.5,2.5,2.05,0.0
2016,7,3,6,0,0.0,4.0,1.6,22.0,4.0,3.28,0.0
2016,7,3,6,15,0.0,6.0,1.6,22.5,6.0,4.92,0.0
2016,7,3,6,30,0.0,8.0,1.6,23.0,8.0,6.57,0.0
2016,7,3,6,45,0.0,10.0,1.65,23.5,10.0,8.22,1.2
2016,7,3,7,0,0.0,12.0,1.7,24.0,12.0,9.88,2.56
2016,7,3,7,15,0.0,61.5,1.65,24.0,61.5,50.94,36.45
2016,7,3,7,30,0.0,111.0,1.6,24.0,111.0,94.74,71.91
2016,7,3,7,45,6.5,146.0,1.55,24.5,149.5,131.58,101.08
2016,7,3,8,0,13.0,181.0,1.5,25.0,188.0,169.18,130.23
2016,7,3,8,15,6.5,150.5,1.45,25.5,154.0,134.37,102.01
2016,7,3,8,30,0.0,120.0,1.4,26.0,120.0,101.12,75.2
2016,7,3,8,45,0.0,134.5,1.4,26.5,135.0,113.83,84.83
2016,7,3,9,0,0.0,149.0,1.4,27.0,150.0,126.55,94.28
2016,7,3,9,15,5.0,187.0,1.4,27.0,191.5,164.95,123.79
2016,7,3,9,30,10.0,225.0,1.4,27.0,233.0,203.75,153.08
2016,7,3,9,45,8.0,200.5,1.4,27.5,207.0,179.33,133.84
2016,7,3,10,0,6.0,176.0,1.4,28.0,181.0,155.48,115.26
2016,7,3,10,15,3.0,150.5,1.35,28.0,153.0,130.23,95.78
2016,7,3,10,30,0.0,125.0,1.3,28.0,125.0,105.34,76.49
2016,7,3,10,45,1.0,135.0,1.3,28.0,136.5,114.91,83.82
2016,7,3,11,0,2.0,145.0,1.3,28.0,148.0,124.44,91.04
2016,7,3,11,15,5.0,162.0,1.25,28.0,167.5,141.79,104.24
2016,7,3,11,30,8.0,179.0,1.2,28.0,187.0,158.97,117.2
2016,7,3,11,45,8.0,179.5,1.2,28.5,187.5,159.07,116.92
2016,7,3,12,0,8.0,180.0,1.2,29.0,188.0,159.09,116.65
2016,7,3,12,15,7.5,174.5,1.15,29.0,182.0,153.52,112.39
2016,7,3,12,30,7.0,169.0,1.1,29.0,176.0,147.95,108.17
2016,7,3,12,45,10.0,211.5,1.05,29.0,221.5,185.52,136.31
2016,7,3,13,0,13.0,254.0,1.0,29.0,267.0,222.38,163.44
2016,7,3,13,15,18.0,300.0,0.95,29.0,317.0,262.62,192.69
2016,7,3,13,30,23.0,346.0,0.9,29.0,367.0,301.42,220.47
2016,7,3,13,45,19.5,320.0,0.85,29.0,338.5,275.51,201.56
2016,7,3,14,0,16.0,294.0,0.8,29.0,310.0,250.27,183.38
2016,7,3,14,15,20.5,310.0,0.8,29.0,329.0,262.93,192.82
2016,7,3,14,30,25.0,326.0,0.8,29.0,348.0,269.71,197.76
2016,7,3,14,45,38.5,338.5,0.8,29.0,370.5,279.23,204.58
2016,7,3,15,0,52.0,351.0,0.8,29.0,393.0,286.11,209.28
2016,7,3,15,15,64.0,342.5,0.85,28.5,392.0,275.9,201.98
2016,7,3,15,30,76.0,334.0,0.9,28.0,391.0,264.0,193.31
2016,7,3,15,45,38.0,242.0,0.95,28.0,270.5,188.94,139.14
2016,7,3,16,0,0.0,150.0,1.0,28.0,150.0,121.63,89.97
2016,7,3,16,15,0.0,114.5,1.1,27.5,114.5,94.14,69.16
2016,7,3,16,30,0.0,79.0,1.2,27.0,79.0,65.65,49.34
2016,7,3,16,45,0.0,77.5,1.35,27.0,77.5,64.36,48.48
2016,7,3,17,0,0.0,76.0,1.5,27.0,76.0,63.08,47.6
2016,7,3,17,15,0.0,67.0,1.65,26.5,67.0,55.55,41.53
2016,7,3,17,30,0.0,58.0,1.8,26.0,58.0,48.03,35.4
2016,7,3,17,45,0.0,49.5,1.95,25.5,49.5,40.94,29.53
2016,7,3,18,0,0.0,41.0,2.1,25.0,41.0,33.87,23.57
2016,7,3,18,15,0.0,32.5,2.15,24.5,32.5,26.81,17.52
2016,7,3,18,30,0.0,24.0,2.2,24.0,24.0,19.77,11.39
2016,7,3,18,45,0.0,17.0,2.25,23.5,17.0,13.98,6.27
2016,7,3,19,0,0.0,10.0,2.3,23.0,10.0,8.21,1.14
2016,7,3,19,15,0.0,5.0,2.3,22.5,5.0,4.1,0.0
2016,7,3,19,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,4.0,1.55,20.0,4.0,3.41,0.0
2016,7,4,5,30,0.0,8.0,1.6,20.0,8.0,6.57,0.0
2016,7,4,5,45,0.0,23.0,1.65,20.0,23.0,18.99,9.19
2016,7,4,6,0,0.0,38.0,1.7,20.0,38.0,32.02,20.68
2016,7,4,6,15,0.0,57.0,1.7,20.5,57.0,49.44,35.49
2016,7,4,6,30,0.0,76.0,1.7,21.0,76.0,66.65,49.97
2016,7,4,6,45,3.5,96.0,1.7,21.5,97.0,86.65,66.51
2016,7,4,7,0,7.0,116.0,1.7,22.0,118.0,106.88,82.93
2016,7,4,7,15,20.0,140.0,1.7,22.5,148.0,137.5,107.65
2016,7,4,7,30,33.0,164.0,1.7,23.0,178.0,180.0,141.35
2016,7,4,7,45,16.5,111.0,1.7,23.5,118.0,112.63,86.53
2016,7,4,8,0,0.0,58.0,1.7,24.0,58.0,48.08,33.64
2016,7,4,8,15,0.5,111.0,1.7,24.5,112.0,93.72,70.21
2016,7,4,8,30,1.0,164.0,1.7,25.0,166.0,141.84,107.78
2016,7,4,8,45,0.5,135.5,1.75,25.5,136.5,115.16,86.24
2016,7,4,9,0,0.0,107.0,1.8,26.0,107.0,89.56,65.75
2016,7,4,9,15,9.0,187.0,1.8,26.0,194.5,168.6,127.51
2016,7,4,9,30,18.0,267.0,1.8,26.0,282.0,250.05,189.27
2016,7,4,9,45,16.0,261.5,1.85,26.5,275.0,242.35,182.44
2016,7,4,10,0,14.0,256.0,1.9,27.0,268.0,234.81,176.1
2016,7,4,10,15,23.0,305.5,1.95,27.5,326.0,287.91,215.26
2016,7,4,10,30,32.0,355.0,2.0,28.0,384.0,358.43,266.02
2016,7,4,10,45,35.5,362.5,2.05,28.5,395.5,366.62,270.95
2016,7,4,11,0,39.0,370.0,2.1,29.0,407.0,374.45,275.9
2016,7,4,11,15,39.0,388.5,2.15,29.0,426.0,388.95,286.0
2016,7,4,11,30,39.0,407.0,2.2,29.0,445.0,402.78,295.58
2016,7,4,11,45,60.0,438.0,2.3,29.5,496.5,446.24,326.22
2016,7,4,12,0,81.0,469.0,2.4,30.0,548.0,487.59,354.8
2016,7,4,12,15,74.5,465.0,2.45,30.0,538.0,471.77,343.34
2016,7,4,12,30,68.0,461.0,2.5,30.0,528.0,455.95,332.18
2016,7,4,12,45,87.5,470.5,2.55,30.5,556.0,472.3,343.5
2016,7,4,13,0,107.0,480.0,2.6,31.0,584.0,486.47,353.0
2016,7,4,13,15,179.0,473.0,2.6,31.0,643.5,524.56,380.61
2016,7,4,13,30,251.0,466.0,2.6,31.0,703.0,552.35,400.35
2016,7,4,13,45,234.5,458.0,2.65,31.0,676.5,517.28,375.4
2016,7,4,14,0,218.0,450.0,2.7,31.0,650.0,483.29,351.27
2016,7,4,14,15,187.5,438.0,2.7,31.0,606.0,440.3,320.43
2016,7,4,14,30,157.0,426.0,2.7,31.0,562.0,400.27,291.59
2016,7,4,14,45,324.0,361.5,2.7,31.0,628.5,404.68,292.71
2016,7,4,15,0,491.0,297.0,2.7,31.0,695.0,391.34,278.19
2016,7,4,15,15,479.0,283.5,2.6,31.0,656.0,343.66,240.39
2016,7,4,15,30,467.0,270.0,2.5,31.0,617.0,297.16,203.56
2016,7,4,15,45,543.5,225.5,2.45,31.0,606.0,248.58,162.51
2016,7,4,16,0,620.0,181.0,2.4,31.0,595.0,189.94,116.19
2016,7,4,16,15,598.5,174.5,2.3,31.0,550.5,142.06,89.16
2016,7,4,16,30,577.0,168.0,2.2,31.0,506.0,108.78,83.55
2016,7,4,16,45,558.5,157.0,2.1,31.0,460.0,104.3,80.24
2016,7,4,17,0,540.0,146.0,2.0,31.0,414.0,98.99,76.19
2016,7,4,17,15,506.0,137.0,1.85,30.5,366.0,94.42,72.87
2016,7,4,17,30,472.0,128.0,1.7,30.0,318.0,89.62,69.3
2016,7,4,17,45,434.5,115.5,1.55,29.5,271.5,82.21,63.48
2016,7,4,18,0,397.0,103.0,1.4,29.0,225.0,74.49,57.26
2016,7,4,18,15,341.0,89.5,1.25,28.0,180.5,65.61,49.98
2016,7,4,18,30,285.0,76.0,1.1,27.0,136.0,56.46,42.21
2016,7,4,18,45,216.0,58.5,1.0,26.5,97.0,44.76,31.95
2016,7,4,19,0,147.0,41.0,0.9,26.0,58.0,31.72,20.24
2016,7,4,19,15,73.5,23.5,0.95,25.5,32.0,18.49,4.51
2016,7,4,19,30,0.0,6.0,1.0,25.0,6.0,5.12,0.0
2016,7,4,19,45,0.0,3.0,1.1,25.0,3.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,7,5,5,15,50.0,9.0,2.05,22.0,11.5,18.2,0.0
2016,7,5,5,30,100.0,18.0,2.2,22.0,23.0,54.16,0.0
2016,7,5,5,45,204.0,31.5,2.4,22.5,56.5,116.44,79.37
2016,7,5,6,0,308.0,45.0,2.6,23.0,90.0,182.74,136.96
2016,7,5,6,15,382.0,55.0,2.7,23.5,133.0,247.34,192.1
2016,7,5,6,30,456.0,65.0,2.8,24.0,176.0,316.74,250.2
2016,7,5,6,45,513.0,71.5,2.9,25.0,224.0,379.89,301.43
2016,7,5,7,0,570.0,78.0,3.0,26.0,272.0,447.37,354.15
2016,7,5,7,15,607.5,83.5,3.1,26.5,321.5,505.11,398.31
2016,7,5,7,30,645.0,89.0,3.2,27.0,371.0,564.42,442.25
2016,7,5,7,45,675.5,92.5,3.3,27.5,420.0,617.47,480.32
2016,7,5,8,0,706.0,96.0,3.4,28.0,469.0,667.88,514.61
2016,7,5,8,15,727.0,100.0,3.4,28.5,516.5,713.85,544.37
2016,7,5,8,30,748.0,104.0,3.4,29.0,564.0,758.53,572.65
2016,7,5,8,45,765.0,106.5,3.4,29.5,608.5,796.49,595.78
2016,7,5,9,0,782.0,109.0,3.4,30.0,653.0,832.33,617.18
2016,7,5,9,15,795.0,111.5,3.35,30.0,693.0,862.16,635.29
2016,7,5,9,30,808.0,114.0,3.3,30.0,733.0,878.85,644.55
2016,7,5,9,45,808.5,121.5,3.3,30.5,766.5,907.05,660.54
2016,7,5,10,0,809.0,129.0,3.3,31.0,800.0,921.3,667.2
2016,7,5,10,15,816.5,131.0,3.3,31.0,830.0,920.76,665.71
2016,7,5,10,30,824.0,133.0,3.3,31.0,860.0,928.55,669.91
2016,7,5,10,45,829.0,134.5,3.35,31.5,883.0,929.98,668.98
2016,7,5,11,0,834.0,136.0,3.4,32.0,906.0,927.86,665.91
2016,7,5,11,15,837.5,137.0,3.4,32.0,922.5,920.33,660.5
2016,7,5,11,30,841.0,138.0,3.4,32.0,939.0,909.3,652.97
2016,7,5,11,45,842.0,139.0,3.45,32.5,948.0,892.57,640.82
2016,7,5,12,0,843.0,140.0,3.5,33.0,957.0,872.61,626.68
2016,7,5,12,15,843.0,140.5,3.5,33.0,959.0,848.29,610.75
2016,7,5,12,30,843.0,141.0,3.5,33.0,961.0,821.12,592.97
2016,7,5,12,45,629.5,278.5,3.5,33.5,889.5,752.84,542.45
2016,7,5,13,0,416.0,416.0,3.5,34.0,818.0,676.06,484.7
2016,7,5,13,15,411.0,410.0,3.5,33.5,803.0,642.51,462.79
2016,7,5,13,30,406.0,404.0,3.5,33.0,788.0,608.37,439.82
2016,7,5,13,45,592.5,285.0,3.5,33.0,831.5,605.21,439.58
2016,7,5,14,0,779.0,166.0,3.5,33.0,875.0,587.12,427.1
2016,7,5,14,15,406.5,258.5,3.45,33.0,628.0,419.15,305.28
2016,7,5,14,30,34.0,351.0,3.4,33.0,381.0,292.64,213.39
2016,7,5,14,45,78.5,369.5,3.35,33.0,434.5,318.21,231.87
2016,7,5,15,0,123.0,388.0,3.3,33.0,488.0,330.78,239.79
2016,7,5,15,15,190.0,364.0,3.25,32.5,509.5,321.52,231.16
2016,7,5,15,30,257.0,340.0,3.2,32.0,531.0,296.93,210.31
2016,7,5,15,45,131.0,262.5,3.2,32.0,359.5,212.37,151.78
2016,7,5,16,0,5.0,185.0,3.2,32.0,188.0,148.1,108.89
2016,7,5,16,15,2.5,105.0,3.1,31.5,106.5,86.96,62.51
2016,7,5,16,30,0.0,25.0,3.0,31.0,25.0,20.69,11.5
2016,7,5,16,45,0.0,33.0,2.95,31.0,33.0,27.3,17.07
2016,7,5,17,0,0.0,41.0,2.9,31.0,41.0,33.92,22.65
2016,7,5,17,15,0.0,48.5,2.65,30.5,48.5,40.13,27.99
2016,7,5,17,30,0.0,56.0,2.4,30.0,56.0,46.36,33.38
2016,7,5,17,45,0.0,47.5,2.2,29.5,47.5,39.28,27.59
2016,7,5,18,0,0.0,39.0,2.0,29.0,39.0,32.21,21.72
2016,7,5,18,15,0.0,31.5,1.9,28.5,31.5,25.98,16.46
2016,7,5,18,30,0.0,24.0,1.8,28.0,24.0,19.77,11.13
2016,7,5,18,45,0.0,17.0,1.7,27.5,17.0,13.98,6.09
2016,7,5,19,0,0.0,10.0,1.6,27.0,10.0,8.21,1.03
2016,7,5,19,15,0.0,5.0,1.7,26.5,5.0,4.1,0.0
2016,7,5,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.0,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,6,5,15,40.5,9.0,1.55,22.0,11.0,16.19,0.0
2016,7,6,5,30,81.0,18.0,1.7,22.0,22.0,48.9,0.0
2016,7,6,5,45,182.5,32.0,1.85,22.5,55.0,110.27,74.69
2016,7,6,6,0,284.0,46.0,2.0,23.0,88.0,174.86,130.79
2016,7,6,6,15,358.0,57.0,2.05,23.5,130.5,235.2,182.26
2016,7,6,6,30,432.0,68.0,2.1,24.0,173.0,307.97,242.62
2016,7,6,6,45,490.5,75.0,2.15,24.5,220.5,371.44,294.29
2016,7,6,7,0,549.0,82.0,2.2,25.0,268.0,439.42,347.72
2016,7,6,7,15,406.5,125.5,2.2,25.5,276.0,415.98,328.09
2016,7,6,7,30,264.0,169.0,2.2,26.0,284.0,369.96,290.41
2016,7,6,7,45,475.5,135.5,2.25,26.5,374.5,512.2,399.84
2016,7,6,8,0,687.0,102.0,2.3,27.0,465.0,663.47,509.75
2016,7,6,8,15,708.5,106.0,2.25,27.5,512.0,709.25,537.9
2016,7,6,8,30,730.0,110.0,2.2,28.0,559.0,750.51,563.04
2016,7,6,8,45,745.0,114.5,2.15,28.5,602.5,788.51,585.45
2016,7,6,9,0,760.0,119.0,2.1,29.0,646.0,824.33,606.01
2016,7,6,9,15,773.0,121.5,2.1,29.0,686.5,853.73,623.68
2016,7,6,9,30,786.0,124.0,2.1,29.0,727.0,880.41,639.52
2016,7,6,9,45,792.5,128.5,2.1,29.5,761.0,900.22,649.59
2016,7,6,10,0,799.0,133.0,2.1,30.0,795.0,916.73,657.59
2016,7,6,10,15,806.5,135.0,2.15,30.0,824.5,928.15,664.21
2016,7,6,10,30,814.0,137.0,2.2,30.0,854.0,923.56,660.76
2016,7,6,10,45,814.0,142.0,2.25,30.5,876.0,923.51,659.15
2016,7,6,11,0,814.0,147.0,2.3,31.0,898.0,933.14,663.77
2016,7,6,11,15,558.0,302.0,2.3,31.0,821.5,835.04,596.61
2016,7,6,11,30,302.0,457.0,2.3,31.0,745.0,718.36,513.08
2016,7,6,11,45,561.0,305.5,2.3,31.0,846.5,811.99,582.36
2016,7,6,12,0,820.0,154.0,2.3,31.0,948.0,865.01,619.65
2016,7,6,12,15,820.5,154.0,2.3,31.0,950.5,841.06,603.55
2016,7,6,12,30,821.0,154.0,2.3,31.0,953.0,814.35,586.31
2016,7,6,12,45,448.0,308.0,2.35,31.0,743.5,637.0,462.02
2016,7,6,13,0,75.0,462.0,2.4,31.0,534.0,447.86,324.22
2016,7,6,13,15,95.5,466.0,2.4,31.0,557.0,457.56,332.25
2016,7,6,13,30,116.0,470.0,2.4,31.0,580.0,465.84,338.2
2016,7,6,13,45,126.5,461.5,2.4,31.0,579.0,453.28,329.37
2016,7,6,14,0,137.0,453.0,2.4,31.0,578.0,439.57,319.67
2016,7,6,14,15,227.0,426.0,2.4,31.0,625.5,453.29,329.4
2016,7,6,14,30,317.0,399.0,2.4,31.0,673.0,453.45,328.29
2016,7,6,14,45,573.5,254.0,2.4,31.0,726.5,429.55,307.62
2016,7,6,15,0,830.0,109.0,2.4,31.0,780.0,388.43,270.2
2016,7,6,15,15,820.0,107.0,2.35,31.0,743.0,334.24,224.85
2016,7,6,15,30,810.0,105.0,2.3,31.0,706.0,280.12,179.47
2016,7,6,15,45,795.5,103.0,2.25,31.0,664.5,218.1,129.67
2016,7,6,16,0,781.0,101.0,2.2,31.0,623.0,163.72,89.75
2016,7,6,16,15,764.0,98.0,2.1,30.5,577.5,109.89,59.74
2016,7,6,16,30,747.0,95.0,2.0,30.0,532.0,70.73,52.88
2016,7,6,16,45,722.5,92.0,1.95,30.0,484.0,69.77,52.32
2016,7,6,17,0,698.0,89.0,1.9,30.0,436.0,68.77,51.69
2016,7,6,17,15,668.5,84.5,1.7,29.5,387.0,60.87,45.42
2016,7,6,17,30,639.0,80.0,1.5,29.0,338.0,58.74,43.91
2016,7,6,17,45,597.5,74.5,1.35,28.5,289.0,55.68,41.55
2016,7,6,18,0,556.0,69.0,1.2,28.0,240.0,52.54,39.05
2016,7,6,18,15,498.5,61.5,1.1,27.5,193.5,47.62,34.93
2016,7,6,18,30,441.0,54.0,1.0,27.0,147.0,42.59,30.54
2016,7,6,18,45,356.5,44.0,0.95,26.5,106.0,35.2,23.96
2016,7,6,19,0,272.0,34.0,0.9,26.0,65.0,27.65,16.9
2016,7,6,19,15,136.0,17.0,0.9,25.5,32.5,13.25,1.3
2016,7,6,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,3.0,1.6,21.5,3.0,2.56,0.0
2016,7,7,5,30,0.0,6.0,1.7,22.0,6.0,4.92,0.0
2016,7,7,5,45,0.0,15.5,1.85,22.5,15.5,12.76,4.08
2016,7,7,6,0,0.0,25.0,2.0,23.0,25.0,20.62,11.09
2016,7,7,6,15,0.0,37.5,1.95,23.5,37.5,30.99,19.87
2016,7,7,6,30,0.0,50.0,1.9,24.0,50.0,41.38,28.59
2016,7,7,6,45,0.0,64.0,1.9,24.5,64.0,53.46,38.54
2016,7,7,7,0,0.0,78.0,1.9,25.0,78.0,65.7,48.43
2016,7,7,7,15,0.0,73.0,2.05,25.5,73.0,60.55,44.01
2016,7,7,7,30,0.0,68.0,2.2,26.0,68.0,56.37,40.39
2016,7,7,7,45,0.0,84.5,2.35,26.5,84.5,70.22,51.3
2016,7,7,8,0,0.0,101.0,2.5,27.0,101.0,84.67,62.53
2016,7,7,8,15,3.5,143.5,2.65,27.0,146.0,125.63,94.82
2016,7,7,8,30,7.0,186.0,2.8,27.0,191.0,167.49,127.28
2016,7,7,8,45,93.0,253.0,2.95,27.5,318.0,320.3,246.02
2016,7,7,9,0,179.0,320.0,3.1,28.0,445.0,484.28,367.27
2016,7,7,9,15,472.5,229.0,3.1,28.5,584.5,692.75,520.75
2016,7,7,9,30,766.0,138.0,3.1,29.0,724.0,877.45,646.4
2016,7,7,9,45,803.5,125.0,3.15,29.5,766.0,907.39,662.56
2016,7,7,10,0,841.0,112.0,3.2,30.0,808.0,923.94,671.03
2016,7,7,10,15,848.0,113.5,3.2,30.0,837.5,934.72,676.92
2016,7,7,10,30,855.0,115.0,3.2,30.0,867.0,941.98,680.66
2016,7,7,10,45,861.0,115.5,3.2,30.5,891.0,943.71,679.57
2016,7,7,11,0,867.0,116.0,3.2,31.0,915.0,941.81,676.3
2016,7,7,11,15,646.0,261.0,3.25,31.0,862.5,882.09,635.76
2016,7,7,11,30,425.0,406.0,3.3,31.0,810.0,795.02,571.97
2016,7,7,11,45,275.5,447.0,3.4,31.5,710.5,673.62,486.54
2016,7,7,12,0,126.0,488.0,3.5,32.0,611.0,556.12,401.87
2016,7,7,12,15,105.0,481.0,3.6,32.0,583.5,512.92,372.02
2016,7,7,12,30,84.0,474.0,3.7,32.0,556.0,481.3,349.61
2016,7,7,12,45,104.5,480.0,3.8,32.0,581.0,494.74,359.67
2016,7,7,13,0,125.0,486.0,3.9,32.0,606.0,510.08,370.77
2016,7,7,13,15,79.5,437.0,4.0,32.0,513.0,422.6,308.42
2016,7,7,13,30,34.0,388.0,4.1,32.0,420.0,344.29,251.91
2016,7,7,13,45,81.0,420.0,4.2,32.0,494.0,393.25,288.1
2016,7,7,14,0,128.0,452.0,4.3,32.0,568.0,433.99,317.37
2016,7,7,14,15,112.5,433.0,4.3,31.5,533.0,398.28,291.96
2016,7,7,14,30,97.0,414.0,4.3,31.0,498.0,368.55,270.9
2016,7,7,14,45,109.0,400.5,4.3,30.5,491.5,353.05,259.83
2016,7,7,15,0,121.0,387.0,4.3,30.0,485.0,329.94,242.78
2016,7,7,15,15,173.0,366.0,4.15,29.5,499.0,318.18,232.62
2016,7,7,15,30,225.0,345.0,4.0,29.0,513.0,300.56,217.22
2016,7,7,15,45,124.0,294.5,3.85,28.5,386.5,231.0,168.58
2016,7,7,16,0,23.0,244.0,3.7,28.0,260.0,191.79,143.68
2016,7,7,16,15,79.0,251.5,3.55,27.5,299.0,184.36,137.42
2016,7,7,16,30,135.0,259.0,3.4,27.0,338.0,171.39,136.2
2016,7,7,16,45,67.5,166.0,3.3,27.0,205.5,125.11,98.79
2016,7,7,17,0,0.0,73.0,3.2,27.0,73.0,60.57,45.48
2016,7,7,17,15,0.0,90.5,3.05,26.5,90.5,74.49,57.5
2016,7,7,17,30,0.0,108.0,2.9,26.0,108.0,86.74,68.14
2016,7,7,17,45,0.0,92.5,2.8,26.0,92.5,74.71,58.15
2016,7,7,18,0,0.0,77.0,2.7,26.0,77.0,62.59,47.95
2016,7,7,18,15,0.0,62.0,2.7,25.5,62.0,50.76,37.9
2016,7,7,18,30,0.0,47.0,2.7,25.0,47.0,38.83,27.59
2016,7,7,18,45,0.0,34.0,2.75,25.0,34.0,28.1,18.12
2016,7,7,19,0,0.0,21.0,2.8,25.0,21.0,17.31,8.51
2016,7,7,19,15,0.0,10.5,2.85,24.5,10.5,8.63,0.0
2016,7,7,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,8,5,15,49.0,8.5,1.55,20.0,10.5,17.53,0.0
2016,7,8,5,30,98.0,17.0,1.7,20.0,21.0,51.84,0.0
2016,7,8,5,45,198.5,30.5,1.85,20.5,53.5,113.86,76.71
2016,7,8,6,0,299.0,44.0,2.0,21.0,86.0,178.34,134.12
2016,7,8,6,15,374.5,54.0,2.1,21.5,129.0,242.93,189.58
2016,7,8,6,30,450.0,64.0,2.2,22.0,172.0,312.71,248.28
2016,7,8,6,45,267.5,97.5,2.3,22.5,166.0,258.23,206.64
2016,7,8,7,0,85.0,131.0,2.4,23.0,160.0,178.51,141.59
2016,7,8,7,15,356.5,111.5,2.6,23.5,262.0,368.76,295.99
2016,7,8,7,30,628.0,92.0,2.8,24.0,364.0,556.77,441.36
2016,7,8,7,45,456.5,151.5,3.0,25.0,362.5,516.46,405.79
2016,7,8,8,0,285.0,211.0,3.2,26.0,361.0,451.26,351.98
2016,7,8,8,15,505.0,162.0,3.2,26.5,459.0,600.24,465.25
2016,7,8,8,30,725.0,113.0,3.2,27.0,557.0,750.37,571.51
2016,7,8,8,45,738.0,119.0,3.25,28.0,600.5,788.24,593.12
2016,7,8,9,0,751.0,125.0,3.3,29.0,644.0,823.82,613.54
2016,7,8,9,15,764.5,127.5,3.25,29.0,684.5,853.6,631.69
2016,7,8,9,30,778.0,130.0,3.2,29.0,725.0,880.68,647.95
2016,7,8,9,45,790.0,131.5,3.2,29.5,760.5,902.38,659.58
2016,7,8,10,0,802.0,133.0,3.2,30.0,796.0,920.97,669.16
2016,7,8,10,15,809.5,135.0,3.2,30.0,826.0,932.5,675.52
2016,7,8,10,30,817.0,137.0,3.2,30.0,856.0,927.96,671.56
2016,7,8,10,45,818.5,141.0,3.2,30.5,878.0,928.46,669.8
2016,7,8,11,0,820.0,145.0,3.2,31.0,900.0,925.38,665.79
2016,7,8,11,15,551.5,304.0,3.2,31.0,816.0,832.39,600.68
2016,7,8,11,30,283.0,463.0,3.2,31.0,732.0,707.69,509.86
2016,7,8,11,45,553.5,308.0,3.25,31.5,841.0,809.13,584.8
2016,7,8,12,0,824.0,153.0,3.3,32.0,950.0,869.59,626.8
2016,7,8,12,15,495.5,324.0,3.3,32.0,804.0,734.71,531.11
2016,7,8,12,30,167.0,495.0,3.3,32.0,658.0,575.99,415.32
2016,7,8,12,45,475.0,337.0,3.3,32.0,796.0,684.32,497.36
2016,7,8,13,0,783.0,179.0,3.3,32.0,934.0,754.85,549.93
2016,7,8,13,15,548.0,316.5,3.25,31.5,841.5,669.06,486.44
2016,7,8,13,30,313.0,454.0,3.2,31.0,749.0,586.99,426.16
2016,7,8,13,45,301.5,444.0,3.15,31.0,724.0,549.51,399.76
2016,7,8,14,0,290.0,434.0,3.1,31.0,699.0,512.64,373.25
2016,7,8,14,15,269.5,425.0,3.0,31.0,665.5,472.47,343.96
2016,7,8,14,30,249.0,416.0,2.9,31.0,632.0,434.05,315.68
2016,7,8,14,45,266.0,395.0,2.85,31.0,617.5,405.16,293.78
2016,7,8,15,0,283.0,374.0,2.8,31.0,603.0,374.55,269.96
2016,7,8,15,15,499.0,264.5,2.65,31.0,644.0,339.4,237.18
2016,7,8,15,30,715.0,155.0,2.5,31.0,685.0,281.63,184.05
2016,7,8,15,45,360.5,172.0,2.4,31.0,439.0,181.93,120.01
2016,7,8,16,0,6.0,189.0,2.3,31.0,193.0,151.15,111.52
2016,7,8,16,15,63.5,223.5,2.15,30.5,261.0,167.02,122.69
2016,7,8,16,30,121.0,258.0,2.0,30.0,329.0,170.64,133.63
2016,7,8,16,45,368.5,187.5,1.95,30.0,375.5,119.97,93.22
2016,7,8,17,0,616.0,117.0,1.9,30.0,422.0,80.64,61.42
2016,7,8,17,15,582.5,110.5,1.75,29.5,373.5,78.01,59.64
2016,7,8,17,30,549.0,104.0,1.6,29.0,325.0,75.23,57.66
2016,7,8,17,45,504.5,96.0,1.5,28.5,277.0,71.04,54.43
2016,7,8,18,0,460.0,88.0,1.4,28.0,229.0,64.74,49.32
2016,7,8,18,15,400.0,77.5,1.4,27.5,183.5,57.62,43.36
2016,7,8,18,30,340.0,67.0,1.4,27.0,138.0,50.33,37.05
2016,7,8,18,45,262.0,53.0,1.45,26.5,98.5,40.21,28.12
2016,7,8,19,0,184.0,39.0,1.5,26.0,59.0,29.88,18.64
2016,7,8,19,15,92.0,19.5,1.5,25.5,29.5,15.09,1.71
2016,7,8,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,7,9,5,15,33.0,8.0,1.75,20.0,9.5,13.74,0.0
2016,7,9,5,30,66.0,16.0,1.9,20.0,19.0,37.76,0.0
2016,7,9,5,45,176.0,31.0,2.05,20.5,52.5,107.46,71.82
2016,7,9,6,0,286.0,46.0,2.2,21.0,86.0,175.98,132.34
2016,7,9,6,15,361.5,56.5,2.25,21.5,128.5,236.41,184.5
2016,7,9,6,30,437.0,67.0,2.3,22.0,171.0,309.42,245.75
2016,7,9,6,45,293.0,98.5,2.35,22.5,176.0,273.45,218.9
2016,7,9,7,0,149.0,130.0,2.4,23.0,181.0,226.12,180.52
2016,7,9,7,15,141.5,153.5,2.45,23.5,208.0,252.37,201.08
2016,7,9,7,30,134.0,177.0,2.5,24.0,235.0,277.36,219.79
2016,7,9,7,45,418.5,137.0,2.55,25.0,350.0,473.17,373.72
2016,7,9,8,0,703.0,97.0,2.6,26.0,465.0,670.75,518.83
2016,7,9,8,15,516.0,172.5,2.6,26.5,457.0,620.86,476.66
2016,7,9,8,30,329.0,248.0,2.6,27.0,449.0,544.66,415.93
2016,7,9,8,45,386.5,251.5,2.65,27.5,505.0,605.69,459.58
2016,7,9,9,0,444.0,255.0,2.7,28.0,561.0,686.26,514.72
2016,7,9,9,15,623.5,185.5,2.75,28.0,644.5,793.62,591.61
2016,7,9,9,30,803.0,116.0,2.8,28.0,728.0,889.23,654.15
2016,7,9,9,45,627.0,218.0,2.85,28.5,710.0,846.32,621.96
2016,7,9,10,0,451.0,320.0,2.9,29.0,692.0,778.79,570.01
2016,7,9,10,15,418.0,348.5,2.95,29.0,704.0,774.44,565.8
2016,7,9,10,30,385.0,377.0,3.0,29.0,716.0,752.75,549.82
2016,7,9,10,45,405.5,380.5,3.05,29.5,746.0,784.66,569.95
2016,7,9,11,0,426.0,384.0,3.1,30.0,776.0,799.91,578.72
2016,7,9,11,15,396.0,405.0,3.1,30.0,775.0,769.3,556.93
2016,7,9,11,30,366.0,426.0,3.1,30.0,774.0,750.19,542.89
2016,7,9,11,45,381.5,424.0,3.15,30.0,790.0,749.41,542.63
2016,7,9,12,0,397.0,422.0,3.2,30.0,806.0,746.18,540.6
2016,7,9,12,15,410.0,422.0,3.2,30.0,819.5,746.5,540.54
2016,7,9,12,30,423.0,422.0,3.2,30.0,833.0,736.47,533.59
2016,7,9,12,45,423.0,418.5,3.2,30.0,828.0,710.77,515.92
2016,7,9,13,0,423.0,415.0,3.2,30.0,823.0,683.66,497.2
2016,7,9,13,15,406.5,412.5,3.2,30.0,800.0,644.22,469.6
2016,7,9,13,30,390.0,410.0,3.2,30.0,777.0,604.96,441.86
2016,7,9,13,45,425.5,391.0,3.2,30.5,784.0,586.8,428.17
2016,7,9,14,0,461.0,372.0,3.2,31.0,791.0,564.72,411.11
2016,7,9,14,15,458.0,356.5,3.15,31.0,762.5,520.72,378.72
2016,7,9,14,30,455.0,341.0,3.1,31.0,734.0,476.51,345.59
2016,7,9,14,45,432.0,334.5,3.1,31.0,696.0,429.95,310.31
2016,7,9,15,0,409.0,328.0,3.1,31.0,658.0,385.4,276.03
2016,7,9,15,15,603.5,224.5,3.05,31.0,685.5,343.68,238.11
2016,7,9,15,30,798.0,121.0,3.0,31.0,713.0,284.22,183.59
2016,7,9,15,45,789.5,116.0,2.95,31.0,672.0,228.06,137.79
2016,7,9,16,0,781.0,111.0,2.9,31.0,631.0,172.41,96.4
2016,7,9,16,15,763.0,107.5,2.8,30.5,585.0,117.91,65.52
2016,7,9,16,30,745.0,104.0,2.7,30.0,539.0,76.9,57.96
2016,7,9,16,45,588.0,135.5,2.65,30.0,459.5,90.28,69.2
2016,7,9,17,0,431.0,167.0,2.6,30.0,380.0,110.65,86.15
2016,7,9,17,15,536.0,126.0,2.35,29.5,361.0,87.81,67.76
2016,7,9,17,30,641.0,85.0,2.1,29.0,342.0,62.39,46.94
2016,7,9,17,45,599.5,78.5,1.85,28.5,292.5,58.72,44.11
2016,7,9,18,0,558.0,72.0,1.6,28.0,243.0,54.92,41.06
2016,7,9,18,15,499.5,64.0,1.5,27.0,195.5,49.68,36.75
2016,7,9,18,30,441.0,56.0,1.4,26.0,148.0,44.32,32.12
2016,7,9,18,45,356.5,45.5,1.35,25.5,106.5,36.56,25.18
2016,7,9,19,0,272.0,35.0,1.3,25.0,65.0,28.62,17.68
2016,7,9,19,15,136.0,17.5,1.35,24.5,32.5,13.64,0.71
2016,7,9,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,9.5,1.2,19.5,9.5,8.11,0.0
2016,7,10,5,30,0.0,19.0,1.4,20.0,19.0,17.19,0.0
2016,7,10,5,45,136.5,33.0,1.65,20.5,52.0,90.11,59.12
2016,7,10,6,0,273.0,47.0,1.9,21.0,85.0,172.4,129.48
2016,7,10,6,15,349.5,58.5,1.9,21.5,128.0,233.7,182.11
2016,7,10,6,30,426.0,70.0,1.9,22.0,171.0,303.08,240.3
2016,7,10,6,45,481.0,79.0,1.9,22.5,219.0,370.68,295.43
2016,7,10,7,0,536.0,88.0,1.9,23.0,267.0,438.59,348.93
2016,7,10,7,15,576.5,95.0,1.95,23.5,317.0,498.85,394.85
2016,7,10,7,30,617.0,102.0,2.0,24.0,367.0,561.01,440.62
2016,7,10,7,45,647.0,107.5,2.05,25.0,417.0,615.32,478.23
2016,7,10,8,0,677.0,113.0,2.1,26.0,467.0,669.79,514.63
2016,7,10,8,15,604.0,149.0,2.05,26.5,487.5,674.64,513.75
2016,7,10,8,30,531.0,185.0,2.0,27.0,508.0,663.48,501.94
2016,7,10,8,45,645.0,157.5,2.0,27.5,581.0,755.87,565.41
2016,7,10,9,0,759.0,130.0,2.0,28.0,654.0,837.39,616.79
2016,7,10,9,15,772.5,133.5,1.95,28.0,695.0,868.51,634.59
2016,7,10,9,30,786.0,137.0,1.9,28.0,736.0,896.89,650.9
2016,7,10,9,45,796.5,139.5,1.9,28.5,772.0,918.42,661.92
2016,7,10,10,0,807.0,142.0,1.9,29.0,808.0,936.74,670.92
2016,7,10,10,15,815.0,144.0,1.85,29.0,838.0,948.78,676.76
2016,7,10,10,30,823.0,146.0,1.8,29.0,868.0,957.3,680.51
2016,7,10,10,45,825.5,149.5,1.75,29.5,891.0,958.46,678.39
2016,7,10,11,0,828.0,153.0,1.7,30.0,914.0,955.94,674.16
2016,7,10,11,15,831.5,154.0,1.7,30.0,931.0,948.22,668.82
2016,7,10,11,30,835.0,155.0,1.7,30.0,948.0,923.27,652.84
2016,7,10,11,45,833.5,158.0,1.7,30.0,956.5,919.32,650.3
2016,7,10,12,0,832.0,161.0,1.7,30.0,965.0,898.39,636.92
2016,7,10,12,15,832.0,161.0,1.65,30.0,967.0,872.84,620.25
2016,7,10,12,30,832.0,161.0,1.6,30.0,969.0,844.29,601.74
2016,7,10,12,45,851.0,146.0,1.6,30.5,969.0,806.05,576.31
2016,7,10,13,0,870.0,131.0,1.6,31.0,969.0,775.4,555.83
2016,7,10,13,15,656.0,264.0,1.55,31.0,891.5,703.74,503.54
2016,7,10,13,30,442.0,397.0,1.5,31.0,814.0,631.05,450.65
2016,7,10,13,45,648.0,262.5,1.5,31.0,858.5,627.22,450.72
2016,7,10,14,0,854.0,128.0,1.5,31.0,903.0,603.9,435.3
2016,7,10,14,15,636.5,240.0,1.45,31.0,809.0,528.38,379.4
2016,7,10,14,30,419.0,352.0,1.4,31.0,715.0,467.7,334.94
2016,7,10,14,45,618.0,238.0,1.35,31.0,749.0,439.63,311.78
2016,7,10,15,0,817.0,124.0,1.3,31.0,783.0,397.25,274.66
2016,7,10,15,15,805.5,121.5,1.25,31.0,745.0,337.78,226.36
2016,7,10,15,30,794.0,119.0,1.2,31.0,707.0,282.44,180.79
2016,7,10,15,45,776.0,117.5,1.15,31.0,664.0,227.19,136.65
2016,7,10,16,0,758.0,116.0,1.1,31.0,621.0,173.54,97.57
2016,7,10,16,15,739.0,112.5,1.0,31.0,575.0,120.28,67.46
2016,7,10,16,30,720.0,109.0,0.9,31.0,529.0,72.81,54.27
2016,7,10,16,45,692.0,105.5,0.85,31.0,480.0,71.99,53.86
2016,7,10,17,0,664.0,102.0,0.8,31.0,431.0,71.12,53.35
2016,7,10,17,15,632.0,96.5,0.7,30.5,381.5,68.76,51.71
2016,7,10,17,30,600.0,91.0,0.6,30.0,332.0,66.27,49.94
2016,7,10,17,45,554.0,85.0,0.55,30.0,282.5,63.16,47.49
2016,7,10,18,0,508.0,79.0,0.5,30.0,233.0,59.98,44.9
2016,7,10,18,15,447.5,70.0,0.4,29.5,187.0,54.19,40.09
2016,7,10,18,30,387.0,61.0,0.3,29.0,141.0,46.3,33.34
2016,7,10,18,45,301.5,49.0,0.25,28.5,100.5,37.46,25.58
2016,7,10,19,0,216.0,37.0,0.2,28.0,60.0,28.49,17.31
2016,7,10,19,15,108.0,18.5,0.3,27.0,30.0,14.36,0.6
2016,7,10,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,11,5,15,25.5,7.0,1.25,20.0,8.0,11.31,0.0
2016,7,11,5,30,51.0,14.0,1.4,20.0,16.0,25.44,0.0
2016,7,11,5,45,142.5,30.5,1.55,20.5,47.5,96.5,63.05
2016,7,11,6,0,234.0,47.0,1.7,21.0,79.0,157.74,118.19
2016,7,11,6,15,308.5,59.5,1.65,21.0,120.5,217.14,169.36
2016,7,11,6,30,383.0,72.0,1.6,21.0,162.0,284.48,226.22
2016,7,11,6,45,440.5,81.5,1.6,21.5,209.0,346.37,277.07
2016,7,11,7,0,498.0,91.0,1.6,22.0,256.0,419.34,334.6
2016,7,11,7,15,538.5,98.5,1.6,23.0,305.0,478.49,378.86
2016,7,11,7,30,579.0,106.0,1.6,24.0,354.0,539.62,422.86
2016,7,11,7,45,611.0,111.5,1.65,25.0,402.5,593.94,460.48
2016,7,11,8,0,643.0,117.0,1.7,26.0,451.0,648.65,497.14
2016,7,11,8,15,666.5,122.0,1.65,26.5,498.5,696.01,527.2
2016,7,11,8,30,690.0,127.0,1.6,27.0,546.0,742.42,555.58
2016,7,11,8,45,708.0,131.0,1.6,27.5,590.5,781.68,578.92
2016,7,11,9,0,726.0,135.0,1.6,28.0,635.0,819.05,600.68
2016,7,11,9,15,740.0,138.5,1.55,28.5,675.5,844.89,614.05
2016,7,11,9,30,754.0,142.0,1.5,29.0,716.0,873.19,628.93
2016,7,11,9,45,765.0,145.0,1.45,29.5,751.5,895.31,639.64
2016,7,11,10,0,776.0,148.0,1.4,30.0,787.0,914.33,648.34
2016,7,11,10,15,784.5,150.0,1.3,30.0,817.0,926.67,653.45
2016,7,11,10,30,793.0,152.0,1.2,30.0,847.0,935.6,656.48
2016,7,11,10,45,797.5,154.5,1.2,30.5,870.5,937.69,655.58
2016,7,11,11,0,802.0,157.0,1.2,31.0,894.0,936.2,652.68
2016,7,11,11,15,608.5,280.5,1.15,31.0,846.0,868.22,607.07
2016,7,11,11,30,415.0,404.0,1.1,31.0,798.0,787.1,550.22
2016,7,11,11,45,423.0,410.0,1.1,31.0,815.0,785.13,549.45
2016,7,11,12,0,431.0,416.0,1.1,31.0,832.0,780.43,546.13
2016,7,11,12,15,244.5,432.0,1.05,31.0,668.0,608.57,430.82
2016,7,11,12,30,58.0,448.0,1.0,31.0,504.0,438.12,312.78
2016,7,11,12,45,128.0,467.5,1.0,31.0,591.0,510.38,364.62
2016,7,11,13,0,198.0,487.0,1.0,31.0,678.0,567.96,403.65
2016,7,11,13,15,290.0,449.5,0.95,31.0,725.0,590.56,419.29
2016,7,11,13,30,382.0,412.0,0.9,31.0,772.0,602.51,427.52
2016,7,11,13,45,563.0,301.5,0.9,31.0,819.5,606.98,432.07
2016,7,11,14,0,744.0,191.0,0.9,31.0,867.0,591.41,421.86
2016,7,11,14,15,541.5,290.5,0.85,30.5,775.0,518.33,369.49
2016,7,11,14,30,339.0,390.0,0.8,30.0,683.0,460.27,328.44
2016,7,11,14,45,345.5,371.5,0.8,30.0,660.0,424.13,302.14
2016,7,11,15,0,352.0,353.0,0.8,30.0,637.0,387.2,274.39
2016,7,11,15,15,431.0,303.0,0.8,30.0,634.0,345.75,241.03
2016,7,11,15,30,510.0,253.0,0.8,30.0,631.0,300.42,203.21
2016,7,11,15,45,584.5,205.5,0.8,30.0,614.0,246.23,158.4
2016,7,11,16,0,659.0,158.0,0.8,30.0,597.0,183.06,108.86
2016,7,11,16,15,470.0,200.5,0.8,29.5,502.0,153.79,100.93
2016,7,11,16,30,281.0,243.0,0.8,29.0,407.0,156.22,122.12
2016,7,11,16,45,264.5,222.0,0.8,29.0,365.5,145.58,114.0
2016,7,11,17,0,248.0,201.0,0.8,29.0,324.0,134.38,105.39
2016,7,11,17,15,160.0,180.0,0.8,28.5,256.0,127.03,100.03
2016,7,11,17,30,72.0,159.0,0.8,28.0,188.0,116.86,92.24
2016,7,11,17,45,62.0,137.5,0.8,28.0,159.5,102.15,80.35
2016,7,11,18,0,52.0,116.0,0.8,28.0,131.0,87.17,68.02
2016,7,11,18,15,39.0,94.5,0.75,27.5,104.5,71.92,55.33
2016,7,11,18,30,26.0,73.0,0.7,27.0,78.0,56.43,42.13
2016,7,11,18,45,13.0,53.0,0.65,26.5,55.5,42.11,29.67
2016,7,11,19,0,0.0,33.0,0.6,26.0,33.0,26.71,15.99
2016,7,11,19,15,0.0,16.5,0.6,25.5,16.5,13.62,0.0
2016,7,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
