Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,4.0,0.55,21.5,4.0,3.41,0.0
2016,7,12,5,30,0.0,8.0,0.6,22.0,8.0,6.83,0.0
2016,7,12,5,45,0.0,24.5,0.65,22.5,24.5,20.83,9.6
2016,7,12,6,0,0.0,41.0,0.7,23.0,41.0,36.11,23.51
2016,7,12,6,15,9.0,61.0,0.75,23.5,63.0,58.69,42.41
2016,7,12,6,30,18.0,81.0,0.8,24.0,85.0,81.85,61.71
2016,7,12,6,45,29.0,101.5,0.85,24.5,110.5,114.62,88.52
2016,7,12,7,0,40.0,122.0,0.9,25.0,136.0,142.33,110.74
2016,7,12,7,15,148.0,143.5,0.95,25.5,205.5,245.81,193.58
2016,7,12,7,30,256.0,165.0,1.0,26.0,275.0,361.59,282.41
2016,7,12,7,45,449.5,140.0,1.1,26.5,362.0,500.03,386.29
2016,7,12,8,0,643.0,115.0,1.2,27.0,449.0,646.86,491.34
2016,7,12,8,15,667.0,119.5,1.2,27.0,496.0,694.09,521.13
2016,7,12,8,30,691.0,124.0,1.2,27.0,543.0,740.42,550.49
2016,7,12,8,45,491.0,212.0,1.3,27.5,521.0,673.43,500.1
2016,7,12,9,0,291.0,300.0,1.4,28.0,499.0,582.01,431.54
2016,7,12,9,15,374.0,291.0,1.4,28.5,564.0,652.05,480.48
2016,7,12,9,30,457.0,282.0,1.4,29.0,629.0,742.24,539.72
2016,7,12,9,45,442.0,304.5,1.45,29.5,654.0,754.98,544.91
2016,7,12,10,0,427.0,327.0,1.5,30.0,679.0,764.77,548.94
2016,7,12,10,15,626.5,228.0,1.5,30.0,766.0,863.06,616.9
2016,7,12,10,30,826.0,129.0,1.5,30.0,853.0,932.29,659.41
2016,7,12,10,45,833.0,129.5,1.5,30.0,877.0,934.99,659.54
2016,7,12,11,0,840.0,130.0,1.5,30.0,901.0,934.14,658.33
2016,7,12,11,15,844.0,131.0,1.55,30.0,918.5,927.34,654.19
2016,7,12,11,30,848.0,132.0,1.6,30.0,936.0,916.98,647.96
2016,7,12,11,45,851.5,132.0,1.65,30.5,946.5,901.78,637.49
2016,7,12,12,0,855.0,132.0,1.7,31.0,957.0,883.21,625.0
2016,7,12,12,15,855.5,132.0,1.7,31.0,959.5,858.81,609.57
2016,7,12,12,30,856.0,132.0,1.7,31.0,962.0,831.44,592.29
2016,7,12,12,45,588.5,295.5,1.75,31.0,865.0,740.67,529.42
2016,7,12,13,0,321.0,459.0,1.8,31.0,768.0,642.37,458.81
2016,7,12,13,15,588.0,292.5,1.8,31.0,849.0,679.25,489.24
2016,7,12,13,30,855.0,126.0,1.8,31.0,930.0,688.15,498.47
2016,7,12,13,45,852.0,124.0,1.85,31.0,911.5,644.16,467.04
2016,7,12,14,0,849.0,122.0,1.9,31.0,893.0,598.25,433.75
2016,7,12,14,15,842.5,121.0,1.9,31.0,867.0,549.48,397.18
2016,7,12,14,30,836.0,120.0,1.9,31.0,841.0,499.49,358.62
2016,7,12,14,45,826.5,119.0,1.95,31.0,808.5,447.21,317.38
2016,7,12,15,0,817.0,118.0,2.0,31.0,776.0,394.46,274.56
2016,7,12,15,15,548.0,225.5,2.0,31.0,658.0,329.09,227.93
2016,7,12,15,30,279.0,333.0,2.0,31.0,540.0,300.61,212.28
2016,7,12,15,45,519.0,222.0,2.05,31.0,578.0,245.79,161.38
2016,7,12,16,0,759.0,111.0,2.1,31.0,616.0,171.16,96.03
2016,7,12,16,15,535.0,174.0,2.05,30.5,517.0,142.36,90.33
2016,7,12,16,30,311.0,237.0,2.0,30.0,418.0,153.49,119.99
2016,7,12,16,45,379.0,199.5,2.0,30.0,400.5,134.7,105.21
2016,7,12,17,0,447.0,162.0,2.0,30.0,383.0,107.84,83.74
2016,7,12,17,15,434.0,144.0,1.85,29.5,339.0,98.13,76.25
2016,7,12,17,30,421.0,126.0,1.7,29.0,295.0,87.85,68.15
2016,7,12,17,45,392.0,111.5,1.6,28.5,251.0,79.21,61.26
2016,7,12,18,0,363.0,97.0,1.5,28.0,207.0,70.16,53.88
2016,7,12,18,15,320.5,82.0,1.3,27.5,165.5,60.26,45.57
2016,7,12,18,30,278.0,67.0,1.1,27.0,124.0,50.0,36.74
2016,7,12,18,45,215.5,51.5,0.95,26.5,88.5,38.93,27.0
2016,7,12,19,0,153.0,36.0,0.8,26.0,53.0,27.55,16.61
2016,7,12,19,15,76.5,18.0,0.8,25.5,26.5,14.39,0.0
2016,7,12,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,7.0,0.75,21.0,7.0,5.97,0.0
2016,7,13,5,30,0.0,14.0,0.9,21.0,14.0,11.95,0.0
2016,7,13,5,45,90.5,31.5,1.1,21.5,44.0,73.8,45.93
2016,7,13,6,0,181.0,49.0,1.3,22.0,74.0,132.43,98.14
2016,7,13,6,15,258.0,63.5,1.35,22.5,115.0,200.16,154.93
2016,7,13,6,30,335.0,78.0,1.4,23.0,156.0,268.23,211.41
2016,7,13,6,45,395.0,88.5,1.45,24.0,202.5,330.17,261.37
2016,7,13,7,0,455.0,99.0,1.5,25.0,249.0,397.4,313.63
2016,7,13,7,15,499.0,107.5,1.75,25.5,297.5,456.81,359.38
2016,7,13,7,30,543.0,116.0,2.0,26.0,346.0,526.13,411.05
2016,7,13,7,45,580.0,121.0,2.3,27.0,396.0,582.43,451.29
2016,7,13,8,0,617.0,126.0,2.6,28.0,446.0,639.53,491.07
2016,7,13,8,15,642.5,131.5,2.65,28.5,493.5,688.33,523.74
2016,7,13,8,30,668.0,137.0,2.7,29.0,541.0,736.37,554.5
2016,7,13,8,45,521.0,207.5,2.75,30.0,537.5,695.17,519.75
2016,7,13,9,0,374.0,278.0,2.8,31.0,534.0,632.84,470.22
2016,7,13,9,15,433.5,273.0,2.75,31.0,588.0,705.7,520.54
2016,7,13,9,30,493.0,268.0,2.7,31.0,642.0,762.21,558.23
2016,7,13,9,45,634.5,209.0,2.65,31.5,715.0,847.38,615.46
2016,7,13,10,0,776.0,150.0,2.6,32.0,788.0,918.12,658.28
2016,7,13,10,15,785.0,152.0,2.55,32.0,819.0,931.0,664.49
2016,7,13,10,30,794.0,154.0,2.5,32.0,850.0,940.47,669.08
2016,7,13,10,45,803.0,154.5,2.5,32.5,874.5,944.9,669.66
2016,7,13,11,0,812.0,155.0,2.5,33.0,899.0,945.74,668.12
2016,7,13,11,15,816.0,156.0,2.45,33.0,916.5,938.7,662.69
2016,7,13,11,30,820.0,157.0,2.4,33.0,934.0,928.08,655.17
2016,7,13,11,45,824.0,156.5,2.4,33.5,944.5,912.49,643.75
2016,7,13,12,0,828.0,156.0,2.4,34.0,955.0,893.46,630.3
2016,7,13,12,15,828.5,156.5,2.35,34.0,957.5,856.99,606.71
2016,7,13,12,30,829.0,157.0,2.3,34.0,960.0,841.48,596.68
2016,7,13,12,45,835.0,151.5,2.3,34.0,957.0,800.77,570.59
2016,7,13,13,0,841.0,146.0,2.3,34.0,954.0,768.28,549.88
2016,7,13,13,15,838.0,145.0,2.25,34.0,941.5,729.9,523.32
2016,7,13,13,30,835.0,144.0,2.2,34.0,929.0,689.36,494.86
2016,7,13,13,45,830.5,143.0,2.2,34.0,910.0,645.85,464.02
2016,7,13,14,0,826.0,142.0,2.2,34.0,891.0,600.59,431.19
2016,7,13,14,15,819.0,140.5,2.15,34.0,864.5,552.07,394.98
2016,7,13,14,30,812.0,139.0,2.1,34.0,838.0,501.81,356.56
2016,7,13,14,45,803.0,136.5,2.1,34.0,806.0,448.42,314.99
2016,7,13,15,0,794.0,134.0,2.1,34.0,774.0,394.67,271.99
2016,7,13,15,15,782.0,131.5,2.05,33.5,736.0,339.86,227.78
2016,7,13,15,30,770.0,129.0,2.0,33.0,698.0,285.51,183.51
2016,7,13,15,45,753.5,126.5,1.95,33.0,655.5,231.0,139.94
2016,7,13,16,0,737.0,124.0,1.9,33.0,613.0,177.97,101.18
2016,7,13,16,15,717.0,120.0,1.85,33.0,567.5,118.19,65.67
2016,7,13,16,30,697.0,116.0,1.8,33.0,522.0,76.89,57.17
2016,7,13,16,45,670.5,111.5,1.75,33.0,473.5,75.66,56.42
2016,7,13,17,0,644.0,107.0,1.7,33.0,425.0,74.33,55.55
2016,7,13,17,15,610.0,101.5,1.55,32.5,375.5,72.1,54.05
2016,7,13,17,30,576.0,96.0,1.4,32.0,326.0,69.77,52.43
2016,7,13,17,45,528.5,89.0,1.25,31.5,277.0,66.07,49.61
2016,7,13,18,0,481.0,82.0,1.1,31.0,228.0,62.26,46.61
2016,7,13,18,15,418.0,72.5,1.0,30.0,182.0,54.28,40.07
2016,7,13,18,30,355.0,63.0,0.9,29.0,136.0,47.58,34.38
2016,7,13,18,45,266.5,50.0,0.85,28.5,96.0,38.06,26.02
2016,7,13,19,0,178.0,37.0,0.8,28.0,56.0,28.39,17.06
2016,7,13,19,15,89.0,18.5,0.8,27.5,28.0,14.34,0.0
2016,7,13,19,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,14,5,15,25.5,6.5,1.05,22.5,7.5,0.0,0.0
2016,7,14,5,30,51.0,13.0,1.2,23.0,15.0,24.57,0.0
2016,7,14,5,45,157.0,28.0,1.4,23.5,46.0,97.68,60.2
2016,7,14,6,0,263.0,43.0,1.6,24.0,77.0,164.58,121.26
2016,7,14,6,15,344.5,54.0,1.5,24.5,119.5,226.92,174.14
2016,7,14,6,30,426.0,65.0,1.4,25.0,162.0,302.48,236.21
2016,7,14,6,45,483.5,72.5,1.3,25.5,210.0,365.95,287.15
2016,7,14,7,0,541.0,80.0,1.2,26.0,258.0,433.89,339.39
2016,7,14,7,15,582.0,86.5,1.35,26.5,307.5,494.17,384.87
2016,7,14,7,30,623.0,93.0,1.5,27.0,357.0,556.45,430.38
2016,7,14,7,45,654.0,97.5,1.65,28.0,406.5,610.69,467.85
2016,7,14,8,0,685.0,102.0,1.8,29.0,456.0,665.19,503.82
2016,7,14,8,15,708.0,106.0,1.85,29.5,504.0,712.55,533.8
2016,7,14,8,30,731.0,110.0,1.9,30.0,552.0,755.29,560.1
2016,7,14,8,45,749.5,113.0,1.95,31.0,597.0,795.15,582.89
2016,7,14,9,0,768.0,116.0,2.0,32.0,642.0,833.01,603.94
2016,7,14,9,15,781.5,119.0,1.95,32.0,683.0,864.02,621.82
2016,7,14,9,30,795.0,122.0,1.9,32.0,724.0,892.28,637.82
2016,7,14,9,45,805.5,124.0,1.9,32.5,760.5,913.67,648.56
2016,7,14,10,0,816.0,126.0,1.9,33.0,797.0,920.1,649.93
2016,7,14,10,15,824.0,128.0,1.9,33.0,827.0,932.25,656.48
2016,7,14,10,30,832.0,130.0,1.9,33.0,857.0,940.94,660.89
2016,7,14,10,45,839.0,130.5,1.95,33.5,881.5,943.67,660.91
2016,7,14,11,0,846.0,131.0,2.0,34.0,906.0,942.82,658.87
2016,7,14,11,15,850.0,132.0,2.05,34.0,923.5,935.98,654.59
2016,7,14,11,30,854.0,133.0,2.1,34.0,941.0,925.55,648.21
2016,7,14,11,45,856.5,133.0,2.15,34.0,951.0,909.34,638.3
2016,7,14,12,0,859.0,133.0,2.2,34.0,961.0,889.77,626.34
2016,7,14,12,15,859.5,133.5,2.25,34.0,964.0,865.66,611.51
2016,7,14,12,30,860.0,134.0,2.3,34.0,967.0,838.55,594.74
2016,7,14,12,45,855.0,136.5,2.35,34.5,961.0,805.82,573.08
2016,7,14,13,0,850.0,139.0,2.4,35.0,955.0,770.67,549.79
2016,7,14,13,15,847.5,138.0,2.45,35.0,943.0,732.34,524.17
2016,7,14,13,30,845.0,137.0,2.5,35.0,931.0,691.78,496.21
2016,7,14,13,45,839.0,137.0,2.55,35.0,911.5,647.66,465.09
2016,7,14,14,0,833.0,137.0,2.6,35.0,892.0,601.88,431.99
2016,7,14,14,15,826.5,135.5,2.6,35.0,866.0,553.29,395.81
2016,7,14,14,30,820.0,134.0,2.6,35.0,840.0,503.5,357.72
2016,7,14,14,45,810.0,132.5,2.65,35.0,807.5,449.11,315.41
2016,7,14,15,0,800.0,131.0,2.7,35.0,775.0,395.33,272.33
2016,7,14,15,15,788.5,128.5,2.65,34.5,737.5,340.31,227.82
2016,7,14,15,30,777.0,126.0,2.6,34.0,700.0,285.67,183.2
2016,7,14,15,45,588.5,192.5,2.6,34.0,612.0,239.43,152.41
2016,7,14,16,0,400.0,259.0,2.6,34.0,524.0,224.04,148.79
2016,7,14,16,15,393.5,239.0,2.55,33.5,484.0,180.89,122.21
2016,7,14,16,30,387.0,219.0,2.5,33.0,444.0,144.9,111.74
2016,7,14,16,45,343.5,205.5,2.5,33.0,391.5,137.6,106.34
2016,7,14,17,0,300.0,192.0,2.5,33.0,339.0,130.0,100.62
2016,7,14,17,15,288.0,171.5,2.25,32.0,300.0,118.38,91.96
2016,7,14,17,30,276.0,151.0,2.0,31.0,261.0,106.23,82.68
2016,7,14,17,45,258.0,131.0,1.75,30.5,222.0,93.79,72.8
2016,7,14,18,0,240.0,111.0,1.5,30.0,183.0,80.88,62.32
2016,7,14,18,15,209.5,92.0,1.4,29.0,146.0,68.06,51.78
2016,7,14,18,30,179.0,73.0,1.3,28.0,109.0,54.84,40.6
2016,7,14,18,45,134.5,54.5,1.2,27.5,77.0,41.53,28.99
2016,7,14,19,0,90.0,36.0,1.1,27.0,45.0,27.91,16.69
2016,7,14,19,15,45.0,18.0,1.05,26.5,22.5,14.31,0.0
2016,7,14,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,15,5,15,23.0,6.0,1.05,21.0,7.0,0.0,0.0
2016,7,15,5,30,46.0,12.0,1.2,21.0,14.0,22.4,0.0
2016,7,15,5,45,142.0,28.0,1.35,21.5,44.0,92.6,56.3
2016,7,15,6,0,238.0,44.0,1.5,22.0,74.0,156.59,116.1
2016,7,15,6,15,316.0,56.0,1.4,22.5,116.0,217.16,167.85
2016,7,15,6,30,394.0,68.0,1.3,23.0,158.0,286.14,225.22
2016,7,15,6,45,451.5,77.0,1.25,23.5,205.0,353.46,279.62
2016,7,15,7,0,509.0,86.0,1.2,24.0,252.0,421.64,332.66
2016,7,15,7,15,550.0,93.0,1.2,25.0,301.0,481.21,376.6
2016,7,15,7,30,591.0,100.0,1.2,26.0,350.0,542.8,420.2
2016,7,15,7,45,623.5,105.5,1.3,27.0,399.5,598.12,458.22
2016,7,15,8,0,656.0,111.0,1.4,28.0,449.0,653.88,495.3
2016,7,15,8,15,680.0,115.5,1.4,28.5,496.5,701.72,525.16
2016,7,15,8,30,704.0,120.0,1.4,29.0,544.0,748.63,553.75
2016,7,15,8,45,722.0,124.0,1.4,30.0,589.0,788.5,575.9
2016,7,15,9,0,740.0,128.0,1.4,31.0,634.0,821.85,593.38
2016,7,15,9,15,754.0,131.5,1.45,31.0,675.0,853.29,612.4
2016,7,15,9,30,768.0,135.0,1.5,31.0,716.0,882.07,629.66
2016,7,15,9,45,805.5,121.5,1.6,31.5,758.0,911.86,646.85
2016,7,15,10,0,843.0,108.0,1.7,32.0,800.0,928.31,655.58
2016,7,15,10,15,850.5,109.5,1.75,32.0,830.0,939.96,662.25
2016,7,15,10,30,858.0,111.0,1.8,32.0,860.0,948.08,666.86
2016,7,15,10,45,647.0,245.0,1.9,32.5,819.0,895.02,631.66
2016,7,15,11,0,436.0,379.0,2.0,33.0,778.0,809.61,570.61
2016,7,15,11,15,652.0,249.5,2.0,33.0,859.5,884.58,624.74
2016,7,15,11,30,868.0,120.0,2.0,33.0,941.0,927.74,651.77
2016,7,15,11,45,864.5,124.0,2.0,33.0,949.5,909.67,639.69
2016,7,15,12,0,861.0,128.0,2.0,33.0,958.0,888.29,626.16
2016,7,15,12,15,861.5,128.0,2.0,33.0,960.5,863.79,610.71
2016,7,15,12,30,862.0,128.0,2.0,33.0,963.0,836.3,593.35
2016,7,15,12,45,848.0,137.0,2.0,33.0,954.5,801.7,571.38
2016,7,15,13,0,834.0,146.0,2.0,33.0,946.0,765.01,547.95
2016,7,15,13,15,831.0,145.0,1.95,33.0,934.0,726.83,521.64
2016,7,15,13,30,828.0,144.0,1.9,33.0,922.0,686.52,493.36
2016,7,15,13,45,814.5,149.0,1.85,33.0,900.5,645.96,464.09
2016,7,15,14,0,801.0,154.0,1.8,33.0,879.0,599.4,430.19
2016,7,15,14,15,794.0,152.0,1.75,32.5,853.0,550.11,394.51
2016,7,15,14,30,787.0,150.0,1.7,32.0,827.0,499.84,356.97
2016,7,15,14,45,643.5,221.5,1.7,32.0,761.0,442.04,313.36
2016,7,15,15,0,500.0,293.0,1.7,32.0,695.0,398.54,280.76
2016,7,15,15,15,400.0,310.0,1.6,31.5,622.0,342.78,240.38
2016,7,15,15,30,300.0,327.0,1.5,31.0,549.0,303.18,212.84
2016,7,15,15,45,358.5,290.0,1.45,31.0,539.5,266.23,182.32
2016,7,15,16,0,417.0,253.0,1.4,31.0,530.0,215.58,142.84
2016,7,15,16,15,208.5,199.0,1.35,30.5,337.5,145.09,101.31
2016,7,15,16,30,0.0,145.0,1.3,30.0,145.0,116.16,89.77
2016,7,15,16,45,74.5,176.5,1.3,29.5,213.0,131.61,102.86
2016,7,15,17,0,149.0,208.0,1.3,29.0,281.0,143.23,112.83
2016,7,15,17,15,141.0,185.0,1.25,28.5,248.0,129.46,102.18
2016,7,15,17,30,133.0,162.0,1.2,28.0,215.0,115.21,91.02
2016,7,15,17,45,120.5,139.5,1.15,27.5,182.5,100.75,79.45
2016,7,15,18,0,108.0,117.0,1.1,27.0,150.0,85.88,67.27
2016,7,15,18,15,89.0,95.5,0.95,26.5,119.0,71.16,54.92
2016,7,15,18,30,70.0,74.0,0.8,26.0,88.0,56.09,41.99
2016,7,15,18,45,46.0,54.0,0.7,26.0,62.0,42.27,29.8
2016,7,15,19,0,22.0,34.0,0.6,26.0,36.0,27.24,16.19
2016,7,15,19,15,11.0,17.0,0.55,25.5,18.0,14.08,0.0
2016,7,15,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,6.5,0.75,20.5,6.5,0.0,0.0
2016,7,16,5,30,0.0,13.0,0.8,21.0,13.0,11.1,0.0
2016,7,16,5,45,127.5,27.0,0.9,21.5,43.5,86.33,51.04
2016,7,16,6,0,255.0,41.0,1.0,22.0,74.0,159.62,117.91
2016,7,16,6,15,333.5,52.5,1.0,22.0,115.5,220.83,170.54
2016,7,16,6,30,412.0,64.0,1.0,22.0,157.0,294.96,232.37
2016,7,16,6,45,206.0,61.0,1.05,22.5,107.5,195.5,155.53
2016,7,16,7,0,0.0,58.0,1.1,23.0,58.0,48.02,34.15
2016,7,16,7,15,0.0,49.0,1.15,23.5,49.0,40.53,27.97
2016,7,16,7,30,0.0,40.0,1.2,24.0,40.0,33.06,21.68
2016,7,16,7,45,0.0,59.5,1.25,24.5,59.5,49.3,34.81
2016,7,16,8,0,0.0,79.0,1.3,25.0,79.0,65.6,47.76
2016,7,16,8,15,1.5,125.0,1.3,25.5,126.0,107.34,80.81
2016,7,16,8,30,3.0,171.0,1.3,26.0,173.0,150.57,114.22
2016,7,16,8,45,1.5,143.5,1.35,27.0,144.5,123.43,92.2
2016,7,16,9,0,0.0,116.0,1.4,28.0,116.0,97.46,71.38
2016,7,16,9,15,7.0,180.5,1.4,28.0,186.0,161.31,120.78
2016,7,16,9,30,14.0,245.0,1.4,28.0,256.0,226.74,170.04
2016,7,16,9,45,116.0,319.0,1.45,28.5,414.0,428.8,319.88
2016,7,16,10,0,218.0,393.0,1.5,29.0,572.0,600.84,439.29
2016,7,16,10,15,167.0,409.0,1.45,29.0,549.0,565.93,411.58
2016,7,16,10,30,116.0,425.0,1.4,29.0,526.0,529.5,384.41
2016,7,16,10,45,87.0,420.5,1.4,29.5,497.5,475.65,345.65
2016,7,16,11,0,58.0,416.0,1.4,30.0,469.0,439.68,319.06
2016,7,16,11,15,101.0,446.0,1.4,30.0,540.5,505.29,365.51
2016,7,16,11,30,144.0,476.0,1.4,30.0,612.0,582.86,418.22
2016,7,16,11,45,78.5,366.0,1.4,30.0,440.5,399.47,290.62
2016,7,16,12,0,13.0,256.0,1.4,30.0,269.0,229.14,167.53
2016,7,16,12,15,12.0,234.5,1.35,30.0,246.0,208.85,153.09
2016,7,16,12,30,11.0,213.0,1.3,30.0,223.0,188.8,138.26
2016,7,16,12,45,90.5,349.5,1.3,30.0,436.0,381.32,279.62
2016,7,16,13,0,170.0,486.0,1.3,30.0,649.0,548.43,394.61
2016,7,16,13,15,311.0,440.0,1.3,29.5,733.5,601.4,432.3
2016,7,16,13,30,452.0,394.0,1.3,29.0,818.0,640.42,460.39
2016,7,16,13,45,395.0,405.5,1.3,29.0,771.0,584.16,420.65
2016,7,16,14,0,338.0,417.0,1.3,29.0,724.0,532.74,384.56
2016,7,16,14,15,293.5,415.0,1.25,29.0,675.5,482.35,348.75
2016,7,16,14,30,249.0,413.0,1.2,29.0,627.0,435.85,315.39
2016,7,16,14,45,351.5,359.5,1.2,29.0,649.0,420.88,303.2
2016,7,16,15,0,454.0,306.0,1.2,29.0,671.0,390.96,278.33
2016,7,16,15,15,379.0,316.0,1.15,28.5,610.5,345.87,245.14
2016,7,16,15,30,304.0,326.0,1.1,28.0,550.0,303.9,215.12
2016,7,16,15,45,156.5,265.0,1.1,28.0,380.0,220.63,158.26
2016,7,16,16,0,9.0,204.0,1.1,28.0,210.0,162.32,120.85
2016,7,16,16,15,4.5,126.0,1.05,27.5,129.0,103.19,76.07
2016,7,16,16,30,0.0,48.0,1.0,27.0,48.0,39.79,27.81
2016,7,16,16,45,0.0,50.0,1.0,27.0,50.0,41.42,29.35
2016,7,16,17,0,0.0,52.0,1.0,27.0,52.0,43.06,30.84
2016,7,16,17,15,0.0,46.0,0.95,26.5,46.0,38.05,26.79
2016,7,16,17,30,0.0,40.0,0.9,26.0,40.0,33.05,22.69
2016,7,16,17,45,0.0,33.5,0.9,26.0,33.5,27.65,18.14
2016,7,16,18,0,0.0,27.0,0.9,26.0,27.0,22.26,13.53
2016,7,16,18,15,0.0,21.5,0.85,25.5,21.5,17.7,9.62
2016,7,16,18,30,0.0,16.0,0.8,25.0,16.0,13.16,5.65
2016,7,16,18,45,0.0,11.0,0.8,24.5,11.0,9.03,2.0
2016,7,16,19,0,0.0,6.0,0.8,24.0,6.0,4.92,0.0
2016,7,16,19,15,0.0,3.0,0.85,23.5,3.0,2.46,0.0
2016,7,16,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,17,5,15,27.0,5.5,0.55,20.5,6.5,0.0,0.0
2016,7,17,5,30,54.0,11.0,0.6,21.0,13.0,23.66,0.0
2016,7,17,5,45,165.5,25.5,0.65,21.5,43.5,96.35,55.52
2016,7,17,6,0,277.0,40.0,0.7,22.0,74.0,167.05,122.99
2016,7,17,6,15,358.0,50.5,0.65,22.5,117.0,232.96,178.89
2016,7,17,6,30,439.0,61.0,0.6,23.0,160.0,305.4,238.36
2016,7,17,6,45,498.5,68.5,0.6,23.5,208.0,370.62,290.57
2016,7,17,7,0,558.0,76.0,0.6,24.0,256.0,440.59,344.23
2016,7,17,7,15,599.0,82.5,0.6,24.5,306.5,501.78,389.16
2016,7,17,7,30,640.0,89.0,0.6,25.0,357.0,564.98,433.71
2016,7,17,7,45,456.5,147.5,0.6,25.5,351.5,515.65,393.88
2016,7,17,8,0,273.0,206.0,0.6,26.0,346.0,440.11,335.24
2016,7,17,8,15,513.0,155.0,0.6,26.5,451.0,603.27,454.38
2016,7,17,8,30,753.0,104.0,0.6,27.0,556.0,769.18,563.42
2016,7,17,8,45,775.0,105.0,0.6,27.5,602.5,810.61,585.27
2016,7,17,9,0,797.0,106.0,0.6,28.0,649.0,850.14,607.11
2016,7,17,9,15,810.5,108.5,0.5,28.5,690.5,881.39,621.55
2016,7,17,9,30,824.0,111.0,0.4,29.0,732.0,899.36,627.57
2016,7,17,9,45,842.5,108.5,0.35,29.5,771.0,923.87,638.66
2016,7,17,10,0,861.0,106.0,0.3,30.0,810.0,945.39,647.73
2016,7,17,10,15,868.5,107.5,0.3,30.5,841.0,957.25,652.1
2016,7,17,10,30,876.0,109.0,0.3,31.0,872.0,965.49,654.56
2016,7,17,10,45,881.5,110.0,0.35,31.5,897.0,967.6,654.62
2016,7,17,11,0,887.0,111.0,0.4,32.0,922.0,965.96,652.71
2016,7,17,11,15,891.0,111.5,0.45,32.0,939.5,958.64,648.96
2016,7,17,11,30,895.0,112.0,0.5,32.0,957.0,947.61,643.18
2016,7,17,11,45,896.5,113.0,0.55,32.0,967.0,931.07,634.22
2016,7,17,12,0,898.0,114.0,0.6,32.0,977.0,911.0,623.22
2016,7,17,12,15,898.5,114.0,0.6,32.0,980.0,885.79,608.19
2016,7,17,12,30,899.0,114.0,0.6,32.0,983.0,857.42,591.27
2016,7,17,12,45,893.0,117.5,0.65,32.5,977.0,823.76,570.73
2016,7,17,13,0,887.0,121.0,0.7,33.0,971.0,787.53,548.47
2016,7,17,13,15,884.5,120.5,0.75,33.0,959.0,748.26,524.57
2016,7,17,13,30,882.0,120.0,0.8,33.0,947.0,706.6,497.5
2016,7,17,13,45,877.0,119.5,0.85,33.0,927.5,661.12,467.07
2016,7,17,14,0,872.0,119.0,0.9,33.0,908.0,613.79,434.38
2016,7,17,14,15,591.5,257.5,0.9,33.0,786.0,522.99,369.76
2016,7,17,14,30,311.0,396.0,0.9,33.0,664.0,454.26,321.23
2016,7,17,14,45,576.5,255.0,0.95,33.0,727.0,439.16,308.24
2016,7,17,15,0,842.0,114.0,1.0,33.0,790.0,404.13,276.51
2016,7,17,15,15,831.0,112.0,1.0,32.5,752.0,348.26,231.77
2016,7,17,15,30,820.0,110.0,1.0,32.0,714.0,292.53,186.63
2016,7,17,15,45,805.0,107.5,1.0,32.0,671.0,229.18,136.49
2016,7,17,16,0,790.0,105.0,1.0,32.0,628.0,173.09,95.34
2016,7,17,16,15,772.0,102.0,1.0,32.0,581.5,117.9,63.67
2016,7,17,16,30,754.0,99.0,1.0,32.0,535.0,73.87,54.93
2016,7,17,16,45,730.0,95.0,1.05,32.0,485.5,72.32,53.93
2016,7,17,17,0,706.0,91.0,1.1,32.0,436.0,64.61,47.82
2016,7,17,17,15,674.5,86.0,1.05,31.5,385.5,62.25,46.18
2016,7,17,17,30,643.0,81.0,1.0,31.0,335.0,59.79,44.4
2016,7,17,17,45,600.5,75.0,1.0,30.5,285.0,56.38,41.77
2016,7,17,18,0,558.0,69.0,1.0,30.0,235.0,52.87,38.97
2016,7,17,18,15,496.5,61.0,0.9,29.0,187.5,47.54,34.58
2016,7,17,18,30,435.0,53.0,0.8,28.0,140.0,42.08,29.89
2016,7,17,18,45,345.0,42.5,0.75,27.5,98.5,34.24,22.9
2016,7,17,19,0,255.0,32.0,0.7,27.0,57.0,26.22,15.13
2016,7,17,19,15,127.5,16.0,0.7,26.5,28.5,12.49,0.0
2016,7,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,18,5,15,27.5,5.5,0.8,21.0,6.0,0.0,0.0
2016,7,18,5,30,55.0,11.0,0.9,21.0,12.0,23.94,0.0
2016,7,18,5,45,157.0,25.5,1.0,21.5,42.0,93.41,51.96
2016,7,18,6,0,259.0,40.0,1.1,22.0,72.0,160.55,118.19
2016,7,18,6,15,339.0,52.0,1.05,22.5,114.5,223.27,171.93
2016,7,18,6,30,419.0,64.0,1.0,23.0,157.0,298.83,234.35
2016,7,18,6,45,475.0,72.5,1.0,24.0,204.5,362.44,285.28
2016,7,18,7,0,531.0,81.0,1.0,25.0,252.0,430.46,337.39
2016,7,18,7,15,572.0,88.0,1.0,25.5,301.5,491.13,382.46
2016,7,18,7,30,613.0,95.0,1.0,26.0,351.0,553.84,427.24
2016,7,18,7,45,645.0,100.0,1.05,27.0,400.5,609.26,464.68
2016,7,18,8,0,677.0,105.0,1.1,28.0,450.0,665.05,500.61
2016,7,18,8,15,700.5,109.5,1.0,28.5,498.5,713.38,529.26
2016,7,18,8,30,724.0,114.0,0.9,29.0,547.0,760.7,556.26
2016,7,18,8,45,744.5,116.0,0.8,30.0,592.5,797.2,574.18
2016,7,18,9,0,765.0,118.0,0.7,31.0,638.0,835.86,592.87
2016,7,18,9,15,778.5,121.0,0.65,31.0,679.5,867.0,609.49
2016,7,18,9,30,792.0,124.0,0.6,31.0,721.0,895.39,624.28
2016,7,18,9,45,804.5,125.5,0.55,31.5,757.5,918.24,634.29
2016,7,18,10,0,817.0,127.0,0.5,32.0,794.0,937.92,642.35
2016,7,18,10,15,825.0,128.5,0.5,32.0,824.5,937.77,640.95
2016,7,18,10,30,833.0,130.0,0.5,32.0,855.0,946.09,645.01
2016,7,18,10,45,838.5,131.5,0.5,32.5,879.0,948.43,644.2
2016,7,18,11,0,844.0,133.0,0.5,33.0,903.0,947.16,641.46
2016,7,18,11,15,848.0,134.0,0.6,33.0,920.5,940.35,638.95
2016,7,18,11,30,852.0,135.0,0.7,33.0,938.0,929.96,634.38
2016,7,18,11,45,854.5,135.0,0.85,33.5,948.5,913.77,625.91
2016,7,18,12,0,857.0,135.0,1.0,34.0,959.0,894.2,615.23
2016,7,18,12,15,857.5,135.0,1.15,34.0,961.5,869.66,602.48
2016,7,18,12,30,858.0,135.0,1.3,34.0,964.0,842.11,587.56
2016,7,18,12,45,847.0,142.0,1.5,34.0,956.5,808.15,568.72
2016,7,18,13,0,836.0,149.0,1.7,34.0,949.0,771.99,547.9
2016,7,18,13,15,832.5,148.0,1.7,34.0,936.0,733.21,521.93
2016,7,18,13,30,829.0,147.0,1.7,34.0,923.0,692.32,493.94
2016,7,18,13,45,661.5,253.5,1.75,34.0,864.5,636.08,452.83
2016,7,18,14,0,494.0,360.0,1.8,34.0,806.0,582.02,413.48
2016,7,18,14,15,640.5,256.0,1.85,33.5,816.5,548.96,391.83
2016,7,18,14,30,787.0,152.0,1.9,33.0,827.0,503.66,359.11
2016,7,18,14,45,642.5,221.5,1.95,33.0,758.5,443.66,314.13
2016,7,18,15,0,498.0,291.0,2.0,33.0,690.0,398.1,280.18
2016,7,18,15,15,614.0,219.5,2.0,33.0,687.5,348.78,238.93
2016,7,18,15,30,730.0,148.0,2.0,33.0,685.0,286.3,185.67
2016,7,18,15,45,427.5,224.0,2.0,33.0,534.0,231.9,153.57
2016,7,18,16,0,125.0,300.0,2.0,33.0,383.0,221.5,158.25
2016,7,18,16,15,385.0,218.0,1.95,32.5,446.0,160.66,107.32
2016,7,18,16,30,645.0,136.0,1.9,32.0,509.0,89.17,67.36
2016,7,18,16,45,455.0,165.5,1.85,32.0,416.5,108.32,83.22
2016,7,18,17,0,265.0,195.0,1.8,32.0,324.0,131.3,102.06
2016,7,18,17,15,250.0,175.0,1.65,31.5,286.0,120.0,93.4
2016,7,18,17,30,235.0,155.0,1.5,31.0,248.0,108.2,84.25
2016,7,18,17,45,221.0,133.5,1.4,30.5,211.0,94.97,73.75
2016,7,18,18,0,207.0,112.0,1.3,30.0,174.0,81.2,62.57
2016,7,18,18,15,271.5,88.0,1.25,29.0,152.0,65.84,49.89
2016,7,18,18,30,336.0,64.0,1.2,28.0,130.0,48.27,35.04
2016,7,18,18,45,258.0,49.0,1.2,27.5,91.0,37.35,25.44
2016,7,18,19,0,180.0,34.0,1.2,27.0,52.0,26.18,14.98
2016,7,18,19,15,90.0,17.0,1.25,26.5,26.0,13.21,0.0
2016,7,18,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,19,5,15,26.5,5.0,0.95,21.5,6.0,0.0,0.0
2016,7,19,5,30,53.0,10.0,1.1,22.0,12.0,22.56,0.0
2016,7,19,5,45,160.0,25.0,1.3,22.5,42.5,93.5,49.65
2016,7,19,6,0,267.0,40.0,1.5,23.0,73.0,163.98,120.17
2016,7,19,6,15,349.0,51.5,1.6,23.5,115.5,227.39,174.78
2016,7,19,6,30,431.0,63.0,1.7,24.0,158.0,304.0,238.54
2016,7,19,6,45,489.0,72.0,1.8,24.5,206.5,369.88,292.45
2016,7,19,7,0,547.0,81.0,1.9,25.0,255.0,440.41,348.07
2016,7,19,7,15,588.0,87.5,1.95,25.5,305.0,501.37,394.38
2016,7,19,7,30,629.0,94.0,2.0,26.0,355.0,564.3,440.49
2016,7,19,7,45,660.5,99.0,2.05,27.0,405.5,620.09,478.91
2016,7,19,8,0,692.0,104.0,2.1,28.0,456.0,676.16,515.57
2016,7,19,8,15,714.5,108.0,2.0,28.5,504.0,723.69,544.87
2016,7,19,8,30,737.0,112.0,1.9,29.0,552.0,766.17,569.93
2016,7,19,8,45,530.5,199.5,1.85,29.5,529.0,698.99,518.82
2016,7,19,9,0,324.0,287.0,1.8,30.0,506.0,601.63,445.01
2016,7,19,9,15,559.5,206.5,1.65,30.0,614.5,763.69,559.15
2016,7,19,9,30,795.0,126.0,1.5,30.0,723.0,901.39,645.71
2016,7,19,9,45,566.5,244.0,1.4,30.5,680.5,816.86,584.56
2016,7,19,10,0,338.0,362.0,1.3,31.0,638.0,704.02,502.81
2016,7,19,10,15,395.0,353.0,1.2,31.0,687.5,748.33,532.36
2016,7,19,10,30,452.0,344.0,1.1,31.0,737.0,808.01,569.12
2016,7,19,10,45,415.0,371.0,1.0,31.5,740.0,792.95,554.67
2016,7,19,11,0,378.0,398.0,0.9,32.0,743.0,762.24,531.57
2016,7,19,11,15,609.5,270.0,0.8,32.0,838.5,867.64,601.71
2016,7,19,11,30,841.0,142.0,0.7,32.0,934.0,927.17,636.3
2016,7,19,11,45,843.0,142.5,0.65,32.5,944.0,911.03,623.26
2016,7,19,12,0,845.0,143.0,0.6,33.0,954.0,891.56,609.38
2016,7,19,12,15,462.0,304.0,0.5,33.0,747.5,697.4,483.1
2016,7,19,12,30,79.0,465.0,0.4,33.0,541.0,473.11,329.61
2016,7,19,12,45,207.5,456.0,0.35,33.5,655.0,568.05,395.44
2016,7,19,13,0,336.0,447.0,0.3,34.0,769.0,649.04,446.57
2016,7,19,13,15,587.0,294.0,0.25,34.0,847.0,686.32,472.96
2016,7,19,13,30,838.0,141.0,0.2,34.0,925.0,694.84,480.47
2016,7,19,13,45,553.0,288.5,0.15,34.0,801.5,596.93,412.23
2016,7,19,14,0,268.0,436.0,0.1,34.0,678.0,507.65,350.79
2016,7,19,14,15,538.5,287.5,0.15,33.5,755.5,520.22,361.79
2016,7,19,14,30,809.0,139.0,0.2,33.0,833.0,504.99,350.33
2016,7,19,14,45,797.0,138.5,0.25,33.0,800.0,451.64,310.66
2016,7,19,15,0,785.0,138.0,0.3,33.0,767.0,398.22,269.94
2016,7,19,15,15,773.0,135.5,0.3,33.0,729.5,343.5,226.89
2016,7,19,15,30,761.0,133.0,0.3,33.0,692.0,289.26,183.68
2016,7,19,15,45,741.0,132.0,0.35,33.0,649.0,235.26,141.86
2016,7,19,16,0,721.0,131.0,0.4,33.0,606.0,176.36,99.56
2016,7,19,16,15,701.0,126.5,0.4,32.5,560.0,123.2,69.23
2016,7,19,16,30,681.0,122.0,0.4,32.0,514.0,80.76,60.38
2016,7,19,16,45,649.0,119.0,0.4,32.0,465.0,80.62,60.6
2016,7,19,17,0,617.0,116.0,0.4,32.0,416.0,80.51,60.73
2016,7,19,17,15,582.5,109.0,0.4,31.5,366.5,77.48,58.61
2016,7,19,17,30,548.0,102.0,0.4,31.0,317.0,74.29,56.32
2016,7,19,17,45,492.5,95.5,0.45,31.0,267.5,69.58,52.59
2016,7,19,18,0,437.0,89.0,0.5,31.0,218.0,65.43,49.2
2016,7,19,18,15,374.5,77.5,0.5,30.0,172.5,57.62,42.81
2016,7,19,18,30,312.0,66.0,0.5,29.0,127.0,49.61,35.99
2016,7,19,18,45,224.5,50.5,0.55,28.5,88.0,38.33,26.11
2016,7,19,19,0,137.0,35.0,0.6,28.0,49.0,27.23,15.61
2016,7,19,19,15,68.5,17.5,0.6,27.5,24.5,13.91,0.0
2016,7,19,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,7,20,5,15,19.0,4.5,1.3,21.0,5.0,0.0,0.0
2016,7,20,5,30,38.0,9.0,1.5,21.0,10.0,17.75,0.0
2016,7,20,5,45,145.0,24.0,1.7,21.5,39.5,87.1,43.87
2016,7,20,6,0,252.0,39.0,1.9,22.0,69.0,157.38,115.58
2016,7,20,6,15,335.5,51.0,1.85,22.5,111.5,221.25,170.81
2016,7,20,6,30,419.0,63.0,1.8,23.0,154.0,298.37,235.2
2016,7,20,6,45,481.5,71.0,1.75,23.5,202.5,365.12,289.84
2016,7,20,7,0,544.0,79.0,1.7,24.0,251.0,436.91,346.3
2016,7,20,7,15,587.0,85.5,1.8,25.0,301.5,499.03,392.99
2016,7,20,7,30,630.0,92.0,1.9,26.0,352.0,563.32,439.5
2016,7,20,7,45,664.5,96.0,2.0,27.0,403.5,620.22,478.97
2016,7,20,8,0,699.0,100.0,2.1,28.0,455.0,677.62,516.67
2016,7,20,8,15,723.0,104.0,2.05,28.5,504.0,726.65,547.29
2016,7,20,8,30,747.0,108.0,2.0,29.0,553.0,771.04,574.02
2016,7,20,8,45,767.0,111.0,1.95,29.5,600.0,813.01,598.55
2016,7,20,9,0,787.0,114.0,1.9,30.0,647.0,852.99,621.24
2016,7,20,9,15,801.5,117.0,1.85,30.0,689.5,885.64,640.04
2016,7,20,9,30,816.0,120.0,1.8,30.0,732.0,915.49,656.9
2016,7,20,9,45,827.0,122.0,1.8,30.5,769.5,937.89,668.16
2016,7,20,10,0,838.0,124.0,1.8,31.0,807.0,945.22,669.99
2016,7,20,10,15,846.0,126.0,1.8,31.0,838.5,957.73,676.68
2016,7,20,10,30,854.0,128.0,1.8,31.0,870.0,966.66,681.18
2016,7,20,10,45,859.5,129.5,1.8,31.5,895.0,969.03,680.36
2016,7,20,11,0,865.0,131.0,1.8,32.0,920.0,967.68,677.44
2016,7,20,11,15,869.0,132.0,1.75,32.0,937.5,960.72,671.97
2016,7,20,11,30,873.0,133.0,1.7,32.0,955.0,950.07,664.39
2016,7,20,11,45,874.5,134.0,1.7,32.5,965.5,933.5,652.56
2016,7,20,12,0,876.0,135.0,1.7,33.0,976.0,913.47,638.75
2016,7,20,12,15,876.5,135.5,1.7,33.0,978.5,888.83,623.44
2016,7,20,12,30,877.0,136.0,1.7,33.0,981.0,861.07,606.2
2016,7,20,12,45,882.0,131.5,1.7,33.0,978.0,829.87,586.74
2016,7,20,13,0,887.0,127.0,1.7,33.0,975.0,795.61,565.25
2016,7,20,13,15,884.5,126.0,1.7,33.0,962.5,755.71,539.36
2016,7,20,13,30,882.0,125.0,1.7,33.0,950.0,713.44,510.44
2016,7,20,13,45,876.0,125.0,1.7,33.0,930.0,667.47,478.31
2016,7,20,14,0,870.0,125.0,1.7,33.0,910.0,619.74,444.11
2016,7,20,14,15,863.5,124.0,1.7,33.0,883.5,569.43,407.12
2016,7,20,14,30,857.0,123.0,1.7,33.0,857.0,517.83,368.05
2016,7,20,14,45,848.0,121.5,1.75,33.0,824.0,463.71,326.13
2016,7,20,15,0,839.0,120.0,1.8,33.0,791.0,409.03,282.47
2016,7,20,15,15,585.5,218.0,1.8,32.5,675.5,339.81,233.46
2016,7,20,15,30,332.0,316.0,1.8,32.0,560.0,305.95,213.55
2016,7,20,15,45,560.0,213.0,1.85,32.0,594.0,250.98,163.01
2016,7,20,16,0,788.0,110.0,1.9,32.0,628.0,177.31,98.94
2016,7,20,16,15,472.0,181.5,1.85,31.5,485.5,144.76,93.14
2016,7,20,16,30,156.0,253.0,1.8,31.0,343.0,168.53,131.49
2016,7,20,16,45,429.5,173.5,1.75,31.0,389.0,112.97,87.22
2016,7,20,17,0,703.0,94.0,1.7,31.0,435.0,66.7,49.75
2016,7,20,17,15,670.5,89.0,1.6,30.5,384.0,64.41,48.2
2016,7,20,17,30,638.0,84.0,1.5,30.0,333.0,62.03,46.49
2016,7,20,17,45,594.0,77.5,1.4,29.5,282.5,58.33,43.61
2016,7,20,18,0,550.0,71.0,1.3,29.0,232.0,54.51,40.53
2016,7,20,18,15,487.0,62.5,1.25,28.0,184.0,48.83,35.82
2016,7,20,18,30,424.0,54.0,1.2,27.0,136.0,43.03,30.78
2016,7,20,18,45,333.0,42.5,1.15,26.0,95.0,34.36,23.08
2016,7,20,19,0,242.0,31.0,1.1,25.0,54.0,24.1,13.26
2016,7,20,19,15,121.0,15.5,1.1,24.5,27.0,12.1,0.0
2016,7,20,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,21,5,15,23.0,4.0,0.75,20.5,4.5,0.0,0.0
2016,7,21,5,30,46.0,8.0,0.9,21.0,9.0,19.03,0.0
2016,7,21,5,45,153.5,23.0,1.05,21.5,39.0,88.31,41.66
2016,7,21,6,0,261.0,38.0,1.2,22.0,69.0,159.94,116.97
2016,7,21,6,15,343.0,50.0,1.0,22.5,111.5,223.7,171.89
2016,7,21,6,30,425.0,62.0,0.8,23.0,154.0,300.63,235.14
2016,7,21,6,45,485.0,70.5,0.6,24.0,202.0,366.9,287.16
2016,7,21,7,0,545.0,79.0,0.4,25.0,250.0,437.99,339.67
2016,7,21,7,15,586.5,85.5,0.4,25.5,300.5,499.28,384.25
2016,7,21,7,30,628.0,92.0,0.4,26.0,351.0,562.59,428.45
2016,7,21,7,45,659.5,97.5,0.45,27.0,401.5,619.02,465.75
2016,7,21,8,0,691.0,103.0,0.5,28.0,452.0,675.77,501.25
2016,7,21,8,15,714.5,107.5,0.5,28.5,501.0,724.78,530.48
2016,7,21,8,30,738.0,112.0,0.5,29.0,550.0,768.73,555.76
2016,7,21,8,45,754.0,116.5,0.55,29.5,595.5,808.69,578.83
2016,7,21,9,0,770.0,121.0,0.6,30.0,641.0,846.46,600.25
2016,7,21,9,15,567.0,218.5,0.6,30.0,614.5,777.55,553.27
2016,7,21,9,30,364.0,316.0,0.6,30.0,588.0,679.57,484.78
2016,7,21,9,45,424.5,308.5,0.65,30.5,642.0,749.36,530.63
2016,7,21,10,0,485.0,301.0,0.7,31.0,696.0,802.03,563.05
2016,7,21,10,15,641.5,230.5,0.7,31.0,774.0,888.65,619.15
2016,7,21,10,30,798.0,160.0,0.7,31.0,852.0,959.05,660.26
2016,7,21,10,45,550.5,295.0,0.75,31.5,779.0,852.47,590.25
2016,7,21,11,0,303.0,430.0,0.8,32.0,706.0,723.41,503.06
2016,7,21,11,15,344.0,420.5,0.8,32.0,739.5,744.51,518.38
2016,7,21,11,30,385.0,411.0,0.8,32.0,773.0,763.08,530.35
2016,7,21,11,45,390.5,413.5,0.85,32.5,784.0,757.39,525.78
2016,7,21,12,0,396.0,416.0,0.9,33.0,795.0,749.48,520.09
2016,7,21,12,15,608.5,293.0,0.9,33.0,878.0,816.07,566.72
2016,7,21,12,30,821.0,170.0,0.9,33.0,961.0,855.33,593.48
2016,7,21,12,45,559.0,315.5,0.95,33.0,853.0,744.7,519.33
2016,7,21,13,0,297.0,461.0,1.0,33.0,745.0,632.31,442.61
2016,7,21,13,15,565.5,307.0,1.0,33.0,838.5,685.33,483.02
2016,7,21,13,30,834.0,153.0,1.0,33.0,932.0,708.93,501.2
2016,7,21,13,45,832.0,149.5,1.05,33.5,913.0,663.04,468.86
2016,7,21,14,0,830.0,146.0,1.1,34.0,894.0,615.26,435.04
2016,7,21,14,15,570.0,270.5,1.1,34.0,777.5,524.12,370.39
2016,7,21,14,30,310.0,395.0,1.1,34.0,661.0,455.1,321.65
2016,7,21,14,45,309.5,378.0,1.15,34.0,634.5,418.08,295.4
2016,7,21,15,0,309.0,361.0,1.2,34.0,608.0,381.05,268.27
2016,7,21,15,15,349.5,330.5,1.2,33.5,596.5,348.09,242.86
2016,7,21,15,30,390.0,300.0,1.2,33.0,585.0,310.79,213.32
2016,7,21,15,45,299.0,298.5,1.25,33.0,509.0,261.62,179.64
2016,7,21,16,0,208.0,297.0,1.3,33.0,433.0,231.01,161.36
2016,7,21,16,15,443.0,212.0,1.35,32.5,474.5,161.6,106.07
2016,7,21,16,30,678.0,127.0,1.4,32.0,516.0,84.08,63.21
2016,7,21,16,45,649.5,122.0,1.45,32.0,467.0,82.8,62.51
2016,7,21,17,0,621.0,117.0,1.5,32.0,418.0,81.42,61.62
2016,7,21,17,15,586.0,110.0,1.45,31.5,368.0,78.41,59.51
2016,7,21,17,30,551.0,103.0,1.4,31.0,318.0,75.24,57.21
2016,7,21,17,45,505.5,94.0,1.35,30.5,268.5,70.25,53.33
2016,7,21,18,0,460.0,85.0,1.3,30.0,219.0,62.9,47.35
2016,7,21,18,15,396.5,74.0,1.3,29.0,173.0,55.33,41.09
2016,7,21,18,30,333.0,63.0,1.3,28.0,127.0,47.59,34.43
2016,7,21,18,45,246.0,48.0,1.3,27.5,87.5,36.6,24.73
2016,7,21,19,0,159.0,33.0,1.3,27.0,48.0,25.39,13.96
2016,7,21,19,15,79.5,16.5,1.4,26.5,24.0,12.82,0.0
2016,7,21,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
