Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,81.5,16.0,0.95,22.5,23.5,53.78,0.0
2016,8,1,6,0,163.0,32.0,1.1,23.0,47.0,120.42,82.04
2016,8,1,6,15,249.5,46.5,1.1,23.0,86.5,183.88,139.84
2016,8,1,6,30,336.0,61.0,1.1,23.0,126.0,257.29,201.73
2016,8,1,6,45,403.0,71.0,1.15,23.5,172.5,323.42,256.32
2016,8,1,7,0,470.0,81.0,1.2,24.0,219.0,401.76,318.28
2016,8,1,7,15,235.0,95.5,1.2,24.5,164.5,266.41,212.01
2016,8,1,7,30,0.0,110.0,1.2,25.0,110.0,95.6,72.13
2016,8,1,7,45,0.0,127.5,1.25,25.5,128.0,111.23,84.56
2016,8,1,8,0,0.0,145.0,1.3,26.0,146.0,126.83,96.42
2016,8,1,8,15,6.0,168.5,1.3,26.5,172.5,153.21,116.73
2016,8,1,8,30,12.0,192.0,1.3,27.0,199.0,179.94,136.93
2016,8,1,8,45,29.0,231.5,1.3,28.0,250.0,248.47,188.47
2016,8,1,9,0,46.0,271.0,1.3,29.0,301.0,304.56,228.99
2016,8,1,9,15,30.5,257.0,1.2,29.5,277.5,273.52,204.2
2016,8,1,9,30,15.0,243.0,1.1,30.0,254.0,227.56,168.85
2016,8,1,9,45,32.5,294.0,1.05,30.5,320.0,310.46,229.37
2016,8,1,10,0,50.0,345.0,1.0,31.0,386.0,378.19,276.55
2016,8,1,10,15,34.0,318.5,0.9,31.0,347.0,332.97,242.91
2016,8,1,10,30,18.0,292.0,0.8,31.0,308.0,272.64,198.92
2016,8,1,10,45,150.5,360.5,0.75,31.5,495.5,502.65,362.91
2016,8,1,11,0,283.0,429.0,0.7,32.0,683.0,712.59,498.89
2016,8,1,11,15,548.0,291.5,0.65,32.0,795.5,840.53,582.59
2016,8,1,11,30,813.0,154.0,0.6,32.0,908.0,941.29,643.69
2016,8,1,11,45,638.0,277.5,0.6,32.5,873.5,884.55,604.71
2016,8,1,12,0,463.0,401.0,0.6,33.0,839.0,816.32,557.38
2016,8,1,12,15,459.0,403.5,0.65,33.0,838.5,794.81,545.34
2016,8,1,12,30,455.0,406.0,0.7,33.0,838.0,771.31,531.32
2016,8,1,12,45,449.0,402.5,0.75,33.0,827.0,739.42,511.92
2016,8,1,13,0,443.0,399.0,0.8,33.0,816.0,706.31,491.5
2016,8,1,13,15,456.0,390.0,0.85,33.0,814.5,681.85,476.52
2016,8,1,13,30,469.0,381.0,0.9,33.0,813.0,655.12,459.57
2016,8,1,13,45,588.5,296.0,0.95,33.0,826.0,633.81,447.49
2016,8,1,14,0,708.0,211.0,1.0,33.0,839.0,603.33,427.95
2016,8,1,14,15,699.5,208.0,1.0,32.5,812.5,554.12,393.66
2016,8,1,14,30,691.0,205.0,1.0,32.0,786.0,504.36,357.95
2016,8,1,14,45,683.5,199.0,1.0,32.0,754.5,452.44,318.81
2016,8,1,15,0,676.0,193.0,1.0,32.0,723.0,400.36,278.39
2016,8,1,15,15,661.5,188.5,0.95,31.5,685.0,347.2,236.69
2016,8,1,15,30,647.0,184.0,0.9,31.0,647.0,295.09,195.27
2016,8,1,15,45,482.5,225.5,0.85,31.0,559.0,246.61,162.69
2016,8,1,16,0,318.0,267.0,0.8,31.0,471.0,220.76,150.36
2016,8,1,16,15,297.5,248.0,0.8,31.0,427.0,181.07,125.63
2016,8,1,16,30,277.0,229.0,0.8,31.0,383.0,149.35,115.85
2016,8,1,16,45,263.0,207.0,0.85,31.0,342.0,137.79,107.14
2016,8,1,17,0,249.0,185.0,0.9,31.0,301.0,125.63,97.79
2016,8,1,17,15,229.0,165.5,0.9,30.5,262.0,114.32,89.16
2016,8,1,17,30,209.0,146.0,0.9,30.0,223.0,102.52,79.96
2016,8,1,17,45,287.5,117.5,0.9,30.0,205.0,85.51,66.08
2016,8,1,18,0,366.0,89.0,0.9,30.0,187.0,65.34,49.31
2016,8,1,18,15,299.5,74.5,0.85,29.0,143.0,55.4,40.98
2016,8,1,18,30,233.0,60.0,0.8,28.0,99.0,45.17,32.12
2016,8,1,18,45,153.5,41.5,0.75,27.5,63.5,32.1,20.43
2016,8,1,19,0,74.0,23.0,0.7,27.0,28.0,18.11,3.73
2016,8,1,19,15,37.0,11.5,0.75,26.5,14.0,9.82,0.0
2016,8,1,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,5,45,5.0,14.5,0.45,22.5,15.0,14.02,0.0
2016,8,2,6,0,10.0,29.0,0.5,23.0,30.0,33.64,19.19
2016,8,2,6,15,38.5,49.5,0.45,23.5,56.0,68.75,49.62
2016,8,2,6,30,67.0,70.0,0.4,24.0,82.0,114.34,87.52
2016,8,2,6,45,93.5,90.5,0.35,25.0,114.0,153.8,119.77
2016,8,2,7,0,120.0,111.0,0.3,26.0,146.0,195.61,152.89
2016,8,2,7,15,142.0,133.5,0.4,26.5,183.0,239.14,186.83
2016,8,2,7,30,164.0,156.0,0.5,27.0,220.0,284.17,221.0
2016,8,2,7,45,205.5,176.5,0.6,27.5,268.5,342.67,264.76
2016,8,2,8,0,247.0,197.0,0.7,28.0,317.0,419.81,320.6
2016,8,2,8,15,230.0,223.5,0.75,28.5,344.5,426.19,322.95
2016,8,2,8,30,213.0,250.0,0.8,29.0,372.0,446.18,335.24
2016,8,2,8,45,182.0,275.5,0.9,29.5,386.0,450.5,336.05
2016,8,2,9,0,151.0,301.0,1.0,30.0,400.0,452.08,334.98
2016,8,2,9,15,167.0,322.5,1.05,30.0,439.0,490.66,361.63
2016,8,2,9,30,183.0,344.0,1.1,30.0,478.0,528.91,387.45
2016,8,2,9,45,167.5,364.5,1.15,30.5,492.0,535.08,389.43
2016,8,2,10,0,152.0,385.0,1.2,31.0,506.0,539.78,390.69
2016,8,2,10,15,219.0,393.0,1.15,31.0,575.5,611.01,439.47
2016,8,2,10,30,286.0,401.0,1.1,31.0,645.0,700.45,497.91
2016,8,2,10,45,232.0,423.5,1.1,31.5,625.5,646.87,459.1
2016,8,2,11,0,178.0,446.0,1.1,32.0,606.0,610.86,432.78
2016,8,2,11,15,99.5,388.5,1.0,32.0,478.5,471.93,337.48
2016,8,2,11,30,21.0,331.0,0.9,32.0,351.0,306.36,220.78
2016,8,2,11,45,34.5,375.5,0.8,32.0,408.5,372.49,267.93
2016,8,2,12,0,48.0,420.0,0.7,32.0,466.0,422.25,301.38
2016,8,2,12,15,187.0,435.5,0.7,31.5,613.5,565.61,401.48
2016,8,2,12,30,326.0,451.0,0.7,31.0,761.0,695.22,487.43
2016,8,2,12,45,493.5,355.5,0.75,31.0,821.5,737.09,516.97
2016,8,2,13,0,661.0,260.0,0.8,31.0,882.0,759.85,534.69
2016,8,2,13,15,557.5,320.5,0.95,30.5,840.0,700.96,496.54
2016,8,2,13,30,454.0,381.0,1.1,30.0,798.0,645.47,460.39
2016,8,2,13,45,247.5,378.5,1.25,29.5,605.5,478.53,347.0
2016,8,2,14,0,41.0,376.0,1.4,29.0,413.0,332.36,243.41
2016,8,2,14,15,24.5,286.0,1.45,28.5,308.0,246.84,182.46
2016,8,2,14,30,8.0,196.0,1.5,28.0,203.0,165.39,122.34
2016,8,2,14,45,41.5,276.0,1.6,28.0,309.5,238.15,177.21
2016,8,2,15,0,75.0,356.0,1.7,28.0,416.0,302.12,223.76
2016,8,2,15,15,37.5,209.0,1.7,27.5,239.0,177.23,131.3
2016,8,2,15,30,0.0,62.0,1.7,27.0,62.0,51.57,35.41
2016,8,2,15,45,0.0,61.0,1.75,27.0,61.0,50.7,34.91
2016,8,2,16,0,0.0,60.0,1.8,27.0,60.0,49.83,34.33
2016,8,2,16,15,0.0,35.5,1.8,26.5,35.5,29.41,18.12
2016,8,2,16,30,0.0,11.0,1.8,26.0,11.0,9.09,2.06
2016,8,2,16,45,0.0,26.0,1.8,26.0,26.0,21.49,12.66
2016,8,2,17,0,0.0,41.0,1.8,26.0,41.0,33.91,23.29
2016,8,2,17,15,0.0,35.5,1.75,25.5,35.5,29.32,19.52
2016,8,2,17,30,0.0,30.0,1.7,25.0,30.0,24.75,15.71
2016,8,2,17,45,0.0,25.0,1.65,25.0,25.0,20.6,12.16
2016,8,2,18,0,0.0,20.0,1.6,25.0,20.0,16.46,8.58
2016,8,2,18,15,0.0,15.0,1.45,24.5,15.0,12.33,4.97
2016,8,2,18,30,0.0,10.0,1.3,24.0,10.0,8.21,1.34
2016,8,2,18,45,0.0,6.0,1.2,24.0,6.0,4.92,0.0
2016,8,2,19,0,0.0,2.0,1.1,24.0,2.0,1.64,0.0
2016,8,2,19,15,0.0,1.0,1.1,23.5,1.0,0.85,0.0
2016,8,2,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,3.0,2.05,21.0,3.0,2.56,0.0
2016,8,3,6,0,0.0,6.0,2.1,21.0,6.0,4.92,0.0
2016,8,3,6,15,0.0,12.0,2.15,21.0,12.0,9.86,2.38
2016,8,3,6,30,0.0,18.0,2.2,21.0,18.0,14.81,6.66
2016,8,3,6,45,0.0,25.0,2.25,21.5,25.0,20.6,11.58
2016,8,3,7,0,0.0,32.0,2.3,22.0,32.0,26.4,16.45
2016,8,3,7,15,0.0,55.5,2.35,22.5,55.5,45.94,32.63
2016,8,3,7,30,0.0,79.0,2.4,23.0,79.0,66.03,49.01
2016,8,3,7,45,0.0,85.0,2.5,23.5,85.0,71.01,52.79
2016,8,3,8,0,0.0,91.0,2.6,24.0,91.0,76.06,56.58
2016,8,3,8,15,0.0,100.0,2.65,24.0,100.0,83.87,62.67
2016,8,3,8,30,0.0,109.0,2.7,24.0,109.0,91.7,68.73
2016,8,3,8,45,0.0,125.0,2.8,24.5,125.0,105.85,79.64
2016,8,3,9,0,0.0,141.0,2.9,25.0,141.0,120.02,90.43
2016,8,3,9,15,0.0,139.5,2.95,25.0,139.5,118.41,88.89
2016,8,3,9,30,0.0,138.0,3.0,25.0,138.0,116.9,87.49
2016,8,3,9,45,6.0,189.5,3.05,25.5,194.5,168.78,127.78
2016,8,3,10,0,12.0,241.0,3.1,26.0,251.0,221.43,167.78
2016,8,3,10,15,6.0,172.0,3.1,26.0,177.0,152.57,114.4
2016,8,3,10,30,0.0,103.0,3.1,26.0,103.0,86.43,62.66
2016,8,3,10,45,4.5,154.5,3.15,26.5,159.0,135.45,100.8
2016,8,3,11,0,9.0,206.0,3.2,27.0,215.0,184.91,138.47
2016,8,3,11,15,13.0,253.0,3.2,27.0,265.0,229.99,172.5
2016,8,3,11,30,17.0,300.0,3.2,27.0,315.0,274.84,205.94
2016,8,3,11,45,16.5,297.5,3.25,27.0,313.0,270.91,202.78
2016,8,3,12,0,16.0,295.0,3.3,27.0,311.0,266.95,199.74
2016,8,3,12,15,44.5,373.0,3.3,27.0,416.0,371.17,277.42
2016,8,3,12,30,73.0,451.0,3.3,27.0,521.0,460.98,342.45
2016,8,3,12,45,96.0,460.0,3.35,27.0,551.5,480.39,356.54
2016,8,3,13,0,119.0,469.0,3.4,27.0,582.0,504.06,373.78
2016,8,3,13,15,136.5,465.0,3.4,27.0,592.5,501.47,372.12
2016,8,3,13,30,154.0,461.0,3.4,27.0,603.0,496.97,369.08
2016,8,3,13,45,90.5,400.5,3.4,27.0,483.5,390.71,291.56
2016,8,3,14,0,27.0,340.0,3.4,27.0,364.0,295.62,221.15
2016,8,3,14,15,13.5,205.0,3.35,26.5,217.0,176.74,132.2
2016,8,3,14,30,0.0,70.0,3.3,26.0,70.0,58.43,40.7
2016,8,3,14,45,2.5,124.0,3.25,26.0,126.0,104.04,76.7
2016,8,3,15,0,5.0,178.0,3.2,26.0,182.0,147.77,110.83
2016,8,3,15,15,67.5,255.0,3.05,26.0,303.5,220.12,165.07
2016,8,3,15,30,130.0,332.0,2.9,26.0,425.0,273.4,202.94
2016,8,3,15,45,127.0,309.5,2.8,26.0,395.0,243.57,179.85
2016,8,3,16,0,124.0,287.0,2.7,26.0,365.0,214.51,158.15
2016,8,3,16,15,87.0,254.5,2.5,25.5,307.5,186.27,139.73
2016,8,3,16,30,50.0,222.0,2.3,25.0,250.0,157.92,126.4
2016,8,3,16,45,272.5,182.0,2.15,25.0,309.5,123.59,98.51
2016,8,3,17,0,495.0,142.0,2.0,25.0,369.0,97.32,76.95
2016,8,3,17,15,454.5,132.0,1.85,24.5,320.5,91.92,72.85
2016,8,3,17,30,414.0,122.0,1.7,24.0,272.0,86.3,68.44
2016,8,3,17,45,363.0,108.5,1.55,24.0,224.5,77.93,61.43
2016,8,3,18,0,312.0,95.0,1.4,24.0,177.0,69.27,53.97
2016,8,3,18,15,245.5,78.5,1.3,23.5,134.0,58.98,45.01
2016,8,3,18,30,179.0,62.0,1.2,23.0,91.0,46.89,34.22
2016,8,3,18,45,109.5,41.5,1.2,23.0,57.0,31.86,20.45
2016,8,3,19,0,40.0,21.0,1.2,23.0,23.0,16.88,0.46
2016,8,3,19,15,20.0,10.5,1.2,23.0,11.5,8.96,0.0
2016,8,3,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,4,5,45,72.5,15.0,2.15,19.5,21.0,36.76,0.0
2016,8,4,6,0,145.0,30.0,2.3,20.0,42.0,111.96,73.77
2016,8,4,6,15,241.5,44.0,2.4,20.0,81.0,179.01,137.73
2016,8,4,6,30,338.0,58.0,2.5,20.0,120.0,256.64,204.71
2016,8,4,6,45,411.0,67.0,2.6,20.5,167.0,325.18,263.0
2016,8,4,7,0,484.0,76.0,2.7,21.0,214.0,407.18,330.02
2016,8,4,7,15,242.0,64.5,2.7,21.5,133.5,249.51,203.32
2016,8,4,7,30,0.0,53.0,2.7,22.0,53.0,43.86,30.78
2016,8,4,7,45,0.0,73.5,2.7,22.5,73.5,60.97,44.8
2016,8,4,8,0,0.0,94.0,2.7,23.0,94.0,78.8,59.07
2016,8,4,8,15,0.5,126.5,2.65,23.5,127.0,108.66,82.8
2016,8,4,8,30,1.0,159.0,2.6,24.0,160.0,138.92,106.42
2016,8,4,8,45,7.5,189.0,2.6,25.0,194.0,172.3,132.06
2016,8,4,9,0,14.0,219.0,2.6,26.0,228.0,206.06,157.43
2016,8,4,9,15,17.5,241.5,2.55,26.0,253.5,229.95,175.33
2016,8,4,9,30,21.0,264.0,2.5,26.0,279.0,253.84,193.09
2016,8,4,9,45,33.0,300.5,2.45,26.5,326.5,318.67,241.13
2016,8,4,10,0,45.0,337.0,2.4,27.0,374.0,366.15,275.19
2016,8,4,10,15,37.5,336.0,2.35,27.5,367.0,355.22,265.65
2016,8,4,10,30,30.0,335.0,2.3,28.0,360.0,344.32,256.47
2016,8,4,10,45,64.5,384.0,2.25,28.5,440.5,424.83,314.71
2016,8,4,11,0,99.0,433.0,2.2,29.0,521.0,504.05,369.94
2016,8,4,11,15,58.5,371.5,2.15,29.0,424.0,399.51,294.28
2016,8,4,11,30,18.0,310.0,2.1,29.0,327.0,284.85,210.34
2016,8,4,11,45,37.0,370.0,2.1,29.5,405.0,370.18,272.44
2016,8,4,12,0,56.0,430.0,2.1,30.0,483.0,439.58,320.91
2016,8,4,12,15,159.5,448.0,2.1,30.0,599.5,553.94,402.68
2016,8,4,12,30,263.0,466.0,2.1,30.0,716.0,656.55,473.5
2016,8,4,12,45,146.5,420.5,2.1,30.0,559.5,496.16,361.03
2016,8,4,13,0,30.0,375.0,2.1,30.0,403.0,346.77,253.64
2016,8,4,13,15,18.5,275.5,2.1,30.0,293.0,244.45,179.88
2016,8,4,13,30,7.0,176.0,2.1,30.0,183.0,151.9,111.1
2016,8,4,13,45,3.5,129.0,2.1,30.0,132.5,109.97,79.46
2016,8,4,14,0,0.0,82.0,2.1,30.0,82.0,68.57,47.74
2016,8,4,14,15,10.0,188.5,2.05,30.0,197.0,161.46,118.91
2016,8,4,14,30,20.0,295.0,2.0,30.0,312.0,249.78,184.71
2016,8,4,14,45,36.5,316.0,2.0,30.0,345.5,265.92,196.34
2016,8,4,15,0,53.0,337.0,2.0,30.0,379.0,280.74,206.96
2016,8,4,15,15,79.0,332.0,1.95,29.5,390.5,277.16,203.95
2016,8,4,15,30,105.0,327.0,1.9,29.0,402.0,269.85,197.82
2016,8,4,15,45,80.5,296.5,1.9,29.0,352.0,233.28,171.33
2016,8,4,16,0,56.0,266.0,1.9,29.0,302.0,200.52,148.13
2016,8,4,16,15,61.0,247.0,1.85,29.0,283.5,180.19,133.69
2016,8,4,16,30,66.0,228.0,1.8,29.0,265.0,161.35,127.02
2016,8,4,16,45,51.0,200.5,1.8,29.0,227.5,144.23,113.65
2016,8,4,17,0,36.0,173.0,1.8,29.0,190.0,126.62,99.72
2016,8,4,17,15,31.5,152.0,1.65,28.5,165.5,112.51,88.64
2016,8,4,17,30,27.0,131.0,1.5,28.0,141.0,98.1,77.1
2016,8,4,17,45,243.5,100.5,1.4,27.5,165.0,74.16,57.33
2016,8,4,18,0,460.0,70.0,1.3,27.0,189.0,54.24,40.58
2016,8,4,18,15,386.0,59.5,1.2,26.5,143.5,45.21,32.8
2016,8,4,18,30,312.0,49.0,1.1,26.0,98.0,37.52,25.9
2016,8,4,18,45,209.0,34.5,1.0,25.5,62.0,26.6,15.83
2016,8,4,19,0,106.0,20.0,0.9,25.0,26.0,15.52,0.0
2016,8,4,19,15,53.0,10.0,0.9,24.5,13.0,8.54,0.0
2016,8,4,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,5,5,45,99.0,13.5,2.25,21.0,21.5,44.34,0.0
2016,8,5,6,0,198.0,27.0,2.3,21.0,43.0,128.09,82.69
2016,8,5,6,15,299.5,38.0,2.25,21.0,82.5,201.14,154.12
2016,8,5,6,30,401.0,49.0,2.2,21.0,122.0,282.48,224.12
2016,8,5,6,45,200.5,28.0,2.2,21.5,64.5,162.48,130.48
2016,8,5,7,0,0.0,7.0,2.2,22.0,7.0,5.75,0.0
2016,8,5,7,15,0.0,64.5,2.2,22.0,64.5,53.45,38.96
2016,8,5,7,30,0.0,122.0,2.2,22.0,122.0,108.23,83.84
2016,8,5,7,45,0.0,104.5,2.25,22.5,104.5,89.27,67.9
2016,8,5,8,0,0.0,87.0,2.3,23.0,87.0,72.49,53.9
2016,8,5,8,15,0.0,90.0,2.35,23.0,90.0,74.94,55.71
2016,8,5,8,30,0.0,93.0,2.4,23.0,93.0,77.46,57.54
2016,8,5,8,45,0.5,125.5,2.5,23.5,126.0,106.8,80.76
2016,8,5,9,0,1.0,158.0,2.6,24.0,159.0,136.56,103.91
2016,8,5,9,15,4.5,182.0,2.65,24.0,185.5,161.47,123.28
2016,8,5,9,30,8.0,206.0,2.7,24.0,212.0,186.52,142.58
2016,8,5,9,45,25.5,270.0,2.8,24.5,290.0,280.1,214.29
2016,8,5,10,0,43.0,334.0,2.9,25.0,368.0,361.44,274.62
2016,8,5,10,15,56.0,362.0,2.9,25.0,408.5,400.67,303.17
2016,8,5,10,30,69.0,390.0,2.9,25.0,449.0,439.3,331.1
2016,8,5,10,45,44.5,351.5,2.9,25.5,390.0,372.85,280.66
2016,8,5,11,0,20.0,313.0,2.9,26.0,331.0,292.2,219.62
2016,8,5,11,15,19.0,310.0,2.8,26.0,327.0,287.22,215.84
2016,8,5,11,30,18.0,307.0,2.7,26.0,323.0,282.27,211.89
2016,8,5,11,45,60.5,386.0,2.65,26.5,442.5,407.54,304.45
2016,8,5,12,0,103.0,465.0,2.6,27.0,562.0,515.73,381.01
2016,8,5,12,15,439.0,322.5,2.5,27.0,737.0,709.11,523.35
2016,8,5,12,30,775.0,180.0,2.4,27.0,912.0,841.72,616.69
2016,8,5,12,45,517.0,320.5,2.35,27.5,808.0,728.67,532.57
2016,8,5,13,0,259.0,461.0,2.3,28.0,704.0,613.8,447.34
2016,8,5,13,15,157.0,437.5,2.25,28.0,584.5,494.66,363.3
2016,8,5,13,30,55.0,414.0,2.2,28.0,465.0,386.52,285.01
2016,8,5,13,45,68.0,415.5,2.15,28.5,477.0,388.75,286.66
2016,8,5,14,0,81.0,417.0,2.1,29.0,489.0,389.22,286.44
2016,8,5,14,15,136.0,412.0,2.05,29.0,527.5,405.22,298.04
2016,8,5,14,30,191.0,407.0,2.0,29.0,566.0,414.0,303.66
2016,8,5,14,45,279.5,369.5,1.95,29.0,592.0,404.82,295.5
2016,8,5,15,0,368.0,332.0,1.9,29.0,618.0,388.15,280.44
2016,8,5,15,15,547.5,236.0,1.85,29.0,636.0,346.25,243.26
2016,8,5,15,30,727.0,140.0,1.8,29.0,654.0,284.38,187.9
2016,8,5,15,45,713.5,134.5,1.75,29.0,612.0,228.33,142.3
2016,8,5,16,0,700.0,129.0,1.7,29.0,570.0,173.55,101.18
2016,8,5,16,15,628.5,140.5,1.6,28.5,512.5,127.87,77.35
2016,8,5,16,30,557.0,152.0,1.5,28.0,455.0,101.08,78.51
2016,8,5,16,45,412.5,165.0,1.45,28.0,377.0,109.03,85.38
2016,8,5,17,0,268.0,178.0,1.4,28.0,299.0,121.9,96.26
2016,8,5,17,15,253.5,157.0,1.3,27.5,260.0,109.57,86.54
2016,8,5,17,30,239.0,136.0,1.2,27.0,221.0,96.7,76.24
2016,8,5,17,45,212.5,116.0,1.15,27.0,182.5,83.83,65.57
2016,8,5,18,0,186.0,96.0,1.1,27.0,144.0,70.5,54.28
2016,8,5,18,15,150.0,76.0,1.05,26.0,108.5,56.68,42.51
2016,8,5,18,30,114.0,56.0,1.0,25.0,73.0,42.46,30.1
2016,8,5,18,45,57.0,37.0,0.95,24.5,45.5,28.98,17.67
2016,8,5,19,0,0.0,18.0,0.9,24.0,18.0,14.69,0.0
2016,8,5,19,15,0.0,9.0,0.95,24.0,9.0,7.68,0.0
2016,8,5,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,6,5,45,58.5,14.5,1.1,21.5,19.0,31.83,0.0
2016,8,6,6,0,117.0,29.0,1.3,22.0,38.0,90.53,55.52
2016,8,6,6,15,204.5,45.0,1.3,22.5,76.0,165.12,124.95
2016,8,6,6,30,292.0,61.0,1.3,23.0,114.0,238.66,187.04
2016,8,6,6,45,363.0,73.0,1.35,23.5,160.5,307.4,244.08
2016,8,6,7,0,434.0,85.0,1.4,24.0,207.0,383.01,304.61
2016,8,6,7,15,252.0,117.5,1.45,24.5,192.0,307.36,244.42
2016,8,6,7,30,70.0,150.0,1.5,25.0,177.0,199.79,156.84
2016,8,6,7,45,345.0,131.0,1.6,25.5,292.5,428.75,338.54
2016,8,6,8,0,620.0,112.0,1.7,26.0,408.0,646.68,499.11
2016,8,6,8,15,647.5,117.5,1.7,26.5,457.0,698.61,531.09
2016,8,6,8,30,675.0,123.0,1.7,27.0,506.0,749.9,563.21
2016,8,6,8,45,594.5,167.0,1.75,27.5,525.5,746.4,557.79
2016,8,6,9,0,514.0,211.0,1.8,28.0,545.0,726.86,540.4
2016,8,6,9,15,638.5,172.5,1.7,28.5,616.0,821.2,602.44
2016,8,6,9,30,763.0,134.0,1.6,29.0,687.0,901.72,650.15
2016,8,6,9,45,777.5,135.5,1.55,29.5,725.5,926.58,661.79
2016,8,6,10,0,792.0,137.0,1.5,30.0,764.0,948.29,671.92
2016,8,6,10,15,801.5,139.0,1.45,30.0,795.5,962.28,678.57
2016,8,6,10,30,811.0,141.0,1.4,30.0,827.0,972.7,683.14
2016,8,6,10,45,821.0,141.0,1.4,30.5,853.5,977.84,683.95
2016,8,6,11,0,831.0,141.0,1.4,31.0,880.0,965.63,674.3
2016,8,6,11,15,835.5,142.0,1.4,31.0,897.5,959.08,669.82
2016,8,6,11,30,840.0,143.0,1.4,31.0,915.0,948.91,663.17
2016,8,6,11,45,845.0,141.5,1.45,31.5,926.5,933.34,652.68
2016,8,6,12,0,850.0,140.0,1.5,32.0,938.0,914.28,640.14
2016,8,6,12,15,850.5,140.0,1.5,32.0,940.0,889.14,624.54
2016,8,6,12,30,851.0,140.0,1.5,32.0,942.0,860.89,607.03
2016,8,6,12,45,849.0,140.0,1.55,32.0,936.5,827.62,586.82
2016,8,6,13,0,847.0,140.0,1.6,32.0,931.0,791.67,564.73
2016,8,6,13,15,843.5,139.5,1.6,32.0,918.0,751.68,538.77
2016,8,6,13,30,840.0,139.0,1.6,32.0,905.0,709.45,509.91
2016,8,6,13,45,835.5,136.5,1.65,32.0,884.5,662.92,477.85
2016,8,6,14,0,831.0,134.0,1.7,32.0,864.0,614.64,443.61
2016,8,6,14,15,823.5,132.5,1.7,32.0,836.5,563.88,406.28
2016,8,6,14,30,816.0,131.0,1.7,32.0,809.0,511.65,366.74
2016,8,6,14,45,806.0,128.5,1.7,32.0,775.5,455.84,323.43
2016,8,6,15,0,796.0,126.0,1.7,32.0,742.0,399.78,278.63
2016,8,6,15,15,783.0,123.5,1.65,32.0,703.0,342.76,232.01
2016,8,6,15,30,770.0,121.0,1.6,32.0,664.0,286.33,185.45
2016,8,6,15,45,753.5,117.5,1.6,32.0,620.5,229.33,139.65
2016,8,6,16,0,737.0,114.0,1.6,32.0,577.0,173.88,98.71
2016,8,6,16,15,715.5,110.0,1.55,32.0,529.5,112.94,62.4
2016,8,6,16,30,694.0,106.0,1.5,32.0,482.0,72.34,53.9
2016,8,6,16,45,534.0,132.5,1.5,32.0,404.5,90.47,68.95
2016,8,6,17,0,374.0,159.0,1.5,32.0,327.0,106.96,82.62
2016,8,6,17,15,358.0,139.5,1.35,31.0,284.0,96.01,74.22
2016,8,6,17,30,342.0,120.0,1.2,30.0,241.0,84.45,65.18
2016,8,6,17,45,398.0,94.5,1.1,29.5,212.5,68.77,52.34
2016,8,6,18,0,454.0,69.0,1.0,29.0,184.0,53.61,39.68
2016,8,6,18,15,379.0,58.0,0.95,28.5,139.0,44.13,31.55
2016,8,6,18,30,304.0,47.0,0.9,28.0,94.0,36.05,24.35
2016,8,6,18,45,200.5,32.5,0.85,27.5,58.5,25.1,14.15
2016,8,6,19,0,97.0,18.0,0.8,27.0,23.0,13.99,0.0
2016,8,6,19,15,48.5,9.0,0.8,26.5,11.5,7.68,0.0
2016,8,6,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.5,1.8,23.0,0.5,0.43,0.0
2016,8,7,6,0,0.0,1.0,2.0,23.0,1.0,0.82,0.0
2016,8,7,6,15,0.0,2.5,2.1,23.5,2.5,2.05,0.0
2016,8,7,6,30,0.0,4.0,2.2,24.0,4.0,3.28,0.0
2016,8,7,6,45,0.0,5.5,2.3,24.5,5.5,4.51,0.0
2016,8,7,7,0,0.0,7.0,2.4,25.0,7.0,5.75,0.0
2016,8,7,7,15,26.0,76.5,2.4,25.0,86.5,87.39,66.88
2016,8,7,7,30,52.0,146.0,2.4,25.0,166.0,182.72,143.94
2016,8,7,7,45,82.0,173.0,2.45,25.5,209.5,234.82,184.94
2016,8,7,8,0,112.0,200.0,2.5,26.0,253.0,304.37,238.44
2016,8,7,8,15,359.0,173.0,2.5,26.5,370.5,514.29,400.65
2016,8,7,8,30,606.0,146.0,2.5,27.0,488.0,717.4,547.52
2016,8,7,8,45,310.0,181.5,2.5,27.5,357.0,480.73,369.77
2016,8,7,9,0,14.0,217.0,2.5,28.0,226.0,204.57,154.33
2016,8,7,9,15,38.5,267.0,2.45,28.0,294.5,293.57,222.65
2016,8,7,9,30,63.0,317.0,2.4,28.0,363.0,368.59,277.96
2016,8,7,9,45,61.5,334.0,2.35,28.5,381.0,382.94,286.75
2016,8,7,10,0,60.0,351.0,2.3,29.0,399.0,396.85,295.39
2016,8,7,10,15,40.0,326.0,2.25,29.0,359.0,348.47,259.12
2016,8,7,10,30,20.0,301.0,2.2,29.0,319.0,283.83,210.92
2016,8,7,10,45,20.5,310.0,2.2,29.0,328.5,291.47,216.47
2016,8,7,11,0,21.0,319.0,2.2,29.0,338.0,298.97,221.69
2016,8,7,11,15,13.5,243.5,2.15,29.0,256.0,222.27,164.68
2016,8,7,11,30,6.0,168.0,2.1,29.0,174.0,148.22,108.9
2016,8,7,11,45,20.0,277.0,2.1,29.5,296.0,267.88,198.41
2016,8,7,12,0,34.0,386.0,2.1,30.0,418.0,379.29,278.23
2016,8,7,12,15,52.0,416.0,2.05,30.0,465.0,418.47,305.78
2016,8,7,12,30,70.0,446.0,2.0,30.0,512.0,455.37,331.67
2016,8,7,12,45,64.5,437.5,2.0,30.0,498.5,436.07,317.77
2016,8,7,13,0,59.0,429.0,2.0,30.0,485.0,417.11,304.38
2016,8,7,13,15,91.5,441.5,2.0,30.0,526.0,444.6,324.49
2016,8,7,13,30,124.0,454.0,2.0,30.0,567.0,472.18,344.09
2016,8,7,13,45,109.0,438.0,2.0,30.0,536.0,434.07,316.93
2016,8,7,14,0,94.0,422.0,2.0,30.0,505.0,401.41,293.75
2016,8,7,14,15,83.5,402.5,2.0,29.5,474.5,370.23,272.06
2016,8,7,14,30,73.0,383.0,2.0,29.0,444.0,340.49,251.16
2016,8,7,14,45,166.0,371.0,2.05,29.0,501.5,360.01,264.74
2016,8,7,15,0,259.0,359.0,2.1,29.0,559.0,366.17,266.86
2016,8,7,15,15,233.5,342.5,2.1,28.5,515.5,328.35,238.64
2016,8,7,15,30,208.0,326.0,2.1,28.0,472.0,289.68,210.04
2016,8,7,15,45,425.5,239.0,2.15,28.0,513.0,244.71,167.02
2016,8,7,16,0,643.0,152.0,2.2,28.0,554.0,181.68,110.42
2016,8,7,16,15,477.5,184.0,2.2,27.5,469.0,146.64,96.99
2016,8,7,16,30,312.0,216.0,2.2,27.0,384.0,143.02,113.39
2016,8,7,16,45,294.0,195.0,2.2,27.0,341.0,131.64,104.45
2016,8,7,17,0,276.0,174.0,2.2,27.0,298.0,119.7,94.98
2016,8,7,17,15,250.0,156.5,2.1,26.5,257.5,109.26,86.79
2016,8,7,17,30,224.0,139.0,2.0,26.0,217.0,98.39,78.08
2016,8,7,17,45,192.5,118.5,1.95,26.0,178.0,85.2,67.05
2016,8,7,18,0,161.0,98.0,1.9,26.0,139.0,73.11,56.72
2016,8,7,18,15,123.0,76.5,1.8,25.5,103.5,57.83,43.52
2016,8,7,18,30,85.0,55.0,1.7,25.0,68.0,42.27,29.83
2016,8,7,18,45,42.5,34.5,1.65,24.5,41.0,27.08,15.72
2016,8,7,19,0,0.0,14.0,1.6,24.0,14.0,11.56,0.0
2016,8,7,19,15,0.0,7.0,1.65,24.0,7.0,5.97,0.0
2016,8,7,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,11.0,1.4,22.5,11.0,9.39,0.0
2016,8,8,6,0,0.0,22.0,1.6,23.0,22.0,18.89,6.52
2016,8,8,6,15,23.0,42.5,1.55,23.0,46.5,54.78,38.14
2016,8,8,6,30,46.0,63.0,1.5,23.0,71.0,88.76,67.12
2016,8,8,6,45,67.5,84.0,1.45,23.0,100.5,124.26,97.22
2016,8,8,7,0,89.0,105.0,1.4,23.0,130.0,172.5,137.11
2016,8,8,7,15,59.5,122.0,1.3,23.0,140.0,161.76,128.02
2016,8,8,7,30,30.0,139.0,1.2,23.0,150.0,159.19,125.06
2016,8,8,7,45,19.0,147.5,1.2,23.5,155.0,146.82,114.32
2016,8,8,8,0,8.0,156.0,1.2,24.0,160.0,145.06,111.98
2016,8,8,8,15,123.5,198.5,1.2,24.0,268.0,313.41,245.84
2016,8,8,8,30,239.0,241.0,1.2,24.0,376.0,480.66,370.82
2016,8,8,8,45,128.0,234.0,1.2,24.5,307.0,359.76,276.68
2016,8,8,9,0,17.0,227.0,1.2,25.0,238.0,217.27,165.36
2016,8,8,9,15,11.0,205.0,1.2,25.5,212.0,189.42,143.66
2016,8,8,9,30,5.0,183.0,1.2,26.0,186.0,162.56,122.31
2016,8,8,9,45,25.0,258.5,1.2,26.5,277.5,268.61,202.71
2016,8,8,10,0,45.0,334.0,1.2,27.0,369.0,364.61,272.17
2016,8,8,10,15,68.5,367.5,1.15,27.0,424.0,420.11,311.37
2016,8,8,10,30,92.0,401.0,1.1,27.0,479.0,474.97,349.49
2016,8,8,10,45,86.5,411.0,1.1,27.5,486.0,475.88,348.29
2016,8,8,11,0,81.0,421.0,1.1,28.0,493.0,476.3,347.22
2016,8,8,11,15,47.0,341.0,1.05,28.0,383.5,359.97,264.38
2016,8,8,11,30,13.0,261.0,1.0,28.0,274.0,236.65,174.48
2016,8,8,11,45,104.5,366.5,1.0,28.5,464.5,446.44,327.43
2016,8,8,12,0,196.0,472.0,1.0,29.0,655.0,622.37,445.74
2016,8,8,12,15,150.5,469.0,0.95,29.0,610.0,567.53,405.82
2016,8,8,12,30,105.0,466.0,0.9,29.0,565.0,503.9,361.83
2016,8,8,12,45,463.0,306.5,0.9,29.0,738.5,674.49,485.18
2016,8,8,13,0,821.0,147.0,0.9,29.0,912.0,778.64,557.08
2016,8,8,13,15,818.0,146.5,0.95,29.0,899.0,739.81,530.84
2016,8,8,13,30,815.0,146.0,1.0,29.0,886.0,704.49,507.15
2016,8,8,13,45,588.0,268.5,1.05,29.0,796.5,616.84,444.68
2016,8,8,14,0,361.0,391.0,1.1,29.0,707.0,539.53,389.21
2016,8,8,14,15,262.0,398.0,1.15,29.0,623.5,463.94,336.47
2016,8,8,14,30,163.0,405.0,1.2,29.0,540.0,399.52,291.01
2016,8,8,14,45,227.0,377.5,1.3,29.0,557.0,391.3,284.79
2016,8,8,15,0,291.0,350.0,1.4,29.0,574.0,372.23,269.21
2016,8,8,15,15,232.0,338.5,1.5,28.5,511.0,325.31,235.53
2016,8,8,15,30,173.0,327.0,1.6,28.0,448.0,281.4,204.52
2016,8,8,15,45,87.5,246.5,1.7,28.0,307.5,202.55,148.48
2016,8,8,16,0,2.0,166.0,1.8,28.0,167.0,133.45,99.59
2016,8,8,16,15,5.0,170.0,1.85,27.5,172.5,134.87,101.31
2016,8,8,16,30,8.0,174.0,1.9,27.0,178.0,135.56,107.27
2016,8,8,16,45,4.0,117.0,1.95,27.0,119.0,94.68,73.91
2016,8,8,17,0,0.0,60.0,2.0,27.0,60.0,49.7,36.53
2016,8,8,17,15,0.0,52.0,1.95,26.5,52.0,43.03,31.1
2016,8,8,17,30,0.0,44.0,1.9,26.0,44.0,36.36,25.58
2016,8,8,17,45,0.0,36.0,1.9,26.0,36.0,29.71,19.91
2016,8,8,18,0,0.0,28.0,1.9,26.0,28.0,23.08,14.17
2016,8,8,18,15,0.0,20.5,1.95,25.5,20.5,16.87,8.76
2016,8,8,18,30,0.0,13.0,2.0,25.0,13.0,10.68,3.33
2016,8,8,18,45,0.0,7.5,2.05,24.5,7.5,6.15,0.0
2016,8,8,19,0,0.0,2.0,2.1,24.0,2.0,1.64,0.0
2016,8,8,19,15,0.0,1.0,2.2,23.5,1.0,0.85,0.0
2016,8,8,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,9,5,45,90.0,12.0,1.7,22.0,18.5,40.47,0.0
2016,8,9,6,0,180.0,24.0,1.9,22.0,37.0,116.28,64.5
2016,8,9,6,15,286.0,35.5,1.9,22.5,76.5,194.61,147.06
2016,8,9,6,30,392.0,47.0,1.9,23.0,116.0,278.45,218.6
2016,8,9,6,45,467.5,54.5,1.9,23.5,163.5,351.7,279.89
2016,8,9,7,0,543.0,62.0,1.9,24.0,211.0,431.68,344.13
2016,8,9,7,15,589.5,67.5,1.9,24.0,261.5,496.05,394.62
2016,8,9,7,30,636.0,73.0,1.9,24.0,312.0,563.08,445.23
2016,8,9,7,45,320.0,111.5,1.9,24.5,232.0,389.48,309.02
2016,8,9,8,0,4.0,150.0,1.9,25.0,152.0,135.98,103.94
2016,8,9,8,15,10.0,173.0,1.9,25.5,178.5,162.19,124.73
2016,8,9,8,30,16.0,196.0,1.9,26.0,205.0,188.72,144.88
2016,8,9,8,45,51.0,240.5,1.95,26.5,273.0,280.79,215.74
2016,8,9,9,0,86.0,285.0,2.0,27.0,341.0,360.34,274.84
2016,8,9,9,15,454.5,191.5,2.05,27.0,516.0,662.69,501.77
2016,8,9,9,30,823.0,98.0,2.1,27.0,691.0,911.92,669.13
2016,8,9,9,45,827.5,103.0,2.15,27.5,727.0,931.69,677.24
2016,8,9,10,0,832.0,108.0,2.2,28.0,763.0,947.9,685.36
2016,8,9,10,15,431.0,220.5,2.2,28.0,561.0,684.71,506.48
2016,8,9,10,30,30.0,333.0,2.2,28.0,359.0,343.9,254.82
2016,8,9,10,45,30.5,344.0,2.25,28.5,371.0,352.85,261.9
2016,8,9,11,0,31.0,355.0,2.3,29.0,383.0,361.44,267.31
2016,8,9,11,15,74.0,404.5,2.3,29.0,472.0,448.86,330.87
2016,8,9,11,30,117.0,454.0,2.3,29.0,561.0,550.37,402.09
2016,8,9,11,45,125.5,461.5,2.35,29.5,578.0,557.66,405.79
2016,8,9,12,0,134.0,469.0,2.4,30.0,595.0,563.56,409.08
2016,8,9,12,15,95.5,449.5,2.4,30.0,539.5,488.81,356.25
2016,8,9,12,30,57.0,430.0,2.4,30.0,484.0,430.4,314.46
2016,8,9,12,45,61.0,432.0,2.45,30.5,489.5,428.96,313.22
2016,8,9,13,0,65.0,434.0,2.5,31.0,495.0,426.79,311.22
2016,8,9,13,15,38.0,332.0,2.55,31.0,367.5,312.07,229.02
2016,8,9,13,30,11.0,230.0,2.6,31.0,240.0,199.74,146.53
2016,8,9,13,45,215.0,295.0,2.65,31.0,482.5,392.68,291.24
2016,8,9,14,0,419.0,360.0,2.7,31.0,725.0,551.67,403.24
2016,8,9,14,15,212.0,265.5,2.7,31.0,450.0,334.72,246.77
2016,8,9,14,30,5.0,171.0,2.7,31.0,175.0,143.82,104.94
2016,8,9,14,45,398.0,148.5,2.75,31.0,454.0,291.85,213.54
2016,8,9,15,0,791.0,126.0,2.8,31.0,733.0,398.02,281.33
2016,8,9,15,15,605.0,198.5,2.8,30.5,648.5,337.81,235.6
2016,8,9,15,30,419.0,271.0,2.8,30.0,564.0,297.66,207.96
2016,8,9,15,45,340.5,270.0,2.8,30.0,498.0,253.62,176.13
2016,8,9,16,0,262.0,269.0,2.8,30.0,432.0,214.33,150.1
2016,8,9,16,15,357.5,225.0,2.65,29.5,427.0,170.55,118.28
2016,8,9,16,30,453.0,181.0,2.5,29.0,422.0,117.84,92.02
2016,8,9,16,45,535.5,140.0,2.45,29.0,397.0,95.56,74.1
2016,8,9,17,0,618.0,99.0,2.4,29.0,372.0,70.72,53.77
2016,8,9,17,15,577.5,92.5,2.25,28.5,321.5,67.53,51.41
2016,8,9,17,30,537.0,86.0,2.1,28.0,271.0,64.21,48.86
2016,8,9,17,45,488.0,76.5,1.95,27.5,222.5,58.34,44.04
2016,8,9,18,0,439.0,67.0,1.8,27.0,174.0,52.24,38.85
2016,8,9,18,15,356.5,56.5,1.7,26.5,129.5,42.99,30.79
2016,8,9,18,30,274.0,46.0,1.6,26.0,85.0,35.24,23.74
2016,8,9,18,45,137.0,32.0,1.55,25.5,51.5,24.6,13.12
2016,8,9,19,0,0.0,18.0,1.5,25.0,18.0,15.36,0.0
2016,8,9,19,15,0.0,9.0,1.5,24.5,9.0,7.68,0.0
2016,8,9,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,10,5,45,84.5,12.0,0.95,22.5,18.0,38.72,0.0
2016,8,10,6,0,169.0,24.0,1.1,23.0,36.0,111.89,57.97
2016,8,10,6,15,278.0,36.0,1.15,23.0,75.0,192.03,144.12
2016,8,10,6,30,387.0,48.0,1.2,23.0,114.0,277.67,217.01
2016,8,10,6,45,459.5,56.0,1.3,23.5,161.5,349.78,277.11
2016,8,10,7,0,532.0,64.0,1.4,24.0,209.0,428.3,339.98
2016,8,10,7,15,579.5,70.0,1.45,24.5,259.5,493.58,390.17
2016,8,10,7,30,627.0,76.0,1.5,25.0,310.0,561.61,440.37
2016,8,10,7,45,663.0,80.0,1.6,25.5,361.0,620.68,481.55
2016,8,10,8,0,699.0,84.0,1.7,26.0,412.0,677.25,519.44
2016,8,10,8,15,447.5,164.0,1.75,26.5,382.5,580.62,445.47
2016,8,10,8,30,196.0,244.0,1.8,27.0,353.0,430.65,329.81
2016,8,10,8,45,491.5,170.0,1.85,27.5,477.5,653.4,496.1
2016,8,10,9,0,787.0,96.0,1.9,28.0,602.0,857.94,632.55
2016,8,10,9,15,507.5,214.0,1.9,28.0,549.0,738.62,547.13
2016,8,10,9,30,228.0,332.0,1.9,28.0,496.0,565.05,419.89
2016,8,10,9,45,261.0,345.0,1.95,28.5,542.5,631.17,465.82
2016,8,10,10,0,294.0,358.0,2.0,29.0,589.0,676.67,495.43
2016,8,10,10,15,377.0,342.0,2.0,29.0,650.5,739.96,539.07
2016,8,10,10,30,460.0,326.0,2.0,29.0,712.0,821.1,592.99
2016,8,10,10,45,660.0,219.5,2.05,29.5,792.0,913.05,655.65
2016,8,10,11,0,860.0,113.0,2.1,30.0,872.0,971.39,690.27
2016,8,10,11,15,864.0,113.5,2.1,30.0,889.5,963.9,684.36
2016,8,10,11,30,868.0,114.0,2.1,30.0,907.0,952.7,676.88
2016,8,10,11,45,868.5,115.5,2.15,30.5,917.0,935.49,664.9
2016,8,10,12,0,869.0,117.0,2.2,31.0,927.0,914.77,650.81
2016,8,10,12,15,582.0,284.5,2.15,31.0,827.5,806.36,577.25
2016,8,10,12,30,295.0,452.0,2.1,31.0,728.0,675.85,483.76
2016,8,10,12,45,148.5,297.5,2.05,31.0,436.5,391.15,287.2
2016,8,10,13,0,2.0,143.0,2.0,31.0,145.0,121.57,87.4
2016,8,10,13,15,5.5,175.0,1.95,31.0,180.5,150.72,109.93
2016,8,10,13,30,9.0,207.0,1.9,31.0,216.0,179.22,131.32
2016,8,10,13,45,54.5,313.5,1.85,31.0,362.0,297.77,219.21
2016,8,10,14,0,100.0,420.0,1.8,31.0,508.0,404.13,294.92
2016,8,10,14,15,106.0,408.0,1.85,31.0,498.0,387.32,282.49
2016,8,10,14,30,112.0,396.0,1.9,31.0,488.0,369.78,269.95
2016,8,10,14,45,436.0,268.0,1.95,31.0,604.5,399.21,288.74
2016,8,10,15,0,760.0,140.0,2.0,31.0,721.0,397.22,279.49
2016,8,10,15,15,551.5,217.0,2.0,30.5,626.5,334.47,233.5
2016,8,10,15,30,343.0,294.0,2.0,30.0,532.0,297.87,209.9
2016,8,10,15,45,376.5,263.5,2.05,30.0,509.0,256.26,176.21
2016,8,10,16,0,410.0,233.0,2.1,30.0,486.0,205.19,136.94
2016,8,10,16,15,422.0,208.5,2.0,29.5,450.0,157.78,106.64
2016,8,10,16,30,434.0,184.0,1.9,29.0,414.0,119.55,93.37
2016,8,10,16,45,397.0,170.0,1.85,29.0,364.0,112.64,88.11
2016,8,10,17,0,360.0,156.0,1.8,29.0,314.0,110.08,86.32
2016,8,10,17,15,339.0,137.5,1.6,28.5,271.0,98.68,77.32
2016,8,10,17,30,318.0,119.0,1.4,28.0,228.0,86.84,67.78
2016,8,10,17,45,285.0,101.5,1.25,27.5,186.5,75.09,58.11
2016,8,10,18,0,252.0,84.0,1.1,27.0,145.0,62.99,47.89
2016,8,10,18,15,201.5,66.5,1.0,26.5,107.5,50.43,37.01
2016,8,10,18,30,151.0,49.0,0.9,26.0,70.0,37.59,25.63
2016,8,10,18,45,75.5,31.0,0.85,25.5,41.5,24.09,12.34
2016,8,10,19,0,0.0,13.0,0.8,25.0,13.0,11.1,0.0
2016,8,10,19,15,0.0,6.5,0.8,25.0,6.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
