Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,12.0,0.95,22.5,16.5,33.08,0.0
2016,8,11,6,0,135.0,24.0,1.1,23.0,33.0,98.34,46.62
2016,8,11,6,15,241.5,37.5,1.15,23.0,71.5,175.42,131.2
2016,8,11,6,30,348.0,51.0,1.2,23.0,110.0,258.28,201.91
2016,8,11,6,45,428.5,59.0,1.3,23.5,157.5,336.46,266.73
2016,8,11,7,0,509.0,67.0,1.4,24.0,205.0,418.59,332.52
2016,8,11,7,15,412.0,99.5,1.45,24.5,227.0,410.88,325.95
2016,8,11,7,30,315.0,132.0,1.5,25.0,249.0,382.61,302.9
2016,8,11,7,45,259.0,162.5,1.55,25.5,268.5,388.03,305.01
2016,8,11,8,0,203.0,193.0,1.6,26.0,288.0,371.07,289.77
2016,8,11,8,15,290.0,202.0,1.6,26.5,354.5,475.27,367.42
2016,8,11,8,30,377.0,211.0,1.6,27.0,421.0,568.42,433.78
2016,8,11,8,45,349.5,240.0,1.6,27.5,448.0,585.72,442.19
2016,8,11,9,0,322.0,269.0,1.6,28.0,475.0,599.6,448.64
2016,8,11,9,15,568.5,185.0,1.6,28.0,580.0,774.57,572.92
2016,8,11,9,30,815.0,101.0,1.6,28.0,685.0,910.3,659.16
2016,8,11,9,45,608.5,211.0,1.6,28.5,660.5,856.35,619.85
2016,8,11,10,0,402.0,321.0,1.6,29.0,636.0,744.6,539.37
2016,8,11,10,15,632.5,211.5,1.6,29.0,730.5,885.89,637.45
2016,8,11,10,30,863.0,102.0,1.6,29.0,825.0,976.82,692.47
2016,8,11,10,45,869.5,102.5,1.6,29.5,849.5,979.35,690.74
2016,8,11,11,0,876.0,103.0,1.6,30.0,874.0,978.09,687.81
2016,8,11,11,15,879.5,104.0,1.55,30.0,892.0,970.58,681.89
2016,8,11,11,30,883.0,105.0,1.5,30.0,910.0,959.29,673.82
2016,8,11,11,45,885.5,105.0,1.5,30.5,920.0,942.34,661.74
2016,8,11,12,0,888.0,105.0,1.5,31.0,930.0,921.78,647.59
2016,8,11,12,15,590.0,278.5,1.5,31.0,827.5,809.13,573.45
2016,8,11,12,30,292.0,452.0,1.5,31.0,725.0,674.01,478.58
2016,8,11,12,45,307.0,444.5,1.5,31.5,730.0,661.32,470.53
2016,8,11,13,0,322.0,437.0,1.5,32.0,735.0,646.56,459.97
2016,8,11,13,15,597.5,273.0,1.5,32.0,816.0,697.0,498.88
2016,8,11,13,30,873.0,109.0,1.5,32.0,897.0,710.57,511.51
2016,8,11,13,45,671.0,225.5,1.5,32.0,823.0,637.87,458.0
2016,8,11,14,0,469.0,342.0,1.5,32.0,749.0,568.85,407.8
2016,8,11,14,15,659.0,224.0,1.5,32.0,776.0,549.07,394.67
2016,8,11,14,30,849.0,106.0,1.5,32.0,803.0,509.89,365.16
2016,8,11,14,45,839.0,105.0,1.5,32.0,769.0,454.46,321.86
2016,8,11,15,0,829.0,104.0,1.5,32.0,735.0,398.6,276.97
2016,8,11,15,15,817.0,101.5,1.5,31.5,696.0,340.81,230.08
2016,8,11,15,30,805.0,99.0,1.5,31.0,657.0,283.36,182.79
2016,8,11,15,45,788.5,97.0,1.55,31.0,613.0,219.53,131.51
2016,8,11,16,0,772.0,95.0,1.6,31.0,569.0,162.8,89.55
2016,8,11,16,15,751.5,92.0,1.55,30.5,522.0,106.81,58.08
2016,8,11,16,30,731.0,89.0,1.5,30.0,475.0,68.32,51.14
2016,8,11,16,45,702.5,85.0,1.5,30.0,425.0,66.44,49.82
2016,8,11,17,0,674.0,81.0,1.5,30.0,375.0,59.05,43.87
2016,8,11,17,15,636.5,76.0,1.4,29.5,324.0,56.4,41.9
2016,8,11,17,30,599.0,71.0,1.3,29.0,273.0,53.67,39.81
2016,8,11,17,45,544.5,64.5,1.2,28.5,223.5,49.6,36.48
2016,8,11,18,0,490.0,58.0,1.1,28.0,174.0,45.45,32.94
2016,8,11,18,15,409.0,48.5,1.05,27.5,128.5,38.61,26.92
2016,8,11,18,30,328.0,39.0,1.0,27.0,83.0,31.64,20.54
2016,8,11,18,45,207.0,26.0,1.0,26.5,49.5,20.25,8.98
2016,8,11,19,0,86.0,13.0,1.0,26.0,16.0,11.1,0.0
2016,8,11,19,15,43.0,6.5,1.1,25.5,8.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,12,5,45,86.5,11.0,0.95,22.5,16.5,38.77,0.0
2016,8,12,6,0,173.0,22.0,1.1,23.0,33.0,110.39,47.64
2016,8,12,6,15,283.5,33.5,1.15,23.5,72.0,193.13,143.93
2016,8,12,6,30,394.0,45.0,1.2,24.0,111.0,279.47,217.35
2016,8,12,6,45,473.0,51.5,1.3,24.5,159.0,353.89,279.23
2016,8,12,7,0,552.0,58.0,1.4,25.0,207.0,435.35,344.28
2016,8,12,7,15,599.0,63.5,1.4,25.5,257.5,500.64,394.09
2016,8,12,7,30,646.0,69.0,1.4,26.0,308.0,568.65,443.65
2016,8,12,7,45,683.5,72.5,1.4,26.5,359.5,626.31,482.43
2016,8,12,8,0,721.0,76.0,1.4,27.0,411.0,687.76,522.58
2016,8,12,8,15,466.0,158.0,1.45,27.5,384.5,591.37,450.13
2016,8,12,8,30,211.0,240.0,1.5,28.0,358.0,440.59,335.24
2016,8,12,8,45,509.5,163.0,1.55,28.5,480.5,663.76,500.07
2016,8,12,9,0,808.0,86.0,1.6,29.0,603.0,858.38,627.44
2016,8,12,9,15,821.5,88.5,1.6,29.0,645.5,890.42,644.48
2016,8,12,9,30,835.0,91.0,1.6,29.0,688.0,919.58,661.27
2016,8,12,9,45,534.5,230.0,1.65,29.5,620.5,797.38,578.12
2016,8,12,10,0,234.0,369.0,1.7,30.0,553.0,610.84,444.57
2016,8,12,10,15,554.5,232.0,1.75,30.0,689.5,830.25,600.48
2016,8,12,10,30,875.0,95.0,1.8,30.0,826.0,982.49,696.48
2016,8,12,10,45,561.5,261.5,1.85,30.5,736.5,858.81,612.74
2016,8,12,11,0,248.0,428.0,1.9,31.0,647.0,687.01,491.12
2016,8,12,11,15,572.5,262.5,1.9,31.0,780.0,851.79,609.13
2016,8,12,11,30,897.0,97.0,1.9,31.0,913.0,965.78,681.47
2016,8,12,11,45,562.5,280.0,1.95,31.5,794.0,827.95,588.83
2016,8,12,12,0,228.0,463.0,2.0,32.0,675.0,645.74,460.32
2016,8,12,12,15,224.0,465.5,2.0,32.0,674.0,631.89,451.98
2016,8,12,12,30,220.0,468.0,2.0,32.0,673.0,617.06,441.77
2016,8,12,12,45,550.5,289.5,2.0,32.5,798.5,734.16,526.7
2016,8,12,13,0,881.0,111.0,2.0,33.0,924.0,797.92,571.05
2016,8,12,13,15,878.0,110.0,2.0,33.0,911.0,756.36,543.61
2016,8,12,13,30,875.0,109.0,2.0,33.0,898.0,712.39,513.8
2016,8,12,13,45,868.0,110.0,2.0,33.0,877.0,665.26,480.63
2016,8,12,14,0,861.0,111.0,2.0,33.0,856.0,616.4,445.39
2016,8,12,14,15,854.0,109.5,2.0,32.5,828.5,564.06,407.55
2016,8,12,14,30,847.0,108.0,2.0,32.0,801.0,510.51,367.45
2016,8,12,14,45,834.0,108.5,2.0,32.0,766.5,454.91,323.76
2016,8,12,15,0,821.0,109.0,2.0,32.0,732.0,399.19,278.68
2016,8,12,15,15,808.5,106.5,1.95,32.0,693.0,337.09,227.87
2016,8,12,15,30,796.0,104.0,1.9,32.0,654.0,278.92,179.51
2016,8,12,15,45,775.0,103.5,1.85,32.0,609.0,221.39,133.08
2016,8,12,16,0,754.0,103.0,1.8,32.0,564.0,165.89,92.37
2016,8,12,16,15,733.0,99.5,1.75,31.5,516.5,110.51,61.47
2016,8,12,16,30,712.0,96.0,1.7,31.0,469.0,73.16,54.9
2016,8,12,16,45,678.5,93.0,1.7,31.0,418.5,65.93,49.19
2016,8,12,17,0,645.0,90.0,1.7,31.0,368.0,65.06,48.66
2016,8,12,17,15,605.5,84.0,1.55,30.5,317.5,61.95,46.34
2016,8,12,17,30,566.0,78.0,1.4,30.0,267.0,58.74,43.87
2016,8,12,17,45,508.0,70.5,1.25,29.5,217.5,54.11,40.09
2016,8,12,18,0,450.0,63.0,1.1,29.0,168.0,49.4,36.07
2016,8,12,18,15,368.0,52.0,1.05,28.5,123.5,41.48,29.15
2016,8,12,18,30,286.0,41.0,1.0,28.0,79.0,31.63,20.35
2016,8,12,18,45,172.5,26.5,0.95,27.5,46.0,20.56,8.58
2016,8,12,19,0,59.0,12.0,0.9,27.0,13.0,10.24,0.0
2016,8,12,19,15,29.5,6.0,0.95,26.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,13,5,45,73.5,11.0,1.6,22.5,15.5,34.45,0.0
2016,8,13,6,0,147.0,22.0,1.8,23.0,31.0,99.99,37.08
2016,8,13,6,15,252.5,35.5,1.9,23.5,69.0,179.27,133.4
2016,8,13,6,30,358.0,49.0,2.0,24.0,107.0,265.85,207.55
2016,8,13,6,45,432.5,57.5,2.15,24.5,154.5,338.72,268.83
2016,8,13,7,0,507.0,66.0,2.3,25.0,202.0,418.15,333.21
2016,8,13,7,15,556.0,73.0,2.4,25.5,252.0,484.79,385.29
2016,8,13,7,30,605.0,80.0,2.5,26.0,302.0,554.35,437.57
2016,8,13,7,45,642.0,85.0,2.6,27.0,353.0,614.76,479.59
2016,8,13,8,0,679.0,90.0,2.7,28.0,404.0,676.01,520.29
2016,8,13,8,15,704.5,94.0,2.7,28.5,453.5,726.76,552.94
2016,8,13,8,30,730.0,98.0,2.7,29.0,503.0,772.83,581.62
2016,8,13,8,45,748.0,102.5,2.75,29.5,549.0,815.27,607.58
2016,8,13,9,0,766.0,107.0,2.8,30.0,595.0,855.62,631.74
2016,8,13,9,15,780.5,109.5,2.85,30.0,637.0,887.93,651.58
2016,8,13,9,30,795.0,112.0,2.9,30.0,679.0,917.44,669.56
2016,8,13,9,45,808.0,113.5,2.95,30.5,717.0,941.31,682.47
2016,8,13,10,0,821.0,115.0,3.0,31.0,755.0,949.86,685.49
2016,8,13,10,15,829.0,117.0,3.0,31.0,786.0,962.41,692.36
2016,8,13,10,30,837.0,119.0,3.0,31.0,817.0,971.37,696.99
2016,8,13,10,45,436.0,240.0,3.05,31.5,604.0,707.45,517.47
2016,8,13,11,0,35.0,361.0,3.1,32.0,391.0,372.69,272.15
2016,8,13,11,15,44.0,384.5,3.1,32.0,423.5,401.4,293.8
2016,8,13,11,30,53.0,408.0,3.1,32.0,456.0,429.09,313.3
2016,8,13,11,45,449.0,271.5,3.1,32.0,686.5,711.02,519.92
2016,8,13,12,0,845.0,135.0,3.1,32.0,917.0,912.27,655.58
2016,8,13,12,15,845.0,135.5,3.1,32.0,919.0,886.9,637.39
2016,8,13,12,30,845.0,136.0,3.1,32.0,921.0,858.41,618.94
2016,8,13,12,45,836.5,140.0,3.1,32.0,914.0,822.92,595.84
2016,8,13,13,0,828.0,144.0,3.1,32.0,907.0,785.08,571.1
2016,8,13,13,15,572.0,283.5,3.05,32.0,807.5,687.92,500.01
2016,8,13,13,30,316.0,423.0,3.0,32.0,708.0,587.4,425.91
2016,8,13,13,45,321.0,410.5,3.0,32.0,694.0,557.22,405.15
2016,8,13,14,0,326.0,398.0,3.0,32.0,680.0,526.08,382.94
2016,8,13,14,15,560.5,267.5,2.95,32.0,733.0,529.81,386.18
2016,8,13,14,30,795.0,137.0,2.9,32.0,786.0,507.31,367.87
2016,8,13,14,45,784.5,135.0,2.85,32.0,752.0,452.13,324.02
2016,8,13,15,0,774.0,133.0,2.8,32.0,718.0,396.81,279.02
2016,8,13,15,15,760.5,130.0,2.7,32.0,679.0,339.87,231.94
2016,8,13,15,30,747.0,127.0,2.6,32.0,640.0,283.67,185.17
2016,8,13,15,45,460.5,200.5,2.55,32.0,510.0,225.28,148.8
2016,8,13,16,0,174.0,274.0,2.5,32.0,380.0,212.24,150.97
2016,8,13,16,15,421.5,192.0,2.4,31.5,419.5,146.68,97.82
2016,8,13,16,30,669.0,110.0,2.3,31.0,459.0,75.49,56.81
2016,8,13,16,45,641.0,103.5,2.25,31.0,409.5,72.71,54.81
2016,8,13,17,0,613.0,97.0,2.2,31.0,360.0,69.77,52.58
2016,8,13,17,15,572.5,90.0,1.95,30.5,310.0,66.15,49.85
2016,8,13,17,30,532.0,83.0,1.7,30.0,260.0,62.39,46.93
2016,8,13,17,45,480.5,73.5,1.45,29.5,211.5,56.42,42.02
2016,8,13,18,0,429.0,64.0,1.2,29.0,163.0,50.22,36.75
2016,8,13,18,15,348.0,52.5,1.15,28.5,119.0,40.13,27.99
2016,8,13,18,30,267.0,41.0,1.1,28.0,75.0,31.58,20.23
2016,8,13,18,45,161.0,25.5,1.1,27.5,43.5,19.78,7.31
2016,8,13,19,0,55.0,10.0,1.1,27.0,12.0,8.54,0.0
2016,8,13,19,15,27.5,5.0,1.1,26.5,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,14,5,45,85.5,10.0,1.4,23.5,15.0,37.81,0.0
2016,8,14,6,0,171.0,20.0,1.6,24.0,30.0,108.63,33.01
2016,8,14,6,15,280.5,32.0,1.6,24.0,68.5,191.42,141.68
2016,8,14,6,30,390.0,44.0,1.6,24.0,107.0,277.85,216.38
2016,8,14,6,45,464.5,52.0,1.65,24.5,154.5,351.51,278.04
2016,8,14,7,0,539.0,60.0,1.7,25.0,202.0,431.89,342.55
2016,8,14,7,15,586.5,66.0,1.75,25.5,252.5,497.75,393.4
2016,8,14,7,30,634.0,72.0,1.8,26.0,303.0,566.38,444.2
2016,8,14,7,45,669.0,76.5,1.85,26.5,354.0,625.83,485.06
2016,8,14,8,0,704.0,81.0,1.9,27.0,405.0,682.77,522.89
2016,8,14,8,15,729.0,84.5,1.85,27.5,454.5,733.54,554.66
2016,8,14,8,30,754.0,88.0,1.8,28.0,504.0,783.25,584.83
2016,8,14,8,45,772.5,91.0,1.75,28.5,550.5,825.09,608.93
2016,8,14,9,0,791.0,94.0,1.7,29.0,597.0,864.79,631.16
2016,8,14,9,15,805.0,96.5,1.65,29.5,639.5,886.75,641.49
2016,8,14,9,30,819.0,99.0,1.6,30.0,682.0,915.95,656.52
2016,8,14,9,45,830.0,101.0,1.55,30.5,719.0,938.6,667.14
2016,8,14,10,0,841.0,103.0,1.5,31.0,756.0,957.92,675.65
2016,8,14,10,15,849.0,104.5,1.5,31.0,787.5,970.22,681.89
2016,8,14,10,30,857.0,106.0,1.5,31.0,819.0,978.86,686.07
2016,8,14,10,45,862.5,107.0,1.5,31.5,843.5,980.75,684.87
2016,8,14,11,0,868.0,108.0,1.5,32.0,868.0,978.84,681.56
2016,8,14,11,15,871.5,109.0,1.55,32.0,885.5,971.17,676.96
2016,8,14,11,30,875.0,110.0,1.6,32.0,903.0,959.73,670.2
2016,8,14,11,45,877.0,110.5,1.7,32.0,913.0,942.66,660.66
2016,8,14,12,0,879.0,111.0,1.8,32.0,923.0,922.01,648.87
2016,8,14,12,15,879.0,111.5,1.85,32.0,925.5,896.08,633.18
2016,8,14,12,30,879.0,112.0,1.9,32.0,928.0,866.89,615.39
2016,8,14,12,45,879.0,111.0,2.0,32.0,922.5,833.23,595.05
2016,8,14,13,0,879.0,110.0,2.1,32.0,917.0,796.61,572.55
2016,8,14,13,15,446.5,188.0,2.15,32.0,597.5,513.85,377.56
2016,8,14,13,30,14.0,266.0,2.2,32.0,278.0,231.99,169.06
2016,8,14,13,45,440.5,185.5,2.25,32.0,564.5,455.84,338.14
2016,8,14,14,0,867.0,105.0,2.3,32.0,851.0,615.43,449.54
2016,8,14,14,15,454.5,223.5,2.25,32.0,614.0,437.36,319.45
2016,8,14,14,30,42.0,342.0,2.2,32.0,377.0,295.3,215.88
2016,8,14,14,45,303.0,294.0,2.2,32.0,524.0,362.3,263.08
2016,8,14,15,0,564.0,246.0,2.2,32.0,671.0,399.34,283.23
2016,8,14,15,15,539.5,236.5,2.15,31.5,625.0,344.27,240.14
2016,8,14,15,30,515.0,227.0,2.1,31.0,579.0,291.79,199.08
2016,8,14,15,45,272.0,229.0,2.05,31.0,414.0,213.78,148.05
2016,8,14,16,0,29.0,231.0,2.0,31.0,249.0,174.72,128.91
2016,8,14,16,15,237.5,203.5,1.9,31.0,328.0,149.34,104.97
2016,8,14,16,30,446.0,176.0,1.8,31.0,407.0,115.45,89.36
2016,8,14,16,45,568.0,125.0,1.7,31.0,387.5,87.13,66.6
2016,8,14,17,0,690.0,74.0,1.6,31.0,368.0,59.6,44.14
2016,8,14,17,15,652.0,69.0,1.4,30.5,317.0,51.82,37.92
2016,8,14,17,30,614.0,64.0,1.2,30.0,266.0,48.87,35.62
2016,8,14,17,45,559.5,58.0,1.0,29.5,216.0,44.96,32.4
2016,8,14,18,0,505.0,52.0,0.8,29.0,166.0,41.0,29.0
2016,8,14,18,15,421.5,43.0,0.8,28.5,121.0,34.37,23.16
2016,8,14,18,30,338.0,34.0,0.8,28.0,76.0,27.64,16.94
2016,8,14,18,45,169.0,22.5,0.8,27.5,43.5,17.52,4.97
2016,8,14,19,0,0.0,11.0,0.8,27.0,11.0,9.39,0.0
2016,8,14,19,15,0.0,5.5,0.75,26.5,5.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,15,5,45,84.5,9.5,0.7,23.5,14.5,37.16,0.0
2016,8,15,6,0,169.0,19.0,0.8,24.0,29.0,106.46,23.35
2016,8,15,6,15,280.5,31.0,0.8,24.5,67.0,191.0,140.06
2016,8,15,6,30,392.0,43.0,0.8,25.0,105.0,278.57,214.71
2016,8,15,6,45,466.0,51.0,0.8,25.5,152.5,352.11,275.16
2016,8,15,7,0,540.0,59.0,0.8,26.0,200.0,432.35,338.1
2016,8,15,7,15,588.5,64.5,0.8,26.5,250.5,498.36,387.59
2016,8,15,7,30,637.0,70.0,0.8,27.0,301.0,567.21,436.74
2016,8,15,7,45,671.0,74.5,0.85,27.5,352.0,626.06,475.98
2016,8,15,8,0,705.0,79.0,0.9,28.0,403.0,682.47,512.34
2016,8,15,8,15,729.5,83.0,0.85,28.5,452.5,733.48,542.82
2016,8,15,8,30,754.0,87.0,0.8,29.0,502.0,783.41,571.61
2016,8,15,8,45,770.5,91.0,0.8,29.5,548.0,824.67,594.73
2016,8,15,9,0,787.0,95.0,0.8,30.0,594.0,863.69,616.07
2016,8,15,9,15,801.5,97.5,0.9,30.0,636.0,896.48,636.17
2016,8,15,9,30,816.0,100.0,1.0,30.0,678.0,915.52,647.73
2016,8,15,9,45,819.5,106.0,1.15,30.5,714.0,935.17,659.38
2016,8,15,10,0,823.0,112.0,1.3,31.0,750.0,951.2,668.74
2016,8,15,10,15,831.5,113.5,1.4,31.0,781.0,963.71,676.61
2016,8,15,10,30,840.0,115.0,1.5,31.0,812.0,972.64,682.38
2016,8,15,10,45,843.5,118.0,1.6,31.5,836.5,974.44,682.51
2016,8,15,11,0,847.0,121.0,1.7,32.0,861.0,972.46,680.45
2016,8,15,11,15,851.0,121.5,1.7,32.0,878.5,964.72,675.08
2016,8,15,11,30,855.0,122.0,1.7,32.0,896.0,953.29,667.62
2016,8,15,11,45,857.5,122.5,1.75,32.0,906.0,936.79,657.73
2016,8,15,12,0,860.0,123.0,1.8,32.0,916.0,916.75,645.71
2016,8,15,12,15,513.5,295.5,1.8,32.0,769.5,758.37,540.17
2016,8,15,12,30,167.0,468.0,1.8,32.0,623.0,573.24,409.4
2016,8,15,12,45,145.0,462.5,1.85,32.5,596.5,537.33,385.12
2016,8,15,13,0,123.0,457.0,1.9,33.0,570.0,502.54,360.47
2016,8,15,13,15,474.0,298.0,1.85,33.0,723.0,628.69,453.41
2016,8,15,13,30,825.0,139.0,1.8,33.0,876.0,703.44,506.94
2016,8,15,13,45,625.5,245.0,1.8,33.0,796.0,625.95,449.74
2016,8,15,14,0,426.0,351.0,1.8,33.0,716.0,551.57,395.89
2016,8,15,14,15,421.0,340.0,1.75,33.0,691.5,509.59,366.02
2016,8,15,14,30,416.0,329.0,1.7,33.0,667.0,467.55,335.25
2016,8,15,14,45,600.5,227.0,1.65,33.0,691.0,440.88,313.36
2016,8,15,15,0,785.0,125.0,1.6,33.0,715.0,394.31,273.81
2016,8,15,15,15,771.5,122.0,1.5,33.0,675.5,336.63,226.73
2016,8,15,15,30,758.0,119.0,1.4,33.0,636.0,279.67,179.94
2016,8,15,15,45,741.5,115.5,1.35,33.0,592.5,222.74,134.51
2016,8,15,16,0,725.0,112.0,1.3,33.0,549.0,167.42,94.34
2016,8,15,16,15,702.0,107.5,1.2,32.5,501.5,106.26,59.43
2016,8,15,16,30,679.0,103.0,1.1,32.0,454.0,71.27,53.12
2016,8,15,16,45,449.5,136.0,1.05,32.0,358.0,92.49,70.71
2016,8,15,17,0,220.0,169.0,1.0,32.0,262.0,116.25,90.23
2016,8,15,17,15,208.0,146.5,0.9,31.5,224.5,102.8,79.65
2016,8,15,17,30,196.0,124.0,0.8,31.0,187.0,88.77,68.45
2016,8,15,17,45,173.0,103.0,0.7,30.5,151.0,75.03,57.23
2016,8,15,18,0,150.0,82.0,0.6,30.0,115.0,60.81,45.3
2016,8,15,18,15,115.5,61.5,0.55,29.5,83.0,47.32,33.71
2016,8,15,18,30,81.0,41.0,0.5,29.0,51.0,32.16,20.41
2016,8,15,18,45,40.5,20.5,0.5,29.0,25.5,16.66,3.3
2016,8,15,19,0,0.0,0.0,0.5,29.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.5,28.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,16,5,45,60.0,10.0,1.6,22.5,13.0,29.26,0.0
2016,8,16,6,0,120.0,20.0,1.8,23.0,26.0,85.99,9.23
2016,8,16,6,15,228.5,33.5,1.9,23.5,63.0,168.04,123.41
2016,8,16,6,30,337.0,47.0,2.0,24.0,100.0,255.03,198.75
2016,8,16,6,45,416.5,56.0,2.15,25.0,147.0,330.49,261.78
2016,8,16,7,0,496.0,65.0,2.3,26.0,194.0,413.14,328.12
2016,8,16,7,15,546.5,72.0,2.3,26.5,244.0,480.51,380.46
2016,8,16,7,30,597.0,79.0,2.3,27.0,294.0,550.97,432.93
2016,8,16,7,45,636.0,83.5,2.35,27.5,345.0,612.12,475.92
2016,8,16,8,0,675.0,88.0,2.4,28.0,396.0,674.27,517.88
2016,8,16,8,15,701.0,92.0,2.35,28.5,445.5,725.39,550.33
2016,8,16,8,30,727.0,96.0,2.3,29.0,495.0,771.9,578.78
2016,8,16,8,45,748.0,99.0,2.25,29.5,541.5,815.27,604.45
2016,8,16,9,0,769.0,102.0,2.2,30.0,588.0,856.69,628.27
2016,8,16,9,15,784.0,105.0,2.2,30.0,630.5,890.13,648.16
2016,8,16,9,30,799.0,108.0,2.2,30.0,673.0,920.78,666.18
2016,8,16,9,45,820.5,104.5,2.2,30.5,712.5,935.8,672.75
2016,8,16,10,0,842.0,101.0,2.2,31.0,752.0,959.29,684.91
2016,8,16,10,15,850.0,102.5,2.2,31.0,783.5,971.56,691.26
2016,8,16,10,30,858.0,104.0,2.2,31.0,815.0,980.16,695.53
2016,8,16,10,45,863.0,105.5,2.25,31.5,839.5,982.0,694.82
2016,8,16,11,0,868.0,107.0,2.3,32.0,864.0,980.04,691.93
2016,8,16,11,15,872.0,108.0,2.3,32.0,882.0,972.76,686.76
2016,8,16,11,30,876.0,109.0,2.3,32.0,900.0,961.68,679.39
2016,8,16,11,45,878.5,109.5,2.35,32.5,910.0,944.95,667.7
2016,8,16,12,0,881.0,110.0,2.4,33.0,920.0,924.59,653.85
2016,8,16,12,15,881.5,110.0,2.4,33.0,922.5,898.45,637.29
2016,8,16,12,30,882.0,110.0,2.4,33.0,925.0,869.01,618.66
2016,8,16,12,45,885.5,106.5,2.4,33.0,920.5,835.71,597.5
2016,8,16,13,0,889.0,103.0,2.4,33.0,916.0,799.24,574.18
2016,8,16,13,15,886.0,102.5,2.4,33.0,903.0,757.51,547.25
2016,8,16,13,30,883.0,102.0,2.4,33.0,890.0,713.32,517.26
2016,8,16,13,45,878.5,101.5,2.4,33.0,869.5,665.88,483.6
2016,8,16,14,0,874.0,101.0,2.4,33.0,849.0,616.49,447.68
2016,8,16,14,15,867.5,99.5,2.35,33.0,821.5,563.45,407.98
2016,8,16,14,30,861.0,98.0,2.3,33.0,794.0,509.13,366.16
2016,8,16,14,45,537.5,225.5,2.3,33.0,654.0,412.27,295.24
2016,8,16,15,0,214.0,353.0,2.3,33.0,514.0,349.61,251.83
2016,8,16,15,15,516.5,222.0,2.25,33.0,580.5,326.6,226.84
2016,8,16,15,30,819.0,91.0,2.2,33.0,647.0,278.84,178.18
2016,8,16,15,45,802.5,89.0,2.15,33.0,602.5,220.3,130.8
2016,8,16,16,0,786.0,87.0,2.1,33.0,558.0,155.94,83.54
2016,8,16,16,15,765.5,84.0,2.05,32.5,510.0,98.83,52.52
2016,8,16,16,30,745.0,81.0,2.0,32.0,462.0,63.31,46.68
2016,8,16,16,45,713.5,78.0,1.95,32.0,411.5,61.89,45.71
2016,8,16,17,0,682.0,75.0,1.9,32.0,361.0,60.45,44.7
2016,8,16,17,15,643.0,70.0,1.65,31.0,310.0,52.6,38.5
2016,8,16,17,30,604.0,65.0,1.4,30.0,259.0,49.68,36.31
2016,8,16,17,45,542.5,59.0,1.2,29.5,208.5,45.77,33.07
2016,8,16,18,0,481.0,53.0,1.0,29.0,158.0,41.85,29.67
2016,8,16,18,15,393.5,43.5,0.95,28.5,113.5,34.85,23.48
2016,8,16,18,30,306.0,34.0,0.9,28.0,69.0,27.75,16.82
2016,8,16,18,45,153.0,17.0,0.85,27.5,34.5,13.67,0.5
2016,8,16,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,17,5,45,63.0,9.5,1.45,22.5,12.5,29.96,0.0
2016,8,17,6,0,126.0,19.0,1.6,23.0,25.0,86.85,0.0
2016,8,17,6,15,238.0,32.0,1.65,23.5,62.0,171.09,124.98
2016,8,17,6,30,350.0,45.0,1.7,24.0,99.0,260.47,202.6
2016,8,17,6,45,425.0,54.5,1.8,25.0,146.0,334.56,264.41
2016,8,17,7,0,500.0,64.0,1.9,26.0,193.0,415.5,329.09
2016,8,17,7,15,551.0,71.0,1.9,26.5,243.0,483.47,381.59
2016,8,17,7,30,602.0,78.0,1.9,27.0,293.0,554.56,434.16
2016,8,17,7,45,638.5,83.0,1.9,27.5,344.0,614.68,475.69
2016,8,17,8,0,675.0,88.0,1.9,28.0,395.0,675.6,516.1
2016,8,17,8,15,701.5,92.5,1.85,28.5,444.5,727.81,548.83
2016,8,17,8,30,728.0,97.0,1.8,29.0,494.0,775.28,577.43
2016,8,17,8,45,749.5,99.5,1.75,30.0,541.0,818.57,601.33
2016,8,17,9,0,771.0,102.0,1.7,31.0,588.0,859.93,623.29
2016,8,17,9,15,786.0,105.0,1.65,31.5,630.5,893.41,640.93
2016,8,17,9,30,801.0,108.0,1.6,32.0,673.0,924.08,656.56
2016,8,17,9,45,814.5,109.0,1.55,32.5,711.0,936.19,660.41
2016,8,17,10,0,828.0,110.0,1.5,33.0,749.0,956.55,669.61
2016,8,17,10,15,836.0,112.0,1.55,33.0,780.0,969.09,676.62
2016,8,17,10,30,844.0,114.0,1.6,33.0,811.0,977.99,681.61
2016,8,17,10,45,849.0,115.5,1.7,33.0,835.5,979.64,682.95
2016,8,17,11,0,854.0,117.0,1.8,33.0,860.0,977.53,682.14
2016,8,17,11,15,858.0,118.0,1.85,33.0,877.5,970.16,677.61
2016,8,17,11,30,862.0,119.0,1.9,33.0,895.0,959.05,670.91
2016,8,17,11,45,582.5,279.0,2.0,33.5,806.5,850.46,599.53
2016,8,17,12,0,303.0,439.0,2.1,34.0,718.0,709.1,500.7
2016,8,17,12,15,584.5,280.0,2.15,34.0,818.5,810.59,575.3
2016,8,17,12,30,866.0,121.0,2.2,34.0,919.0,865.95,613.42
2016,8,17,12,45,662.0,248.5,2.3,34.0,856.5,794.62,565.29
2016,8,17,13,0,458.0,376.0,2.4,34.0,794.0,710.89,506.11
2016,8,17,13,15,639.5,259.0,2.4,34.0,833.0,720.2,516.32
2016,8,17,13,30,821.0,142.0,2.4,34.0,872.0,709.27,511.5
2016,8,17,13,45,487.5,282.0,2.45,34.0,713.0,566.78,409.41
2016,8,17,14,0,154.0,422.0,2.5,34.0,554.0,441.42,318.41
2016,8,17,14,15,232.0,395.0,2.5,33.5,586.0,447.9,324.3
2016,8,17,14,30,310.0,368.0,2.5,33.0,618.0,445.38,322.23
2016,8,17,14,45,545.0,247.5,2.5,33.0,663.5,432.04,309.72
2016,8,17,15,0,780.0,127.0,2.5,33.0,709.0,393.52,275.11
2016,8,17,15,15,629.0,182.0,2.45,33.0,634.5,332.57,228.54
2016,8,17,15,30,478.0,237.0,2.4,33.0,560.0,288.89,196.87
2016,8,17,15,45,353.0,249.5,2.35,33.0,479.0,241.66,164.59
2016,8,17,16,0,228.0,262.0,2.3,33.0,398.0,210.92,147.31
2016,8,17,16,15,114.0,156.0,2.15,32.5,224.0,120.05,85.28
2016,8,17,16,30,0.0,50.0,2.0,32.0,50.0,41.41,28.66
2016,8,17,16,45,2.5,93.5,1.95,32.0,95.0,76.88,58.08
2016,8,17,17,0,5.0,137.0,1.9,32.0,140.0,107.13,83.04
2016,8,17,17,15,2.5,118.0,1.65,31.0,119.5,92.8,71.77
2016,8,17,17,30,0.0,99.0,1.4,30.0,99.0,78.35,60.2
2016,8,17,17,45,0.0,79.0,1.2,29.5,79.0,63.11,47.57
2016,8,17,18,0,0.0,59.0,1.0,29.0,59.0,47.71,34.54
2016,8,17,18,15,0.0,42.0,0.9,28.5,42.0,34.33,23.0
2016,8,17,18,30,0.0,25.0,0.8,28.0,25.0,20.65,10.98
2016,8,17,18,45,0.0,12.5,0.75,27.5,12.5,10.3,0.0
2016,8,17,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,11.5,0.8,22.5,11.5,9.82,0.0
2016,8,18,6,0,0.0,23.0,0.9,23.0,23.0,23.51,0.0
2016,8,18,6,15,151.0,35.5,0.95,23.0,58.5,137.04,98.97
2016,8,18,6,30,302.0,48.0,1.0,23.0,94.0,236.92,184.26
2016,8,18,6,45,390.0,57.0,1.05,23.5,141.0,318.02,251.57
2016,8,18,7,0,478.0,66.0,1.1,24.0,188.0,405.01,321.21
2016,8,18,7,15,530.0,73.5,1.15,24.0,238.0,473.37,374.61
2016,8,18,7,30,582.0,81.0,1.2,24.0,288.0,544.97,428.46
2016,8,18,7,45,527.0,110.5,1.3,24.5,321.0,562.35,438.81
2016,8,18,8,0,472.0,140.0,1.4,25.0,354.0,565.55,438.78
2016,8,18,8,15,599.5,117.5,1.45,25.5,422.5,673.32,515.22
2016,8,18,8,30,727.0,95.0,1.5,26.0,491.0,773.41,580.97
2016,8,18,8,45,560.0,169.5,1.6,26.5,491.0,723.86,543.95
2016,8,18,9,0,393.0,244.0,1.7,27.0,491.0,644.3,483.64
2016,8,18,9,15,599.0,174.0,1.7,27.5,580.5,800.36,592.67
2016,8,18,9,30,805.0,104.0,1.7,28.0,670.0,924.61,669.84
2016,8,18,9,45,615.0,204.5,1.7,28.5,651.0,864.61,626.97
2016,8,18,10,0,425.0,305.0,1.7,29.0,632.0,776.79,562.32
2016,8,18,10,15,386.5,337.0,1.65,29.0,644.0,752.02,544.38
2016,8,18,10,30,348.0,369.0,1.6,29.0,656.0,743.79,536.45
2016,8,18,10,45,606.0,239.0,1.55,29.5,757.5,887.86,634.72
2016,8,18,11,0,864.0,109.0,1.5,30.0,859.0,980.29,689.35
2016,8,18,11,15,655.5,238.5,1.5,30.0,814.5,916.04,647.31
2016,8,18,11,30,447.0,368.0,1.5,30.0,770.0,820.56,580.78
2016,8,18,11,45,661.0,240.5,1.5,30.5,842.0,889.68,630.1
2016,8,18,12,0,875.0,113.0,1.5,31.0,914.0,923.54,649.73
2016,8,18,12,15,875.0,113.0,1.5,31.0,916.0,896.89,632.57
2016,8,18,12,30,875.0,113.0,1.5,31.0,918.0,867.0,614.0
2016,8,18,12,45,878.0,110.5,1.5,31.0,913.5,834.21,593.55
2016,8,18,13,0,881.0,108.0,1.5,31.0,909.0,798.28,570.97
2016,8,18,13,15,878.0,107.0,1.5,31.0,895.5,756.17,544.22
2016,8,18,13,30,875.0,106.0,1.5,31.0,882.0,711.64,514.33
2016,8,18,13,45,871.5,104.5,1.55,31.5,861.5,664.11,480.48
2016,8,18,14,0,868.0,103.0,1.6,32.0,841.0,614.59,444.34
2016,8,18,14,15,571.0,239.5,1.6,31.5,718.5,514.86,372.27
2016,8,18,14,30,274.0,376.0,1.6,31.0,596.0,433.88,314.2
2016,8,18,14,45,554.5,236.5,1.65,31.0,656.5,427.87,307.38
2016,8,18,15,0,835.0,97.0,1.7,31.0,717.0,393.5,275.05
2016,8,18,15,15,823.0,95.0,1.7,31.0,677.5,335.18,226.61
2016,8,18,15,30,811.0,93.0,1.7,31.0,638.0,277.2,178.15
2016,8,18,15,45,793.0,91.0,1.7,31.0,593.0,212.33,126.01
2016,8,18,16,0,775.0,89.0,1.7,31.0,548.0,154.71,83.85
2016,8,18,16,15,602.5,131.5,1.65,30.5,469.5,115.26,70.43
2016,8,18,16,30,430.0,174.0,1.6,30.0,391.0,114.66,89.22
2016,8,18,16,45,375.5,162.0,1.55,30.0,337.0,108.53,84.52
2016,8,18,17,0,321.0,150.0,1.5,30.0,283.0,106.1,82.82
2016,8,18,17,15,309.5,128.5,1.3,29.5,242.0,92.77,72.18
2016,8,18,17,30,298.0,107.0,1.1,29.0,201.0,78.87,60.88
2016,8,18,17,45,269.0,89.0,0.95,28.5,161.0,66.59,50.68
2016,8,18,18,0,240.0,71.0,0.8,28.0,121.0,53.93,39.88
2016,8,18,18,15,192.0,53.0,0.75,27.5,86.0,40.8,28.44
2016,8,18,18,30,144.0,35.0,0.7,27.0,51.0,26.78,15.83
2016,8,18,18,45,72.0,17.5,0.7,26.5,25.5,13.97,0.0
2016,8,18,19,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,7.5,1.05,20.5,7.5,6.4,0.0
2016,8,19,6,0,0.0,15.0,1.2,21.0,15.0,12.42,0.0
2016,8,19,6,15,31.0,33.5,1.15,21.5,38.0,50.99,33.66
2016,8,19,6,30,62.0,52.0,1.1,22.0,61.0,96.56,73.17
2016,8,19,6,45,81.5,73.0,1.05,22.5,90.5,133.83,104.93
2016,8,19,7,0,101.0,94.0,1.0,23.0,120.0,172.41,137.03
2016,8,19,7,15,110.5,117.5,1.0,23.5,151.5,208.91,166.36
2016,8,19,7,30,120.0,141.0,1.0,24.0,183.0,245.64,194.94
2016,8,19,7,45,414.0,108.5,1.0,25.0,289.0,466.41,367.45
2016,8,19,8,0,708.0,76.0,1.0,26.0,395.0,686.51,522.36
2016,8,19,8,15,733.0,79.5,0.95,26.5,444.0,737.55,551.4
2016,8,19,8,30,758.0,83.0,0.9,27.0,493.0,787.52,580.58
2016,8,19,8,45,777.5,85.5,0.9,27.5,540.0,829.81,604.63
2016,8,19,9,0,797.0,88.0,0.9,28.0,587.0,870.01,626.95
2016,8,19,9,15,811.0,90.0,0.9,28.5,629.0,891.63,637.18
2016,8,19,9,30,825.0,92.0,0.9,29.0,671.0,920.39,652.07
2016,8,19,9,45,524.0,228.0,0.9,29.5,603.0,792.83,566.78
2016,8,19,10,0,223.0,364.0,0.9,30.0,535.0,600.28,431.79
2016,8,19,10,15,193.0,383.5,0.9,30.0,536.0,588.33,423.8
2016,8,19,10,30,163.0,403.0,0.9,30.0,537.0,574.87,413.14
2016,8,19,10,45,240.5,403.0,0.95,30.0,608.0,666.98,476.07
2016,8,19,11,0,318.0,403.0,1.0,30.0,679.0,736.86,522.32
2016,8,19,11,15,258.0,425.5,1.05,30.0,653.0,691.43,490.42
2016,8,19,11,30,198.0,448.0,1.1,30.0,627.0,628.65,448.13
2016,8,19,11,45,239.0,446.0,1.15,30.5,663.5,655.72,466.77
2016,8,19,12,0,280.0,444.0,1.2,31.0,700.0,694.14,491.54
2016,8,19,12,15,281.0,445.0,1.2,30.5,702.5,680.52,482.99
2016,8,19,12,30,282.0,446.0,1.2,30.0,705.0,665.41,473.91
2016,8,19,12,45,346.0,416.0,1.25,30.0,731.5,673.15,480.93
2016,8,19,13,0,410.0,386.0,1.3,30.0,758.0,682.63,488.49
2016,8,19,13,15,429.5,373.0,1.25,29.5,757.5,660.35,474.14
2016,8,19,13,30,449.0,360.0,1.2,29.0,757.0,635.32,457.89
2016,8,19,13,45,344.0,386.0,1.2,29.0,686.0,554.74,401.52
2016,8,19,14,0,239.0,412.0,1.2,29.0,615.0,485.04,352.32
2016,8,19,14,15,258.0,393.0,1.15,29.0,605.5,461.56,335.71
2016,8,19,14,30,277.0,374.0,1.1,29.0,596.0,434.06,315.41
2016,8,19,14,45,315.5,346.0,1.1,29.0,588.0,406.31,294.37
2016,8,19,15,0,354.0,318.0,1.1,29.0,580.0,374.38,269.23
2016,8,19,15,15,230.5,312.0,1.1,28.5,479.0,306.84,221.63
2016,8,19,15,30,107.0,306.0,1.1,28.0,378.0,255.72,187.42
2016,8,19,15,45,218.0,273.0,1.1,28.0,406.0,236.91,168.95
2016,8,19,16,0,329.0,240.0,1.1,28.0,434.0,202.95,139.61
2016,8,19,16,15,384.0,205.5,1.05,27.5,412.5,157.11,109.27
2016,8,19,16,30,439.0,171.0,1.0,27.0,391.0,113.1,88.85
2016,8,19,16,45,283.0,169.0,1.0,26.5,305.0,116.75,92.49
2016,8,19,17,0,127.0,167.0,1.0,26.0,219.0,118.2,94.18
2016,8,19,17,15,113.0,144.5,0.95,25.5,186.0,103.8,82.59
2016,8,19,17,30,99.0,122.0,0.9,25.0,153.0,88.97,70.42
2016,8,19,17,45,81.5,99.5,0.9,25.0,121.5,73.7,57.44
2016,8,19,18,0,64.0,77.0,0.9,25.0,90.0,59.08,44.73
2016,8,19,18,15,39.0,55.5,0.9,24.5,62.5,43.22,30.81
2016,8,19,18,30,14.0,34.0,0.9,24.0,35.0,27.15,16.16
2016,8,19,18,45,7.0,17.0,0.9,24.0,17.5,13.97,0.0
2016,8,19,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,20,5,45,44.0,8.0,1.15,20.5,10.0,22.31,0.0
2016,8,20,6,0,88.0,16.0,1.3,21.0,20.0,66.65,0.0
2016,8,20,6,15,194.5,31.5,1.25,21.5,55.5,153.08,109.93
2016,8,20,6,30,301.0,47.0,1.2,22.0,91.0,236.93,184.81
2016,8,20,6,45,150.5,56.0,1.15,22.5,78.0,161.53,127.72
2016,8,20,7,0,0.0,65.0,1.1,23.0,65.0,56.09,40.75
2016,8,20,7,15,0.0,83.0,1.0,23.5,83.0,72.53,54.36
2016,8,20,7,30,0.0,101.0,0.9,24.0,101.0,88.85,67.44
2016,8,20,7,45,2.5,123.5,0.8,24.5,125.0,111.67,85.51
2016,8,20,8,0,5.0,146.0,0.7,25.0,149.0,134.59,103.25
2016,8,20,8,15,2.5,142.0,0.55,25.5,143.5,126.57,96.11
2016,8,20,8,30,0.0,138.0,0.4,26.0,138.0,119.28,89.71
2016,8,20,8,45,69.0,210.5,0.3,27.0,254.0,268.3,204.82
2016,8,20,9,0,138.0,283.0,0.2,28.0,370.0,432.64,321.51
2016,8,20,9,15,72.0,237.5,0.25,28.5,283.0,298.53,222.02
2016,8,20,9,30,6.0,192.0,0.3,29.0,196.0,172.81,127.41
2016,8,20,9,45,78.0,280.0,0.35,29.5,339.5,347.17,257.32
2016,8,20,10,0,150.0,368.0,0.4,30.0,483.0,532.6,384.33
2016,8,20,10,15,179.0,384.0,0.4,30.0,527.0,575.6,410.96
2016,8,20,10,30,208.0,400.0,0.4,30.0,571.0,617.61,438.02
2016,8,20,10,45,527.0,261.0,0.45,30.5,712.0,826.82,578.5
2016,8,20,11,0,846.0,122.0,0.5,31.0,853.0,977.82,668.41
2016,8,20,11,15,850.0,123.0,0.55,31.0,870.5,970.25,662.15
2016,8,20,11,30,854.0,124.0,0.6,31.0,888.0,958.96,656.14
2016,8,20,11,45,857.5,123.5,0.7,31.0,898.0,942.08,647.86
2016,8,20,12,0,861.0,123.0,0.8,31.0,908.0,921.63,637.39
2016,8,20,12,15,861.5,123.5,0.85,31.0,910.0,895.94,622.74
2016,8,20,12,30,862.0,124.0,0.9,31.0,912.0,866.99,606.03
2016,8,20,12,45,859.5,124.0,0.95,31.5,906.0,832.01,584.23
2016,8,20,13,0,857.0,124.0,1.0,32.0,900.0,794.27,560.57
2016,8,20,13,15,853.5,123.5,1.1,31.5,886.0,752.79,537.04
2016,8,20,13,30,850.0,123.0,1.2,31.0,872.0,708.99,509.59
2016,8,20,13,45,842.5,123.0,1.3,31.0,850.5,660.86,477.07
2016,8,20,14,0,835.0,123.0,1.4,31.0,829.0,611.17,442.3
2016,8,20,14,15,827.0,121.5,1.45,30.5,801.0,558.68,404.82
2016,8,20,14,30,819.0,120.0,1.5,30.0,773.0,505.16,365.08
2016,8,20,14,45,810.0,117.0,1.55,30.0,738.5,447.44,320.11
2016,8,20,15,0,801.0,114.0,1.6,30.0,704.0,389.99,273.79
2016,8,20,15,15,787.5,111.5,1.6,30.0,664.5,331.45,225.46
2016,8,20,15,30,774.0,109.0,1.6,30.0,625.0,273.61,177.28
2016,8,20,15,45,754.5,106.5,1.65,30.0,580.0,215.63,130.54
2016,8,20,16,0,735.0,104.0,1.7,30.0,535.0,159.62,89.8
2016,8,20,16,15,711.5,100.0,1.65,29.5,487.0,98.37,55.56
2016,8,20,16,30,688.0,96.0,1.6,29.0,439.0,67.43,50.76
2016,8,20,16,45,658.5,90.5,1.55,29.0,389.0,64.91,48.89
2016,8,20,17,0,629.0,85.0,1.5,29.0,339.0,62.28,46.87
2016,8,20,17,15,586.0,78.5,1.35,28.5,288.5,58.65,44.05
2016,8,20,17,30,543.0,72.0,1.2,28.0,238.0,54.9,41.05
2016,8,20,17,45,487.0,63.0,1.1,27.5,189.5,48.96,36.04
2016,8,20,18,0,431.0,54.0,1.0,27.0,141.0,42.84,30.68
2016,8,20,18,15,338.5,42.5,0.95,26.5,98.5,34.23,22.99
2016,8,20,18,30,246.0,31.0,0.9,26.0,56.0,25.4,14.36
2016,8,20,18,45,123.0,15.5,0.85,25.5,28.0,12.11,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
