Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,21,5,45,45.0,7.5,1.4,21.5,9.5,6.4,0.0
2016,8,21,6,0,90.0,15.0,1.6,22.0,19.0,65.84,0.0
2016,8,21,6,15,198.5,30.0,1.7,22.5,54.0,153.57,108.91
2016,8,21,6,30,307.0,45.0,1.8,23.0,89.0,238.26,185.5
2016,8,21,6,45,392.5,54.0,1.95,23.5,135.5,318.74,253.54
2016,8,21,7,0,478.0,63.0,2.1,24.0,182.0,404.61,323.71
2016,8,21,7,15,328.0,100.0,2.1,24.5,190.5,364.38,291.37
2016,8,21,7,30,178.0,137.0,2.1,25.0,199.0,284.11,226.36
2016,8,21,7,45,197.0,159.5,2.1,25.5,239.0,329.81,261.68
2016,8,21,8,0,216.0,182.0,2.1,26.0,279.0,376.28,296.12
2016,8,21,8,15,146.5,205.0,2.05,26.5,274.5,348.81,271.68
2016,8,21,8,30,77.0,228.0,2.0,27.0,270.0,297.77,229.67
2016,8,21,8,45,105.0,255.0,2.0,27.5,317.5,352.47,270.52
2016,8,21,9,0,133.0,282.0,2.0,28.0,365.0,427.54,324.69
2016,8,21,9,15,144.0,304.5,2.0,28.0,400.0,462.77,349.07
2016,8,21,9,30,155.0,327.0,2.0,28.0,435.0,497.52,373.01
2016,8,21,9,45,496.0,213.5,2.05,28.5,587.0,751.33,557.35
2016,8,21,10,0,837.0,100.0,2.1,29.0,739.0,959.41,691.78
2016,8,21,10,15,845.0,101.5,2.2,29.0,770.0,971.45,697.18
2016,8,21,10,30,853.0,103.0,2.3,29.0,801.0,979.82,702.37
2016,8,21,10,45,858.5,104.0,2.4,29.5,825.5,981.39,701.97
2016,8,21,11,0,864.0,105.0,2.5,30.0,850.0,979.16,699.32
2016,8,21,11,15,868.0,106.0,2.6,30.0,867.5,971.63,694.84
2016,8,21,11,30,872.0,107.0,2.7,30.0,885.0,960.32,688.05
2016,8,21,11,45,875.5,106.5,2.85,30.5,895.0,943.28,676.68
2016,8,21,12,0,879.0,106.0,3.0,31.0,905.0,922.61,662.99
2016,8,21,12,15,522.0,283.5,3.05,31.0,758.5,758.74,551.26
2016,8,21,12,30,165.0,461.0,3.1,31.0,612.0,568.23,412.77
2016,8,21,12,45,519.5,285.0,3.2,31.0,754.5,709.94,520.26
2016,8,21,13,0,874.0,109.0,3.3,31.0,897.0,794.7,582.21
2016,8,21,13,15,662.5,233.0,3.3,31.0,825.0,717.05,525.18
2016,8,21,13,30,451.0,357.0,3.3,31.0,753.0,635.08,464.21
2016,8,21,13,45,657.0,230.0,3.3,31.0,791.5,636.02,467.76
2016,8,21,14,0,863.0,103.0,3.3,31.0,830.0,611.38,451.32
2016,8,21,14,15,431.5,98.5,3.25,31.0,462.0,324.14,241.94
2016,8,21,14,30,0.0,94.0,3.2,31.0,94.0,78.43,55.28
2016,8,21,14,45,417.0,94.5,3.2,31.0,400.5,257.57,188.75
2016,8,21,15,0,834.0,95.0,3.2,31.0,707.0,390.15,275.64
2016,8,21,15,15,537.5,197.0,3.15,31.0,583.0,314.16,219.81
2016,8,21,15,30,241.0,299.0,3.1,31.0,459.0,279.28,199.94
2016,8,21,15,45,232.5,277.5,3.05,31.0,422.5,241.77,171.37
2016,8,21,16,0,224.0,256.0,3.0,31.0,386.0,205.63,145.21
2016,8,21,16,15,117.0,211.5,2.8,30.5,279.0,153.05,111.91
2016,8,21,16,30,10.0,167.0,2.6,30.0,172.0,129.67,101.62
2016,8,21,16,45,6.5,149.0,2.45,29.5,152.5,116.2,91.16
2016,8,21,17,0,3.0,131.0,2.3,29.0,133.0,102.61,80.42
2016,8,21,17,15,1.5,112.0,2.0,28.5,113.0,88.25,68.83
2016,8,21,17,30,0.0,93.0,1.7,28.0,93.0,73.78,56.91
2016,8,21,17,45,0.0,74.0,1.4,27.5,74.0,59.19,44.64
2016,8,21,18,0,0.0,55.0,1.1,27.0,55.0,44.48,32.01
2016,8,21,18,15,0.0,38.0,1.1,26.5,38.0,31.08,20.31
2016,8,21,18,30,0.0,21.0,1.1,26.0,21.0,17.33,7.79
2016,8,21,18,45,0.0,10.5,1.1,25.5,10.5,8.96,0.0
2016,8,21,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,22,5,45,92.0,7.5,1.6,18.5,11.0,0.0,0.0
2016,8,22,6,0,184.0,15.0,1.8,19.0,22.0,88.3,0.0
2016,8,22,6,15,316.5,26.0,1.9,19.5,61.5,207.46,148.25
2016,8,22,6,30,449.0,37.0,2.0,20.0,101.0,307.63,242.02
2016,8,22,6,45,528.5,44.5,2.15,20.5,151.5,387.31,310.91
2016,8,22,7,0,608.0,52.0,2.3,21.0,202.0,474.31,382.67
2016,8,22,7,15,657.5,57.5,2.4,21.5,255.0,541.28,435.98
2016,8,22,7,30,707.0,63.0,2.5,22.0,308.0,614.86,490.54
2016,8,22,7,45,743.0,66.5,2.6,23.0,362.0,677.62,533.66
2016,8,22,8,0,779.0,70.0,2.7,24.0,416.0,740.73,575.5
2016,8,22,8,15,803.0,73.5,2.6,24.5,468.0,793.57,608.71
2016,8,22,8,30,827.0,77.0,2.5,25.0,520.0,845.04,639.98
2016,8,22,8,45,846.0,79.0,2.4,25.5,569.0,878.86,658.42
2016,8,22,9,0,865.0,81.0,2.3,26.0,618.0,919.41,681.07
2016,8,22,9,15,878.5,83.5,2.15,26.0,662.0,952.66,699.19
2016,8,22,9,30,892.0,86.0,2.0,26.0,706.0,982.74,714.94
2016,8,22,9,45,903.5,87.0,1.95,26.5,745.0,1005.7,725.68
2016,8,22,10,0,915.0,88.0,1.9,27.0,784.0,1025.05,734.14
2016,8,22,10,15,922.5,89.5,1.85,27.0,816.5,1037.13,739.55
2016,8,22,10,30,930.0,91.0,1.8,27.0,849.0,1045.23,742.64
2016,8,22,10,45,936.0,91.5,1.75,27.5,875.0,1046.64,740.28
2016,8,22,11,0,942.0,92.0,1.7,28.0,901.0,1043.94,735.61
2016,8,22,11,15,945.5,92.5,1.7,28.0,919.0,1034.64,729.26
2016,8,22,11,30,949.0,93.0,1.7,28.0,937.0,1021.26,720.59
2016,8,22,11,45,951.0,93.0,1.7,28.5,947.0,1001.92,706.97
2016,8,22,12,0,953.0,93.0,1.7,29.0,957.0,978.68,691.11
2016,8,22,12,15,953.5,93.0,1.65,29.0,959.0,950.3,672.88
2016,8,22,12,30,954.0,93.0,1.6,29.0,961.0,918.32,652.45
2016,8,22,12,45,951.5,93.5,1.6,29.0,954.5,880.87,629.14
2016,8,22,13,0,949.0,94.0,1.6,29.0,948.0,840.31,603.7
2016,8,22,13,15,946.0,93.5,1.55,29.0,934.0,795.56,574.83
2016,8,22,13,30,943.0,93.0,1.5,29.0,920.0,748.14,543.17
2016,8,22,13,45,938.5,92.5,1.5,29.0,898.0,697.29,507.6
2016,8,22,14,0,934.0,92.0,1.5,29.0,876.0,644.33,469.51
2016,8,22,14,15,927.5,90.5,1.45,29.0,846.5,587.56,427.24
2016,8,22,14,30,921.0,89.0,1.4,29.0,817.0,529.38,382.59
2016,8,22,14,45,911.5,88.0,1.4,29.0,781.0,469.17,335.18
2016,8,22,15,0,902.0,87.0,1.4,29.0,745.0,408.38,285.74
2016,8,22,15,15,890.0,85.0,1.3,28.5,703.5,345.74,233.92
2016,8,22,15,30,878.0,83.0,1.2,28.0,662.0,283.39,181.79
2016,8,22,15,45,862.0,81.0,1.2,28.0,615.5,220.85,130.85
2016,8,22,16,0,846.0,79.0,1.2,28.0,569.0,159.6,86.18
2016,8,22,16,15,825.5,76.0,1.15,27.5,518.5,98.94,54.71
2016,8,22,16,30,805.0,73.0,1.1,27.0,468.0,58.98,44.15
2016,8,22,16,45,776.0,69.5,1.05,27.0,415.0,56.92,42.63
2016,8,22,17,0,747.0,66.0,1.0,27.0,362.0,54.8,40.99
2016,8,22,17,15,706.5,61.5,0.85,26.5,308.5,51.73,38.6
2016,8,22,17,30,666.0,57.0,0.7,26.0,255.0,48.63,36.08
2016,8,22,17,45,604.5,51.0,0.6,25.5,202.5,40.49,29.13
2016,8,22,18,0,543.0,45.0,0.5,25.0,150.0,36.25,25.32
2016,8,22,18,15,442.5,36.0,0.5,24.5,104.0,29.32,19.0
2016,8,22,18,30,342.0,27.0,0.5,24.0,58.0,22.33,11.45
2016,8,22,18,45,171.0,13.5,0.5,24.0,29.0,11.52,0.0
2016,8,22,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,23,5,45,84.0,7.0,1.6,16.5,10.0,0.0,0.0
2016,8,23,6,0,168.0,14.0,1.8,17.0,20.0,81.15,0.0
2016,8,23,6,15,301.0,25.5,1.75,17.5,59.0,200.47,142.34
2016,8,23,6,30,434.0,37.0,1.7,18.0,98.0,300.72,237.86
2016,8,23,6,45,512.0,44.5,1.7,19.0,147.0,378.85,305.05
2016,8,23,7,0,590.0,52.0,1.7,20.0,196.0,464.17,374.46
2016,8,23,7,15,640.0,58.0,1.65,21.0,248.5,531.14,426.18
2016,8,23,7,30,690.0,64.0,1.6,22.0,301.0,604.98,478.85
2016,8,23,7,45,724.5,68.0,1.55,23.0,354.0,666.55,519.56
2016,8,23,8,0,759.0,72.0,1.5,24.0,407.0,728.4,558.67
2016,8,23,8,15,783.5,75.5,1.55,24.5,458.5,780.96,591.9
2016,8,23,8,30,808.0,79.0,1.6,25.0,510.0,832.23,623.53
2016,8,23,8,45,825.0,82.5,1.65,26.0,558.0,865.36,641.18
2016,8,23,9,0,842.0,86.0,1.7,27.0,606.0,905.23,663.13
2016,8,23,9,15,856.0,88.0,1.6,27.0,650.0,937.75,680.7
2016,8,23,9,30,870.0,90.0,1.5,27.0,694.0,967.24,696.08
2016,8,23,9,45,880.5,92.0,1.45,27.5,732.5,989.96,706.36
2016,8,23,10,0,891.0,94.0,1.4,28.0,771.0,1009.1,714.41
2016,8,23,10,15,899.0,95.5,1.3,28.0,803.0,1021.4,718.86
2016,8,23,10,30,907.0,97.0,1.2,28.0,835.0,1029.81,721.0
2016,8,23,10,45,664.0,225.0,1.15,28.5,774.5,937.14,660.81
2016,8,23,11,0,421.0,353.0,1.1,29.0,714.0,808.28,571.59
2016,8,23,11,15,250.5,387.5,1.05,29.0,603.5,648.59,464.25
2016,8,23,11,30,80.0,422.0,1.0,29.0,493.0,473.27,341.84
2016,8,23,11,45,124.5,438.5,0.95,29.5,550.5,542.41,390.16
2016,8,23,12,0,169.0,455.0,0.9,30.0,608.0,590.45,421.34
2016,8,23,12,15,549.0,279.5,0.85,30.0,777.0,782.58,555.07
2016,8,23,12,30,929.0,104.0,0.8,30.0,946.0,907.67,633.67
2016,8,23,12,45,925.0,105.5,0.8,30.0,939.5,870.49,609.2
2016,8,23,13,0,921.0,107.0,0.8,30.0,933.0,830.38,584.87
2016,8,23,13,15,624.0,256.0,0.75,30.0,812.0,708.72,502.57
2016,8,23,13,30,327.0,405.0,0.7,30.0,691.0,584.5,415.79
2016,8,23,13,45,616.0,254.5,0.7,30.5,776.0,629.82,449.8
2016,8,23,14,0,905.0,104.0,0.7,31.0,861.0,636.99,454.46
2016,8,23,14,15,596.5,234.0,0.65,30.5,726.0,524.92,374.96
2016,8,23,14,30,288.0,364.0,0.6,30.0,591.0,432.56,310.26
2016,8,23,14,45,580.0,231.0,0.6,30.0,661.5,434.93,309.14
2016,8,23,15,0,872.0,98.0,0.6,30.0,732.0,405.36,279.94
2016,8,23,15,15,592.5,189.0,0.6,29.5,609.0,325.04,223.38
2016,8,23,15,30,313.0,280.0,0.6,29.0,486.0,279.67,196.23
2016,8,23,15,45,563.0,184.0,0.65,29.0,521.0,229.59,148.26
2016,8,23,16,0,813.0,88.0,0.7,29.0,556.0,154.4,82.96
2016,8,23,16,15,503.0,147.0,0.7,29.0,428.0,118.3,76.9
2016,8,23,16,30,193.0,206.0,0.7,29.0,300.0,142.62,112.16
2016,8,23,16,45,185.5,183.5,0.75,29.0,265.5,129.02,101.47
2016,8,23,17,0,178.0,161.0,0.8,29.0,231.0,114.94,90.34
2016,8,23,17,15,169.5,137.0,0.75,28.0,196.0,99.53,78.2
2016,8,23,17,30,161.0,113.0,0.7,27.0,161.0,83.62,65.32
2016,8,23,17,45,141.5,91.0,0.65,26.5,127.0,68.38,52.5
2016,8,23,18,0,122.0,69.0,0.6,26.0,93.0,52.77,39.04
2016,8,23,18,15,90.0,49.0,0.65,25.5,63.5,38.04,26.05
2016,8,23,18,30,58.0,29.0,0.7,25.0,34.0,23.06,11.4
2016,8,23,18,45,29.0,14.5,0.75,24.5,17.0,12.38,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,5,45,39.0,7.0,0.75,17.5,8.0,0.0,0.0
2016,8,24,6,0,78.0,14.0,0.8,18.0,16.0,44.2,0.0
2016,8,24,6,15,196.5,29.0,0.85,18.5,52.0,153.72,106.08
2016,8,24,6,30,315.0,44.0,0.9,19.0,88.0,244.11,191.45
2016,8,24,6,45,313.0,63.0,0.95,20.0,122.5,282.39,225.81
2016,8,24,7,0,311.0,82.0,1.0,21.0,157.0,319.47,256.87
2016,8,24,7,15,358.5,94.0,1.2,22.0,201.0,380.8,305.9
2016,8,24,7,30,406.0,106.0,1.4,23.0,245.0,445.76,355.68
2016,8,24,7,45,534.5,101.0,1.6,24.0,316.0,564.43,444.68
2016,8,24,8,0,663.0,96.0,1.8,25.0,387.0,685.19,529.41
2016,8,24,8,15,691.5,101.0,1.7,25.5,437.5,739.56,562.92
2016,8,24,8,30,720.0,106.0,1.6,26.0,488.0,793.2,595.27
2016,8,24,8,45,738.5,111.0,1.55,26.5,535.0,836.52,620.2
2016,8,24,9,0,757.0,116.0,1.5,27.0,582.0,872.38,639.71
2016,8,24,9,15,773.5,119.5,1.4,27.0,625.5,907.52,659.09
2016,8,24,9,30,790.0,123.0,1.3,27.0,669.0,939.84,676.27
2016,8,24,9,45,634.0,200.0,1.2,27.5,654.0,885.79,637.22
2016,8,24,10,0,478.0,277.0,1.1,28.0,639.0,807.0,579.72
2016,8,24,10,15,391.0,325.5,1.05,28.0,630.0,749.86,539.62
2016,8,24,10,30,304.0,374.0,1.0,28.0,621.0,710.29,510.08
2016,8,24,10,45,309.0,386.0,0.95,28.5,643.5,722.09,515.87
2016,8,24,11,0,314.0,398.0,0.9,29.0,666.0,731.91,519.79
2016,8,24,11,15,284.5,415.0,0.85,29.0,662.0,710.76,503.93
2016,8,24,11,30,255.0,432.0,0.8,29.0,658.0,688.37,487.68
2016,8,24,11,45,270.0,433.5,0.75,29.5,675.0,692.04,488.72
2016,8,24,12,0,285.0,435.0,0.7,30.0,692.0,693.54,488.07
2016,8,24,12,15,310.0,428.5,0.65,30.0,709.0,694.15,488.16
2016,8,24,12,30,335.0,422.0,0.6,30.0,726.0,692.02,486.44
2016,8,24,12,45,284.0,432.5,0.55,30.0,688.5,639.5,450.61
2016,8,24,13,0,233.0,443.0,0.5,30.0,651.0,580.64,410.95
2016,8,24,13,15,245.0,433.0,0.45,30.0,649.0,570.9,404.6
2016,8,24,13,30,257.0,423.0,0.4,30.0,647.0,551.07,391.04
2016,8,24,13,45,248.5,413.0,0.4,30.0,625.0,516.34,367.64
2016,8,24,14,0,240.0,403.0,0.4,30.0,603.0,479.52,342.64
2016,8,24,14,15,318.0,365.5,0.4,29.5,621.0,474.05,339.72
2016,8,24,14,30,396.0,328.0,0.4,29.0,639.0,457.96,328.07
2016,8,24,14,45,436.5,294.5,0.4,29.0,622.5,419.97,299.54
2016,8,24,15,0,477.0,261.0,0.4,29.0,606.0,376.89,266.18
2016,8,24,15,15,503.0,234.5,0.45,28.5,579.5,329.64,229.36
2016,8,24,15,30,529.0,208.0,0.5,28.0,553.0,279.3,189.1
2016,8,24,15,45,462.0,211.5,0.55,28.0,497.0,229.78,152.92
2016,8,24,16,0,395.0,215.0,0.6,28.0,441.0,193.11,129.44
2016,8,24,16,15,506.0,170.0,0.6,28.0,432.0,132.47,88.36
2016,8,24,16,30,617.0,125.0,0.6,28.0,423.0,87.21,67.29
2016,8,24,16,45,579.0,118.0,0.65,28.0,372.0,84.39,65.3
2016,8,24,17,0,541.0,111.0,0.7,28.0,321.0,81.46,63.09
2016,8,24,17,15,492.5,101.0,0.65,27.0,270.0,73.45,56.79
2016,8,24,17,30,444.0,91.0,0.6,26.0,219.0,67.02,51.64
2016,8,24,17,45,379.5,77.5,0.6,25.5,171.0,57.79,43.78
2016,8,24,18,0,315.0,64.0,0.6,25.0,123.0,48.31,35.43
2016,8,24,18,15,225.5,47.0,0.65,24.5,82.0,35.86,24.28
2016,8,24,18,30,136.0,30.0,0.7,24.0,41.0,23.13,10.84
2016,8,24,18,45,68.0,15.0,0.75,23.5,20.5,12.8,0.0
2016,8,24,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,25,5,45,22.0,5.5,1.15,19.5,6.5,0.0,0.0
2016,8,25,6,0,44.0,11.0,1.3,20.0,13.0,27.65,0.0
2016,8,25,6,15,139.5,29.0,1.35,20.5,46.0,126.69,84.44
2016,8,25,6,30,235.0,47.0,1.4,21.0,79.0,206.99,161.11
2016,8,25,6,45,313.5,61.0,1.5,22.0,123.5,281.03,224.05
2016,8,25,7,0,392.0,75.0,1.6,23.0,168.0,363.19,291.1
2016,8,25,7,15,448.0,85.0,1.7,23.5,217.0,431.99,345.8
2016,8,25,7,30,504.0,95.0,1.8,24.0,266.0,511.94,406.61
2016,8,25,7,45,545.0,102.5,1.9,25.0,316.5,575.38,452.09
2016,8,25,8,0,586.0,110.0,2.0,26.0,367.0,640.02,496.24
2016,8,25,8,15,616.5,116.5,1.9,26.5,416.0,695.33,531.79
2016,8,25,8,30,647.0,123.0,1.8,27.0,465.0,750.19,565.87
2016,8,25,8,45,669.0,128.0,1.7,27.5,511.0,794.66,591.79
2016,8,25,9,0,691.0,133.0,1.6,28.0,557.0,837.41,615.9
2016,8,25,9,15,708.5,137.0,1.45,28.5,599.5,872.6,633.82
2016,8,25,9,30,726.0,141.0,1.3,29.0,642.0,905.25,649.56
2016,8,25,9,45,774.5,125.5,1.15,29.5,686.5,937.36,664.39
2016,8,25,10,0,823.0,110.0,1.0,30.0,731.0,961.17,673.54
2016,8,25,10,15,831.5,111.5,0.85,30.5,762.0,973.26,675.29
2016,8,25,10,30,840.0,113.0,0.7,31.0,793.0,981.72,674.82
2016,8,25,10,45,843.0,116.5,0.6,31.5,817.0,983.02,671.13
2016,8,25,11,0,846.0,120.0,0.5,32.0,841.0,980.49,665.37
2016,8,25,11,15,850.0,121.0,0.45,32.0,858.0,972.61,659.09
2016,8,25,11,30,854.0,122.0,0.4,32.0,875.0,960.99,650.84
2016,8,25,11,45,851.5,125.5,0.35,32.5,883.5,941.92,637.11
2016,8,25,12,0,849.0,129.0,0.3,33.0,892.0,919.41,621.62
2016,8,25,12,15,849.5,129.0,0.3,33.0,894.0,893.05,606.22
2016,8,25,12,30,850.0,129.0,0.3,33.0,896.0,863.49,588.92
2016,8,25,12,45,836.0,136.5,0.3,33.5,886.5,825.5,565.33
2016,8,25,13,0,822.0,144.0,0.3,34.0,877.0,793.63,545.48
2016,8,25,13,15,818.5,143.5,0.3,34.0,863.5,751.57,519.46
2016,8,25,13,30,815.0,143.0,0.3,34.0,850.0,707.27,490.98
2016,8,25,13,45,806.5,143.0,0.3,34.0,828.0,658.12,458.6
2016,8,25,14,0,798.0,143.0,0.3,34.0,806.0,607.62,424.42
2016,8,25,14,15,789.5,141.0,0.25,34.0,777.5,554.36,386.81
2016,8,25,14,30,781.0,139.0,0.2,34.0,749.0,500.3,347.51
2016,8,25,14,45,768.0,137.0,0.2,34.0,714.0,443.76,305.65
2016,8,25,15,0,755.0,135.0,0.2,34.0,679.0,387.46,262.56
2016,8,25,15,15,441.5,216.0,0.2,33.5,530.0,297.4,202.5
2016,8,25,15,30,128.0,297.0,0.2,33.0,381.0,249.81,176.8
2016,8,25,15,45,405.0,209.0,0.2,33.0,445.0,217.64,142.59
2016,8,25,16,0,682.0,121.0,0.2,33.0,509.0,156.2,87.81
2016,8,25,16,15,655.5,116.0,0.2,32.5,460.5,102.6,61.0
2016,8,25,16,30,629.0,111.0,0.2,32.0,412.0,77.66,58.34
2016,8,25,16,45,593.0,104.5,0.2,32.0,362.0,74.82,56.31
2016,8,25,17,0,557.0,98.0,0.2,32.0,312.0,71.87,54.08
2016,8,25,17,15,509.0,89.5,0.2,31.5,262.0,67.12,50.42
2016,8,25,17,30,461.0,81.0,0.2,31.0,212.0,60.25,44.86
2016,8,25,17,45,393.5,69.5,0.2,30.5,165.0,52.23,38.15
2016,8,25,18,0,326.0,58.0,0.2,30.0,118.0,44.03,31.04
2016,8,25,18,15,232.0,43.0,0.3,29.5,78.0,32.94,21.23
2016,8,25,18,30,138.0,28.0,0.4,29.0,38.0,21.64,8.6
2016,8,25,18,45,69.0,14.0,0.5,28.5,19.0,11.95,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,5,45,42.0,6.0,1.45,22.5,7.0,0.0,0.0
2016,8,26,6,0,84.0,12.0,1.7,23.0,14.0,45.25,0.0
2016,8,26,6,15,206.5,26.0,1.7,23.5,48.5,153.46,99.53
2016,8,26,6,30,329.0,40.0,1.7,24.0,83.0,250.89,193.34
2016,8,26,6,45,416.5,49.0,1.7,24.5,130.0,331.61,261.8
2016,8,26,7,0,504.0,58.0,1.7,25.0,177.0,420.5,333.78
2016,8,26,7,15,558.5,65.0,1.85,26.0,227.5,491.7,388.96
2016,8,26,7,30,613.0,72.0,2.0,27.0,278.0,566.36,443.86
2016,8,26,7,45,653.5,76.0,2.2,28.0,330.0,629.14,487.15
2016,8,26,8,0,694.0,80.0,2.4,29.0,382.0,689.12,527.03
2016,8,26,8,15,721.5,84.0,2.5,29.5,432.5,742.63,561.78
2016,8,26,8,30,749.0,88.0,2.6,30.0,483.0,795.2,595.12
2016,8,26,8,45,770.0,91.0,2.75,31.0,530.5,839.25,621.14
2016,8,26,9,0,791.0,94.0,2.9,32.0,578.0,881.24,645.35
2016,8,26,9,15,806.5,97.0,2.8,32.0,621.0,915.52,665.07
2016,8,26,9,30,822.0,100.0,2.7,32.0,664.0,935.54,675.36
2016,8,26,9,45,825.0,106.5,2.6,32.5,700.0,954.95,683.94
2016,8,26,10,0,828.0,113.0,2.5,33.0,736.0,970.62,690.09
2016,8,26,10,15,837.0,114.5,2.4,33.0,767.5,983.13,695.69
2016,8,26,10,30,846.0,116.0,2.3,33.0,799.0,991.99,699.06
2016,8,26,10,45,850.5,118.5,2.25,33.5,823.5,993.59,697.12
2016,8,26,11,0,855.0,121.0,2.2,34.0,848.0,991.36,693.01
2016,8,26,11,15,859.5,122.0,2.1,34.0,865.5,983.76,686.65
2016,8,26,11,30,864.0,123.0,2.0,34.0,883.0,972.37,678.11
2016,8,26,11,45,865.0,124.5,1.95,34.5,892.5,954.38,664.83
2016,8,26,12,0,866.0,126.0,1.9,35.0,902.0,932.81,649.55
2016,8,26,12,15,866.5,126.0,1.85,35.0,903.5,905.93,632.43
2016,8,26,12,30,867.0,126.0,1.8,35.0,905.0,875.78,613.33
2016,8,26,12,45,854.5,132.5,1.75,35.5,896.5,837.53,587.92
2016,8,26,13,0,842.0,139.0,1.7,36.0,888.0,797.01,561.11
2016,8,26,13,15,838.5,138.0,1.65,36.0,874.0,754.89,533.94
2016,8,26,13,30,835.0,137.0,1.6,36.0,860.0,710.52,503.74
2016,8,26,13,45,827.5,137.0,1.55,36.0,838.0,666.39,472.87
2016,8,26,14,0,820.0,137.0,1.5,36.0,816.0,615.42,436.78
2016,8,26,14,15,811.5,135.0,1.45,35.5,787.0,560.96,398.2
2016,8,26,14,30,803.0,133.0,1.4,35.0,758.0,505.65,357.67
2016,8,26,14,45,789.0,132.0,1.4,35.0,722.5,448.22,313.76
2016,8,26,15,0,775.0,131.0,1.4,35.0,687.0,391.06,268.71
2016,8,26,15,15,760.0,128.0,1.35,35.0,646.0,332.59,221.63
2016,8,26,15,30,745.0,125.0,1.3,35.0,605.0,275.11,175.08
2016,8,26,15,45,720.5,122.5,1.3,35.0,559.0,211.93,126.19
2016,8,26,16,0,696.0,120.0,1.3,35.0,513.0,156.28,87.52
2016,8,26,16,15,669.5,115.0,1.25,34.5,464.5,101.74,60.33
2016,8,26,16,30,643.0,110.0,1.2,34.0,416.0,77.35,57.78
2016,8,26,16,45,602.5,104.5,1.15,34.0,364.5,75.14,56.22
2016,8,26,17,0,562.0,99.0,1.1,34.0,313.0,72.89,54.56
2016,8,26,17,15,512.5,90.5,0.95,33.0,262.5,68.15,51.02
2016,8,26,17,30,463.0,82.0,0.8,32.0,212.0,61.02,45.34
2016,8,26,17,45,390.5,70.5,0.7,31.5,164.0,52.97,38.59
2016,8,26,18,0,318.0,59.0,0.6,31.0,116.0,44.76,31.44
2016,8,26,18,15,223.5,42.5,0.6,30.5,76.0,32.56,20.7
2016,8,26,18,30,129.0,26.0,0.6,30.0,36.0,20.11,6.41
2016,8,26,18,45,64.5,13.0,0.65,29.5,18.0,11.1,0.0
2016,8,26,19,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.15,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.1,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.1,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.1,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.15,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,5,45,20.0,5.0,1.25,22.5,5.5,0.0,0.0
2016,8,27,6,0,40.0,10.0,1.4,23.0,11.0,25.27,0.0
2016,8,27,6,15,139.0,28.0,1.45,23.5,44.0,124.58,77.6
2016,8,27,6,30,238.0,46.0,1.5,24.0,77.0,209.12,160.44
2016,8,27,6,45,314.0,60.5,1.6,24.5,121.5,282.63,223.02
2016,8,27,7,0,390.0,75.0,1.7,25.0,166.0,364.03,289.58
2016,8,27,7,15,446.5,85.5,1.7,26.0,215.0,433.82,343.83
2016,8,27,7,30,503.0,96.0,1.7,27.0,264.0,507.91,398.73
2016,8,27,7,45,540.0,105.0,1.7,28.0,314.0,576.45,446.67
2016,8,27,8,0,577.0,114.0,1.7,29.0,364.0,639.49,488.43
2016,8,27,8,15,607.5,120.5,1.75,29.5,413.0,694.65,524.19
2016,8,27,8,30,638.0,127.0,1.8,30.0,462.0,749.32,558.76
2016,8,27,8,45,656.0,134.5,1.9,31.0,507.5,792.8,584.27
2016,8,27,9,0,674.0,142.0,2.0,32.0,553.0,834.35,608.08
2016,8,27,9,15,691.5,146.5,1.95,32.0,595.0,869.75,628.68
2016,8,27,9,30,709.0,151.0,1.9,32.0,637.0,902.63,647.45
2016,8,27,9,45,712.5,160.0,1.9,32.5,672.0,923.91,657.9
2016,8,27,10,0,716.0,169.0,1.9,33.0,707.0,941.77,666.29
2016,8,27,10,15,726.5,172.0,1.85,33.0,737.5,956.54,673.61
2016,8,27,10,30,737.0,175.0,1.8,33.0,768.0,967.86,678.88
2016,8,27,10,45,438.5,297.0,1.8,33.5,653.0,781.29,553.78
2016,8,27,11,0,140.0,419.0,1.8,34.0,538.0,562.82,401.05
2016,8,27,11,15,230.5,415.0,1.75,34.0,615.5,641.07,456.73
2016,8,27,11,30,321.0,411.0,1.7,34.0,693.0,733.42,517.74
2016,8,27,11,45,164.5,300.0,1.7,34.5,444.5,446.21,322.08
2016,8,27,12,0,8.0,189.0,1.7,35.0,196.0,167.95,120.31
2016,8,27,12,15,4.0,144.5,1.7,35.0,148.0,125.44,89.33
2016,8,27,12,30,0.0,100.0,1.7,35.0,100.0,83.85,58.13
2016,8,27,12,45,9.0,202.0,1.75,35.0,210.5,178.03,128.55
2016,8,27,13,0,18.0,304.0,1.8,35.0,321.0,271.59,196.44
2016,8,27,13,15,333.5,276.0,1.8,34.5,564.0,509.73,370.58
2016,8,27,13,30,649.0,248.0,1.8,34.0,807.0,684.98,490.96
2016,8,27,13,45,636.0,248.0,1.85,34.0,784.5,638.0,457.09
2016,8,27,14,0,623.0,248.0,1.9,34.0,762.0,590.64,423.9
2016,8,27,14,15,612.0,244.0,1.9,34.0,734.0,541.11,388.15
2016,8,27,14,30,601.0,240.0,1.9,34.0,706.0,491.61,351.45
2016,8,27,14,45,300.5,130.5,1.95,34.0,363.5,235.82,169.45
2016,8,27,15,0,0.0,21.0,2.0,34.0,21.0,17.42,7.88
2016,8,27,15,15,0.0,79.5,2.0,33.5,79.5,66.16,45.87
2016,8,27,15,30,0.0,138.0,2.0,33.0,138.0,113.13,82.26
2016,8,27,15,45,51.5,191.5,2.0,32.5,221.0,157.04,114.05
2016,8,27,16,0,103.0,245.0,2.0,32.0,304.0,189.13,137.07
2016,8,27,16,15,51.5,126.5,1.9,31.5,156.0,100.83,72.84
2016,8,27,16,30,0.0,8.0,1.8,31.0,8.0,6.6,0.0
2016,8,27,16,45,0.0,7.0,1.75,31.0,7.0,5.77,0.0
2016,8,27,17,0,0.0,6.0,1.7,31.0,6.0,4.94,0.0
2016,8,27,17,15,0.0,5.0,1.5,30.5,5.0,4.11,0.0
2016,8,27,17,30,0.0,4.0,1.3,30.0,4.0,3.28,0.0
2016,8,27,17,45,0.0,3.0,1.15,29.5,3.0,2.46,0.0
2016,8,27,18,0,0.0,2.0,1.0,29.0,2.0,1.64,0.0
2016,8,27,18,15,0.0,1.0,0.95,28.5,1.0,0.82,0.0
2016,8,27,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,0.85,27.5,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,28,5,45,31.5,5.0,1.8,20.0,5.5,0.0,0.0
2016,8,28,6,0,63.0,10.0,2.0,20.0,11.0,35.0,0.0
2016,8,28,6,15,187.5,24.5,2.05,20.5,45.0,141.93,87.0
2016,8,28,6,30,312.0,39.0,2.1,21.0,79.0,242.25,188.55
2016,8,28,6,45,402.5,49.0,2.15,21.5,126.0,325.2,260.23
2016,8,28,7,0,493.0,59.0,2.2,22.0,173.0,416.79,335.89
2016,8,28,7,15,550.0,66.5,2.25,22.5,224.5,490.05,394.28
2016,8,28,7,30,607.0,74.0,2.3,23.0,276.0,566.98,452.61
2016,8,28,7,45,651.0,78.5,2.4,24.0,329.0,633.05,498.79
2016,8,28,8,0,695.0,83.0,2.5,25.0,382.0,700.42,544.2
2016,8,28,8,15,723.0,87.0,2.55,25.5,433.0,750.11,576.41
2016,8,28,8,30,751.0,91.0,2.6,26.0,484.0,803.23,610.36
2016,8,28,8,45,774.0,94.0,2.65,27.0,532.5,849.19,637.38
2016,8,28,9,0,797.0,97.0,2.7,28.0,581.0,893.15,662.5
2016,8,28,9,15,812.5,100.0,2.7,28.5,624.5,927.49,681.75
2016,8,28,9,30,828.0,103.0,2.7,29.0,668.0,958.88,698.93
2016,8,28,9,45,840.5,105.0,2.7,29.5,706.5,971.0,703.53
2016,8,28,10,0,853.0,107.0,2.7,30.0,745.0,991.3,713.65
2016,8,28,10,15,595.5,233.5,2.7,30.0,688.5,889.66,645.5
2016,8,28,10,30,338.0,360.0,2.7,30.0,632.0,733.07,534.04
2016,8,28,10,45,610.5,236.5,2.7,30.5,745.5,899.43,651.08
2016,8,28,11,0,883.0,113.0,2.7,31.0,859.0,1012.67,720.95
2016,8,28,11,15,887.0,114.0,2.7,31.0,876.5,1004.22,713.92
2016,8,28,11,30,891.0,115.0,2.7,31.0,894.0,991.87,705.68
2016,8,28,11,45,892.5,115.5,2.7,31.5,903.5,972.79,691.92
2016,8,28,12,0,894.0,116.0,2.7,32.0,913.0,950.04,676.0
2016,8,28,12,15,894.5,116.0,2.65,32.0,914.5,922.35,657.99
2016,8,28,12,30,895.0,116.0,2.6,32.0,916.0,891.26,637.86
2016,8,28,12,45,892.5,116.5,2.6,32.0,909.0,854.9,614.66
2016,8,28,13,0,890.0,117.0,2.6,32.0,902.0,815.64,589.46
2016,8,28,13,15,886.5,116.0,2.6,32.0,887.5,771.59,560.9
2016,8,28,13,30,883.0,115.0,2.6,32.0,873.0,725.13,528.85
2016,8,28,13,45,876.0,115.0,2.6,32.0,850.5,675.04,493.14
2016,8,28,14,0,869.0,115.0,2.6,32.0,828.0,623.25,455.28
2016,8,28,14,15,861.0,113.5,2.6,32.0,799.0,568.23,414.03
2016,8,28,14,30,853.0,112.0,2.6,32.0,770.0,512.13,370.68
2016,8,28,14,45,840.0,111.0,2.6,32.0,733.5,453.45,324.11
2016,8,28,15,0,827.0,110.0,2.6,32.0,697.0,391.88,274.12
2016,8,28,15,15,813.0,107.5,2.55,31.5,655.5,331.02,223.99
2016,8,28,15,30,799.0,105.0,2.5,31.0,614.0,270.92,174.1
2016,8,28,15,45,777.5,102.5,2.45,31.0,567.0,210.56,125.63
2016,8,28,16,0,756.0,100.0,2.4,31.0,520.0,152.47,84.4
2016,8,28,16,15,730.5,96.0,2.25,30.5,470.5,95.61,56.59
2016,8,28,16,30,705.0,92.0,2.1,30.0,421.0,66.07,49.56
2016,8,28,16,45,667.0,87.5,2.0,30.0,369.0,64.0,48.05
2016,8,28,17,0,629.0,83.0,1.9,30.0,317.0,61.92,46.46
2016,8,28,17,15,580.5,76.0,1.65,29.0,265.0,57.8,43.29
2016,8,28,17,30,532.0,69.0,1.4,28.0,213.0,53.58,39.9
2016,8,28,17,45,455.5,59.5,1.15,27.0,163.5,47.03,34.33
2016,8,28,18,0,379.0,50.0,0.9,26.0,114.0,40.37,28.39
2016,8,28,18,15,271.5,36.0,0.9,25.5,73.5,27.9,17.14
2016,8,28,18,30,164.0,22.0,0.9,25.0,33.0,17.15,1.53
2016,8,28,18,45,82.0,11.0,0.9,24.5,16.5,9.39,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,5.0,1.75,19.5,5.0,0.0,0.0
2016,8,29,6,0,0.0,10.0,2.0,20.0,10.0,8.54,0.0
2016,8,29,6,15,118.5,26.0,2.0,20.5,41.0,111.31,64.13
2016,8,29,6,30,237.0,42.0,2.0,21.0,72.0,204.84,158.77
2016,8,29,6,45,310.0,56.0,2.05,21.5,115.0,276.2,220.92
2016,8,29,7,0,383.0,70.0,2.1,22.0,158.0,355.17,286.81
2016,8,29,7,15,440.5,79.0,2.1,22.5,205.5,423.53,341.92
2016,8,29,7,30,498.0,88.0,2.1,23.0,253.0,504.12,403.84
2016,8,29,7,45,374.0,128.5,2.15,24.0,264.5,469.59,373.28
2016,8,29,8,0,250.0,169.0,2.2,25.0,276.0,411.96,325.18
2016,8,29,8,15,491.0,133.0,2.25,25.5,376.5,602.1,470.46
2016,8,29,8,30,732.0,97.0,2.3,26.0,477.0,794.63,603.78
2016,8,29,8,45,756.5,99.0,2.35,26.5,525.0,840.32,630.57
2016,8,29,9,0,781.0,101.0,2.4,27.0,573.0,884.07,656.87
2016,8,29,9,15,797.0,104.0,2.4,27.5,616.0,918.52,676.2
2016,8,29,9,30,813.0,107.0,2.4,28.0,659.0,950.07,693.49
2016,8,29,9,45,829.5,106.5,2.4,28.5,698.0,962.82,698.51
2016,8,29,10,0,846.0,106.0,2.4,29.0,737.0,984.18,709.31
2016,8,29,10,15,854.5,107.5,2.35,29.0,768.0,996.2,715.02
2016,8,29,10,30,863.0,109.0,2.3,29.0,799.0,1004.48,718.53
2016,8,29,10,45,869.5,109.5,2.3,29.5,824.0,1005.82,716.92
2016,8,29,11,0,876.0,110.0,2.3,30.0,849.0,1003.29,713.09
2016,8,29,11,15,879.5,111.0,2.3,30.0,865.5,994.41,706.89
2016,8,29,11,30,883.0,112.0,2.3,30.0,882.0,981.67,698.45
2016,8,29,11,45,885.0,112.0,2.3,30.5,891.0,962.7,684.83
2016,8,29,12,0,887.0,112.0,2.3,31.0,900.0,940.09,669.07
2016,8,29,12,15,887.0,112.5,2.3,31.0,901.5,912.6,651.64
2016,8,29,12,30,887.0,113.0,2.3,31.0,903.0,881.77,632.09
2016,8,29,12,45,461.0,238.5,2.3,31.5,649.0,621.67,454.07
2016,8,29,13,0,35.0,364.0,2.3,32.0,395.0,346.72,252.37
2016,8,29,13,15,28.0,336.0,2.25,32.0,360.5,311.71,228.14
2016,8,29,13,30,21.0,308.0,2.2,32.0,326.0,272.77,199.94
2016,8,29,13,45,108.0,354.0,2.2,32.0,443.0,373.96,274.57
2016,8,29,14,0,195.0,400.0,2.2,32.0,560.0,451.1,329.23
2016,8,29,14,15,200.5,384.0,2.15,32.0,543.0,423.87,309.04
2016,8,29,14,30,206.0,368.0,2.1,32.0,526.0,395.99,288.54
2016,8,29,14,45,125.0,331.0,2.05,32.0,425.5,315.59,230.58
2016,8,29,15,0,44.0,294.0,2.0,32.0,325.0,247.38,181.69
2016,8,29,15,15,30.0,257.0,1.95,31.5,277.5,209.69,154.59
2016,8,29,15,30,16.0,220.0,1.9,31.0,230.0,178.88,132.4
2016,8,29,15,45,8.0,182.5,1.9,31.0,187.5,147.08,108.85
2016,8,29,16,0,0.0,145.0,1.9,31.0,145.0,116.73,86.18
2016,8,29,16,15,121.5,166.5,1.8,30.5,223.0,124.38,90.46
2016,8,29,16,30,243.0,188.0,1.7,30.0,301.0,127.31,99.84
2016,8,29,16,45,234.5,165.5,1.6,30.0,263.5,114.39,89.58
2016,8,29,17,0,226.0,143.0,1.5,30.0,226.0,100.87,78.71
2016,8,29,17,15,209.5,121.0,1.3,29.0,188.5,86.99,67.65
2016,8,29,17,30,193.0,99.0,1.1,28.0,151.0,72.57,55.81
2016,8,29,17,45,165.0,78.5,0.95,27.5,115.5,58.51,43.84
2016,8,29,18,0,137.0,58.0,0.8,27.0,80.0,44.01,31.23
2016,8,29,18,15,83.0,39.0,0.8,26.5,51.0,30.03,18.6
2016,8,29,18,30,29.0,20.0,0.8,26.0,22.0,16.09,0.0
2016,8,29,18,45,14.5,10.0,0.8,26.0,11.0,8.54,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,4.0,1.7,19.5,4.0,0.0,0.0
2016,8,30,6,0,0.0,8.0,1.9,20.0,8.0,6.83,0.0
2016,8,30,6,15,126.5,24.0,1.9,20.5,39.5,111.75,60.72
2016,8,30,6,30,253.0,40.0,1.9,21.0,71.0,211.49,163.66
2016,8,30,6,45,336.5,53.0,1.9,22.0,116.0,288.73,230.3
2016,8,30,7,0,420.0,66.0,1.9,23.0,161.0,379.41,304.42
2016,8,30,7,15,478.0,75.0,1.95,24.0,210.5,452.22,361.73
2016,8,30,7,30,536.0,84.0,2.0,25.0,260.0,528.81,419.24
2016,8,30,7,45,578.5,90.5,2.1,26.0,311.0,593.58,465.08
2016,8,30,8,0,621.0,97.0,2.2,27.0,362.0,659.64,509.68
2016,8,30,8,15,651.0,102.5,2.25,27.5,411.5,714.54,545.67
2016,8,30,8,30,681.0,108.0,2.3,28.0,461.0,768.88,580.43
2016,8,30,8,45,703.0,113.0,2.4,28.5,507.5,814.24,608.64
2016,8,30,9,0,725.0,118.0,2.5,29.0,554.0,857.8,635.27
2016,8,30,9,15,742.0,121.5,2.45,29.0,596.5,886.62,651.91
2016,8,30,9,30,759.0,125.0,2.4,29.0,639.0,918.73,670.71
2016,8,30,9,45,769.5,129.0,2.4,29.5,676.0,941.91,682.63
2016,8,30,10,0,780.0,133.0,2.4,30.0,713.0,961.75,692.43
2016,8,30,10,15,790.0,135.5,2.35,30.5,744.5,975.91,698.18
2016,8,30,10,30,800.0,138.0,2.3,31.0,776.0,986.42,701.72
2016,8,30,10,45,804.0,141.5,2.25,31.5,799.5,988.2,699.89
2016,8,30,11,0,808.0,145.0,2.2,32.0,823.0,986.18,695.9
2016,8,30,11,15,812.5,146.0,2.1,32.0,840.0,978.21,689.25
2016,8,30,11,30,817.0,147.0,2.0,32.0,857.0,966.49,680.43
2016,8,30,11,45,511.5,295.0,1.95,32.0,741.5,804.9,573.04
2016,8,30,12,0,206.0,443.0,1.9,32.0,626.0,616.75,441.33
2016,8,30,12,15,512.0,297.0,1.85,32.0,752.0,767.24,549.98
2016,8,30,12,30,818.0,151.0,1.8,32.0,878.0,868.13,617.76
2016,8,30,12,45,833.0,140.0,1.75,32.5,875.5,827.14,588.95
2016,8,30,13,0,848.0,129.0,1.7,33.0,873.0,793.36,566.16
2016,8,30,13,15,844.5,128.0,1.65,33.0,858.5,750.73,538.46
2016,8,30,13,30,841.0,127.0,1.6,33.0,844.0,705.84,507.46
2016,8,30,13,45,598.0,245.0,1.55,33.0,748.5,611.06,439.0
2016,8,30,14,0,355.0,363.0,1.5,33.0,653.0,519.67,373.16
2016,8,30,14,15,407.0,326.5,1.45,33.0,647.0,493.99,355.09
2016,8,30,14,30,459.0,290.0,1.4,33.0,641.0,460.11,329.81
2016,8,30,14,45,516.0,254.5,1.35,33.0,631.0,423.05,300.9
2016,8,30,15,0,573.0,219.0,1.3,33.0,621.0,379.19,265.5
2016,8,30,15,15,442.0,243.5,1.25,32.5,542.5,315.83,219.65
2016,8,30,15,30,311.0,268.0,1.2,32.0,464.0,269.42,187.84
2016,8,30,15,45,515.0,186.0,1.15,32.0,481.0,218.77,141.15
2016,8,30,16,0,719.0,104.0,1.1,32.0,498.0,144.04,78.98
2016,8,30,16,15,692.5,99.0,1.05,31.5,449.0,88.14,52.18
2016,8,30,16,30,666.0,94.0,1.0,31.0,400.0,67.21,50.29
2016,8,30,16,45,629.5,88.5,0.95,31.0,349.0,64.57,48.3
2016,8,30,17,0,593.0,83.0,0.9,31.0,298.0,61.84,46.18
2016,8,30,17,15,542.0,75.5,0.8,30.0,247.5,57.36,42.73
2016,8,30,17,30,491.0,68.0,0.7,29.0,197.0,52.78,39.02
2016,8,30,17,45,414.0,58.0,0.65,28.5,149.5,45.85,33.04
2016,8,30,18,0,337.0,48.0,0.6,28.0,102.0,36.9,25.14
2016,8,30,18,15,229.5,33.5,0.6,27.5,63.5,25.92,15.02
2016,8,30,18,30,122.0,19.0,0.6,27.0,25.0,14.79,0.0
2016,8,30,18,45,61.0,9.5,0.65,27.0,12.5,8.11,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
