Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,20,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,31,6,15,125.5,19.5,0.45,22.5,35.0,103.4,51.17
2016,8,31,6,30,251.0,39.0,0.5,23.0,70.0,209.95,159.7
2016,8,31,6,45,338.0,51.5,0.55,23.5,114.5,288.55,226.32
2016,8,31,7,0,425.0,64.0,0.6,24.0,159.0,381.45,300.81
2016,8,31,7,15,483.5,73.0,0.75,25.0,209.0,454.83,357.44
2016,8,31,7,30,542.0,82.0,0.9,26.0,259.0,532.07,414.46
2016,8,31,7,45,584.5,88.5,1.05,27.0,309.5,597.08,459.54
2016,8,31,8,0,627.0,95.0,1.2,28.0,360.0,663.39,503.64
2016,8,31,8,15,657.0,100.5,1.2,28.5,410.0,718.49,538.25
2016,8,31,8,30,687.0,106.0,1.2,29.0,460.0,773.03,571.52
2016,8,31,8,45,709.5,110.0,1.2,29.5,506.5,817.77,597.46
2016,8,31,9,0,732.0,114.0,1.2,30.0,553.0,860.71,621.77
2016,8,31,9,15,749.0,117.5,1.15,30.5,595.5,890.03,636.28
2016,8,31,9,30,766.0,121.0,1.1,31.0,638.0,922.22,652.48
2016,8,31,9,45,786.0,120.0,1.05,31.5,677.0,949.28,665.2
2016,8,31,10,0,806.0,119.0,1.0,32.0,716.0,973.16,675.86
2016,8,31,10,15,815.0,121.0,1.05,32.0,747.0,985.9,682.95
2016,8,31,10,30,824.0,123.0,1.1,32.0,778.0,994.94,688.07
2016,8,31,10,45,828.0,126.0,1.15,32.5,802.0,982.97,679.31
2016,8,31,11,0,832.0,129.0,1.2,33.0,826.0,980.42,676.62
2016,8,31,11,15,836.5,130.0,1.25,33.0,843.0,972.57,672.1
2016,8,31,11,30,841.0,131.0,1.3,33.0,860.0,961.01,665.47
2016,8,31,11,45,840.5,133.5,1.4,33.0,868.5,942.45,655.36
2016,8,31,12,0,840.0,136.0,1.5,33.0,877.0,920.44,643.11
2016,8,31,12,15,840.0,136.0,1.5,33.0,878.5,893.23,626.32
2016,8,31,12,30,840.0,136.0,1.5,33.0,880.0,862.86,607.59
2016,8,31,12,45,530.5,285.0,1.55,33.5,754.0,722.8,512.93
2016,8,31,13,0,221.0,434.0,1.6,34.0,628.0,565.72,402.33
2016,8,31,13,15,523.0,285.0,1.6,34.0,732.0,659.11,471.67
2016,8,31,13,30,825.0,136.0,1.6,34.0,836.0,707.4,506.89
2016,8,31,13,45,818.5,134.5,1.6,34.0,814.0,657.31,471.46
2016,8,31,14,0,812.0,133.0,1.6,34.0,792.0,605.69,434.84
2016,8,31,14,15,803.5,131.5,1.55,33.5,763.0,551.71,396.01
2016,8,31,14,30,795.0,130.0,1.5,33.0,734.0,496.91,355.21
2016,8,31,14,45,780.5,128.5,1.5,33.0,698.0,438.99,310.35
2016,8,31,15,0,766.0,127.0,1.5,33.0,662.0,381.48,264.44
2016,8,31,15,15,750.5,123.5,1.45,32.5,621.0,322.74,217.05
2016,8,31,15,30,735.0,120.0,1.4,32.0,580.0,260.38,166.7
2016,8,31,15,45,508.5,173.0,1.4,32.0,480.0,208.17,133.75
2016,8,31,16,0,282.0,226.0,1.4,32.0,380.0,184.59,126.7
2016,8,31,16,15,457.0,165.0,1.3,31.5,385.5,122.84,83.48
2016,8,31,16,30,632.0,104.0,1.2,31.0,391.0,73.95,55.82
2016,8,31,16,45,593.0,97.5,1.2,31.0,340.5,70.87,53.54
2016,8,31,17,0,554.0,91.0,1.2,31.0,290.0,67.68,51.05
2016,8,31,17,15,501.5,82.5,1.05,30.0,240.0,62.7,47.19
2016,8,31,17,30,449.0,74.0,0.9,29.0,190.0,57.58,43.03
2016,8,31,17,45,374.0,62.0,0.8,28.5,143.0,46.98,33.95
2016,8,31,18,0,299.0,50.0,0.7,28.0,96.0,38.24,26.18
2016,8,31,18,15,149.5,36.5,0.7,27.5,59.5,28.35,16.67
2016,8,31,18,30,0.0,23.0,0.7,27.0,23.0,18.01,0.0
2016,8,31,18,45,0.0,11.5,0.75,26.5,11.5,9.82,0.0
2016,8,31,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,6,15,104.0,20.5,1.55,21.5,33.0,94.75,42.1
2016,9,1,6,30,208.0,41.0,1.6,22.0,66.0,190.78,145.84
2016,9,1,6,45,287.0,56.5,1.7,22.5,109.5,266.23,211.34
2016,9,1,7,0,366.0,72.0,1.8,23.0,153.0,349.96,280.8
2016,9,1,7,15,424.5,83.5,1.8,23.5,202.0,421.53,338.05
2016,9,1,7,30,483.0,95.0,1.8,24.0,251.0,497.66,396.32
2016,9,1,7,45,528.0,102.5,1.8,25.0,301.5,569.72,448.01
2016,9,1,8,0,573.0,110.0,1.8,26.0,352.0,637.46,493.85
2016,9,1,8,15,605.0,116.5,1.8,27.0,401.0,693.85,529.68
2016,9,1,8,30,637.0,123.0,1.8,28.0,450.0,749.85,564.09
2016,9,1,8,45,666.0,126.5,1.85,29.0,497.5,798.75,593.07
2016,9,1,9,0,695.0,130.0,1.9,30.0,545.0,846.24,620.45
2016,9,1,9,15,713.0,134.0,1.9,30.0,587.0,881.84,641.58
2016,9,1,9,30,731.0,138.0,1.9,30.0,629.0,914.86,660.99
2016,9,1,9,45,763.0,131.0,1.9,30.5,670.0,939.7,673.71
2016,9,1,10,0,795.0,124.0,1.9,31.0,711.0,968.75,689.11
2016,9,1,10,15,804.5,126.5,1.85,31.5,742.5,982.41,694.14
2016,9,1,10,30,814.0,129.0,1.8,32.0,774.0,992.39,697.09
2016,9,1,10,45,820.0,131.0,1.75,32.5,798.0,994.46,695.3
2016,9,1,11,0,826.0,133.0,1.7,33.0,822.0,992.7,691.37
2016,9,1,11,15,830.0,134.0,1.65,33.0,838.5,970.74,676.64
2016,9,1,11,30,834.0,135.0,1.6,33.0,855.0,958.65,668.33
2016,9,1,11,45,833.5,137.0,1.6,33.0,863.5,939.59,656.36
2016,9,1,12,0,833.0,139.0,1.6,33.0,872.0,917.13,642.42
2016,9,1,12,15,833.0,139.0,1.6,33.0,873.0,889.98,625.6
2016,9,1,12,30,833.0,139.0,1.6,33.0,874.0,859.7,606.83
2016,9,1,12,45,586.5,273.0,1.6,33.0,788.5,760.32,539.73
2016,9,1,13,0,340.0,407.0,1.6,33.0,703.0,644.71,458.76
2016,9,1,13,15,175.5,323.0,1.6,32.5,476.0,418.69,304.52
2016,9,1,13,30,11.0,239.0,1.6,32.0,249.0,207.88,151.57
2016,9,1,13,45,5.5,136.0,1.65,32.0,141.0,117.09,84.41
2016,9,1,14,0,0.0,33.0,1.7,32.0,33.0,27.47,15.75
2016,9,1,14,15,47.0,194.0,1.75,31.5,230.0,187.14,138.33
2016,9,1,14,30,94.0,355.0,1.8,31.0,427.0,331.79,244.43
2016,9,1,14,45,73.0,326.0,1.85,31.0,380.5,290.44,213.74
2016,9,1,15,0,52.0,297.0,1.9,31.0,334.0,252.36,186.1
2016,9,1,15,15,28.5,239.0,1.9,30.5,259.5,196.25,145.23
2016,9,1,15,30,5.0,181.0,1.9,30.0,185.0,147.12,109.23
2016,9,1,15,45,2.5,155.0,1.9,30.0,157.0,125.6,93.11
2016,9,1,16,0,0.0,129.0,1.9,30.0,129.0,104.67,77.26
2016,9,1,16,15,25.5,154.0,1.85,29.5,166.0,117.39,87.29
2016,9,1,16,30,51.0,179.0,1.8,29.0,203.0,129.98,102.57
2016,9,1,16,45,44.5,157.0,1.8,28.5,175.5,115.32,91.02
2016,9,1,17,0,38.0,135.0,1.8,28.0,148.0,100.34,79.02
2016,9,1,17,15,29.0,113.0,1.65,27.5,122.0,85.02,66.46
2016,9,1,17,30,20.0,91.0,1.5,27.0,96.0,70.99,54.69
2016,9,1,17,45,10.0,69.0,1.35,26.5,71.5,54.35,40.41
2016,9,1,18,0,0.0,47.0,1.2,26.0,47.0,37.57,25.78
2016,9,1,18,15,0.0,28.5,1.2,25.5,28.5,23.15,12.42
2016,9,1,18,30,0.0,10.0,1.2,25.0,10.0,8.23,0.0
2016,9,1,18,45,0.0,5.0,1.2,24.5,5.0,4.27,0.0
2016,9,1,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,10.0,2.55,20.0,10.0,8.22,0.0
2016,9,2,6,30,0.0,20.0,2.6,20.0,20.0,16.48,7.55
2016,9,2,6,45,0.0,34.0,2.7,20.0,34.0,28.09,17.61
2016,9,2,7,0,0.0,48.0,2.8,20.0,48.0,39.8,27.68
2016,9,2,7,15,0.0,64.5,2.9,20.0,64.5,54.91,40.48
2016,9,2,7,30,0.0,81.0,3.0,20.0,81.0,69.92,53.01
2016,9,2,7,45,0.0,85.5,3.2,20.0,85.5,72.82,55.31
2016,9,2,8,0,0.0,90.0,3.4,20.0,90.0,76.1,57.86
2016,9,2,8,15,0.0,111.5,3.55,20.0,111.5,95.82,73.89
2016,9,2,8,30,0.0,133.0,3.7,20.0,133.0,115.59,89.76
2016,9,2,8,45,0.0,139.0,3.85,20.0,139.0,120.3,93.27
2016,9,2,9,0,0.0,145.0,4.0,20.0,145.0,125.15,96.9
2016,9,2,9,15,0.0,137.0,4.1,20.0,137.0,117.07,90.08
2016,9,2,9,30,0.0,129.0,4.2,20.0,129.0,109.43,83.69
2016,9,2,9,45,0.0,129.0,4.35,20.5,129.0,109.25,83.19
2016,9,2,10,0,0.0,129.0,4.5,21.0,129.0,109.13,82.76
2016,9,2,10,15,0.0,126.5,4.6,21.0,126.5,106.84,80.78
2016,9,2,10,30,0.0,124.0,4.7,21.0,124.0,104.6,78.86
2016,9,2,10,45,3.0,152.5,4.85,21.0,155.0,132.7,101.29
2016,9,2,11,0,6.0,181.0,5.0,21.0,186.0,160.85,123.59
2016,9,2,11,15,4.5,166.0,5.05,21.0,169.5,145.72,111.42
2016,9,2,11,30,3.0,151.0,5.1,21.0,153.0,130.86,99.52
2016,9,2,11,45,5.5,171.0,5.2,21.5,175.5,150.45,114.88
2016,9,2,12,0,8.0,191.0,5.3,22.0,198.0,169.83,129.91
2016,9,2,12,15,8.5,201.0,5.25,22.0,209.0,178.38,136.56
2016,9,2,12,30,9.0,211.0,5.2,22.0,220.0,186.75,143.08
2016,9,2,12,45,7.0,191.0,5.2,22.0,198.0,167.04,127.59
2016,9,2,13,0,5.0,171.0,5.2,22.0,176.0,147.73,112.41
2016,9,2,13,15,4.0,164.0,5.15,21.5,168.0,140.51,106.97
2016,9,2,13,30,3.0,157.0,5.1,21.0,160.0,133.44,101.62
2016,9,2,13,45,1.5,149.5,5.1,21.0,151.5,125.77,95.6
2016,9,2,14,0,0.0,142.0,5.1,21.0,143.0,118.32,89.76
2016,9,2,14,15,0.0,132.0,5.1,21.0,132.5,109.84,83.12
2016,9,2,14,30,0.0,122.0,5.1,21.0,122.0,101.43,76.53
2016,9,2,14,45,0.5,139.0,5.2,21.0,139.5,115.28,87.81
2016,9,2,15,0,1.0,156.0,5.3,21.0,157.0,128.66,98.73
2016,9,2,15,15,0.5,106.5,5.2,20.5,107.0,88.52,66.73
2016,9,2,15,30,0.0,57.0,5.1,20.0,57.0,47.31,33.37
2016,9,2,15,45,0.0,54.5,5.1,20.0,54.5,45.2,31.76
2016,9,2,16,0,0.0,52.0,5.1,20.0,52.0,43.09,30.13
2016,9,2,16,15,0.0,65.5,5.05,20.0,65.5,54.31,39.56
2016,9,2,16,30,0.0,79.0,5.0,20.0,79.0,65.57,51.43
2016,9,2,16,45,0.0,68.5,4.95,20.0,68.5,56.79,43.97
2016,9,2,17,0,0.0,58.0,4.9,20.0,58.0,48.02,36.45
2016,9,2,17,15,0.0,47.5,4.9,19.5,47.5,39.27,28.9
2016,9,2,17,30,0.0,37.0,4.9,19.0,37.0,30.55,21.23
2016,9,2,17,45,0.0,27.5,4.9,19.0,27.5,22.67,14.15
2016,9,2,18,0,0.0,18.0,4.9,19.0,18.0,14.81,7.05
2016,9,2,18,15,0.0,10.5,4.95,19.0,10.5,8.63,1.09
2016,9,2,18,30,0.0,3.0,5.0,19.0,3.0,2.56,0.0
2016,9,2,18,45,0.0,1.5,5.05,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,5.2,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,170.5,16.0,3.6,17.5,35.0,123.59,41.35
2016,9,3,6,30,341.0,32.0,3.7,18.0,70.0,255.29,198.93
2016,9,3,6,45,431.5,41.0,3.8,18.5,117.0,338.69,274.83
2016,9,3,7,0,522.0,50.0,3.9,19.0,164.0,431.05,353.73
2016,9,3,7,15,579.5,56.5,3.95,19.5,215.0,504.9,414.77
2016,9,3,7,30,637.0,63.0,4.0,20.0,266.0,582.52,474.76
2016,9,3,7,45,677.0,67.5,4.1,21.0,318.0,642.96,518.2
2016,9,3,8,0,717.0,72.0,4.2,22.0,370.0,708.44,563.78
2016,9,3,8,15,744.0,76.0,4.15,22.5,421.0,762.34,599.94
2016,9,3,8,30,771.0,80.0,4.1,23.0,472.0,815.17,634.4
2016,9,3,8,45,790.0,83.5,4.05,23.5,519.0,858.48,661.29
2016,9,3,9,0,809.0,87.0,4.0,24.0,566.0,899.52,686.13
2016,9,3,9,15,824.0,89.5,3.9,24.0,609.0,921.91,698.86
2016,9,3,9,30,839.0,92.0,3.8,24.0,652.0,951.9,716.84
2016,9,3,9,45,852.5,92.5,3.7,24.5,690.0,974.83,728.45
2016,9,3,10,0,866.0,93.0,3.6,25.0,728.0,994.35,737.75
2016,9,3,10,15,874.5,94.5,3.5,25.5,759.5,1006.32,742.06
2016,9,3,10,30,883.0,96.0,3.4,26.0,791.0,1014.46,743.97
2016,9,3,10,45,885.0,99.5,3.35,26.5,814.5,1014.28,740.96
2016,9,3,11,0,887.0,103.0,3.3,27.0,838.0,1010.1,735.58
2016,9,3,11,15,551.0,264.0,3.25,27.0,724.0,844.97,622.92
2016,9,3,11,30,215.0,425.0,3.2,27.0,610.0,631.11,466.88
2016,9,3,11,45,118.5,373.5,3.15,27.0,475.5,477.63,356.82
2016,9,3,12,0,22.0,322.0,3.1,27.0,341.0,299.75,224.42
2016,9,3,12,15,16.5,275.0,3.05,27.0,289.5,250.73,188.15
2016,9,3,12,30,11.0,228.0,3.0,27.0,238.0,203.29,152.3
2016,9,3,12,45,29.5,304.5,3.0,27.0,330.5,294.1,221.14
2016,9,3,13,0,48.0,381.0,3.0,27.0,423.0,373.39,279.67
2016,9,3,13,15,30.0,312.5,2.9,26.5,338.5,293.45,220.56
2016,9,3,13,30,12.0,244.0,2.8,26.0,254.0,212.84,160.2
2016,9,3,13,45,94.0,317.5,2.75,26.0,393.0,335.35,253.88
2016,9,3,14,0,176.0,391.0,2.7,26.0,532.0,433.31,325.69
2016,9,3,14,15,161.0,375.5,2.65,26.0,500.5,396.44,297.72
2016,9,3,14,30,146.0,360.0,2.6,26.0,469.0,361.29,271.4
2016,9,3,14,45,143.5,341.0,2.55,26.0,444.0,330.61,248.12
2016,9,3,15,0,141.0,322.0,2.5,26.0,419.0,300.45,224.92
2016,9,3,15,15,152.0,300.5,2.45,25.5,399.5,273.08,203.64
2016,9,3,15,30,163.0,279.0,2.4,25.0,380.0,244.64,181.19
2016,9,3,15,45,153.0,256.0,2.4,25.0,344.5,210.73,155.23
2016,9,3,16,0,143.0,233.0,2.4,25.0,309.0,178.57,131.74
2016,9,3,16,15,103.0,205.5,2.3,24.5,257.5,150.23,114.19
2016,9,3,16,30,63.0,178.0,2.2,24.0,206.0,129.18,104.1
2016,9,3,16,45,57.5,156.0,2.1,23.5,179.0,114.5,92.3
2016,9,3,17,0,52.0,134.0,2.0,23.0,152.0,99.49,79.99
2016,9,3,17,15,43.5,111.5,1.75,22.5,125.0,83.84,66.85
2016,9,3,17,30,35.0,89.0,1.5,22.0,98.0,67.88,53.14
2016,9,3,17,45,21.0,67.5,1.25,22.0,72.5,52.22,39.29
2016,9,3,18,0,7.0,46.0,1.0,22.0,47.0,36.62,25.3
2016,9,3,18,15,3.5,27.5,0.9,21.5,28.0,22.22,11.06
2016,9,3,18,30,0.0,9.0,0.8,21.0,9.0,7.68,0.0
2016,9,3,18,45,0.0,4.5,0.75,21.0,4.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,4,6,15,142.5,17.5,1.4,17.5,33.0,108.09,25.91
2016,9,4,6,30,285.0,35.0,1.5,18.0,66.0,228.51,176.15
2016,9,4,6,45,380.5,46.0,1.6,19.0,112.5,314.87,252.67
2016,9,4,7,0,476.0,57.0,1.7,20.0,159.0,410.67,332.05
2016,9,4,7,15,536.5,65.0,1.7,20.5,210.0,486.76,393.01
2016,9,4,7,30,597.0,73.0,1.7,21.0,261.0,566.84,453.52
2016,9,4,7,45,637.5,79.0,1.75,21.5,313.0,631.94,499.81
2016,9,4,8,0,678.0,85.0,1.8,22.0,365.0,698.06,545.18
2016,9,4,8,15,708.0,89.5,1.85,22.5,416.0,753.67,581.62
2016,9,4,8,30,738.0,94.0,1.9,23.0,467.0,803.77,613.36
2016,9,4,8,45,757.5,98.5,1.95,23.5,514.5,847.85,640.34
2016,9,4,9,0,777.0,103.0,2.0,24.0,562.0,889.71,665.41
2016,9,4,9,15,793.5,106.0,2.0,24.5,605.0,924.35,684.84
2016,9,4,9,30,810.0,109.0,2.0,25.0,648.0,956.06,702.19
2016,9,4,9,45,824.0,110.5,2.05,25.5,686.0,980.32,715.16
2016,9,4,10,0,838.0,112.0,2.1,26.0,724.0,1001.12,725.99
2016,9,4,10,15,846.5,113.5,2.05,26.0,755.5,999.99,723.17
2016,9,4,10,30,855.0,115.0,2.0,26.0,787.0,1007.72,726.38
2016,9,4,10,45,861.5,116.5,2.0,26.5,811.0,1009.58,725.09
2016,9,4,11,0,868.0,118.0,2.0,27.0,835.0,1007.55,721.56
2016,9,4,11,15,872.0,119.0,2.0,27.0,852.0,998.59,715.28
2016,9,4,11,30,876.0,120.0,2.0,27.0,869.0,985.79,706.77
2016,9,4,11,45,879.5,119.5,2.0,27.5,878.5,967.2,693.37
2016,9,4,12,0,883.0,119.0,2.0,28.0,888.0,944.91,677.79
2016,9,4,12,15,883.0,119.0,2.0,28.0,889.0,916.36,659.63
2016,9,4,12,30,883.0,119.0,2.0,28.0,890.0,884.48,639.36
2016,9,4,12,45,883.5,117.5,2.0,28.5,883.0,848.44,615.09
2016,9,4,13,0,884.0,116.0,2.0,29.0,876.0,809.35,588.8
2016,9,4,13,15,880.5,115.0,2.0,29.0,861.0,764.86,559.95
2016,9,4,13,30,877.0,114.0,2.0,29.0,846.0,717.99,527.45
2016,9,4,13,45,872.0,112.5,2.0,29.0,823.5,667.52,491.4
2016,9,4,14,0,867.0,111.0,2.0,29.0,801.0,615.23,453.03
2016,9,4,14,15,575.5,226.5,1.95,28.5,677.0,506.17,372.86
2016,9,4,14,30,284.0,342.0,1.9,28.0,553.0,414.44,305.87
2016,9,4,14,45,557.0,222.5,1.9,28.0,611.0,414.06,302.14
2016,9,4,15,0,830.0,103.0,1.9,28.0,669.0,381.6,269.6
2016,9,4,15,15,472.5,189.0,1.9,28.0,507.0,283.36,199.83
2016,9,4,15,30,115.0,275.0,1.9,28.0,345.0,230.86,170.02
2016,9,4,15,45,137.0,253.0,1.9,28.0,329.5,205.96,150.22
2016,9,4,16,0,159.0,231.0,1.9,28.0,314.0,178.56,129.47
2016,9,4,16,15,433.5,157.0,1.8,27.5,353.0,114.32,80.41
2016,9,4,16,30,708.0,83.0,1.7,27.0,392.0,60.86,45.93
2016,9,4,16,45,670.5,77.5,1.65,26.5,340.0,57.84,43.68
2016,9,4,17,0,633.0,72.0,1.6,26.0,288.0,54.73,41.24
2016,9,4,17,15,579.5,65.0,1.4,25.0,236.0,50.25,37.61
2016,9,4,17,30,526.0,58.0,1.2,24.0,184.0,45.68,33.74
2016,9,4,17,45,443.5,48.5,1.05,23.5,136.0,38.8,27.59
2016,9,4,18,0,361.0,39.0,0.9,23.0,88.0,31.8,21.06
2016,9,4,18,15,233.0,25.0,0.9,22.5,51.5,20.51,9.04
2016,9,4,18,30,105.0,11.0,0.9,22.0,15.0,9.39,0.0
2016,9,4,18,45,52.5,5.5,0.95,21.5,7.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,6,15,162.5,16.0,1.25,15.5,33.5,119.18,16.54
2016,9,5,6,30,325.0,32.0,1.4,16.0,67.0,248.2,191.98
2016,9,5,6,45,420.5,42.0,1.6,17.0,114.0,335.28,270.7
2016,9,5,7,0,516.0,52.0,1.8,18.0,161.0,431.89,351.62
2016,9,5,7,15,575.0,59.5,1.75,19.0,213.5,508.06,412.14
2016,9,5,7,30,634.0,67.0,1.7,20.0,266.0,588.09,471.05
2016,9,5,7,45,675.5,72.0,1.7,21.0,319.0,654.15,516.6
2016,9,5,8,0,717.0,77.0,1.7,22.0,372.0,716.97,557.84
2016,9,5,8,15,745.5,81.0,1.75,22.5,423.5,772.27,593.76
2016,9,5,8,30,774.0,85.0,1.8,23.0,475.0,826.53,628.04
2016,9,5,8,45,796.0,88.0,1.85,24.0,523.5,872.05,654.37
2016,9,5,9,0,818.0,91.0,1.9,25.0,572.0,915.39,678.73
2016,9,5,9,15,833.5,93.5,1.85,25.5,615.5,949.25,696.64
2016,9,5,9,30,849.0,96.0,1.8,26.0,659.0,968.55,705.0
2016,9,5,9,45,862.0,97.5,1.8,26.5,697.5,992.08,716.82
2016,9,5,10,0,875.0,99.0,1.8,27.0,736.0,1012.1,726.36
2016,9,5,10,15,883.5,100.5,1.75,27.0,768.0,1023.85,731.53
2016,9,5,10,30,892.0,102.0,1.7,27.0,800.0,1031.71,734.46
2016,9,5,10,45,898.5,103.0,1.65,27.5,824.5,1033.0,732.02
2016,9,5,11,0,905.0,104.0,1.6,28.0,849.0,1030.26,727.32
2016,9,5,11,15,908.5,105.0,1.55,28.0,866.5,1020.49,719.93
2016,9,5,11,30,912.0,106.0,1.5,28.0,884.0,1006.74,710.3
2016,9,5,11,45,914.0,106.5,1.45,28.5,893.0,987.1,695.82
2016,9,5,12,0,916.0,107.0,1.4,29.0,902.0,963.67,679.21
2016,9,5,12,15,916.0,107.5,1.3,29.0,903.0,934.74,659.95
2016,9,5,12,30,916.0,108.0,1.2,29.0,904.0,902.34,638.62
2016,9,5,12,45,906.5,112.5,1.15,29.5,895.0,862.56,612.15
2016,9,5,13,0,897.0,117.0,1.1,30.0,886.0,820.19,584.09
2016,9,5,13,15,893.0,116.5,1.0,30.0,870.5,775.08,554.7
2016,9,5,13,30,889.0,116.0,0.9,30.0,855.0,727.59,521.8
2016,9,5,13,45,884.0,114.0,0.8,30.0,832.0,675.96,485.29
2016,9,5,14,0,879.0,112.0,0.7,30.0,809.0,622.49,446.65
2016,9,5,14,15,871.0,110.5,0.6,30.0,778.5,566.22,405.02
2016,9,5,14,30,863.0,109.0,0.5,30.0,748.0,508.87,361.39
2016,9,5,14,45,852.5,106.0,0.45,30.0,711.5,448.46,314.67
2016,9,5,15,0,842.0,103.0,0.4,30.0,675.0,384.91,264.28
2016,9,5,15,15,827.0,100.5,0.35,30.0,632.0,322.41,213.54
2016,9,5,15,30,812.0,98.0,0.3,30.0,589.0,260.83,163.31
2016,9,5,15,45,793.0,94.5,0.25,30.0,542.0,199.02,115.1
2016,9,5,16,0,774.0,91.0,0.2,30.0,495.0,139.21,74.68
2016,9,5,16,15,746.5,86.5,0.15,29.5,444.0,80.65,49.91
2016,9,5,16,30,719.0,82.0,0.1,29.0,393.0,65.97,49.7
2016,9,5,16,45,681.5,77.0,0.1,28.5,340.5,57.73,43.15
2016,9,5,17,0,644.0,72.0,0.1,28.0,288.0,54.96,41.05
2016,9,5,17,15,588.5,65.0,0.2,27.5,235.5,50.45,37.36
2016,9,5,17,30,533.0,58.0,0.3,27.0,183.0,45.87,33.43
2016,9,5,17,45,447.0,48.5,0.45,26.5,134.5,38.96,27.31
2016,9,5,18,0,361.0,39.0,0.6,26.0,86.0,31.96,20.79
2016,9,5,18,15,223.0,25.0,0.7,25.0,49.5,20.62,8.04
2016,9,5,18,30,85.0,11.0,0.8,24.0,13.0,9.39,0.0
2016,9,5,18,45,42.5,5.5,0.9,23.0,6.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,175.5,15.5,1.85,17.5,34.0,124.59,0.7
2016,9,6,6,30,351.0,31.0,2.0,18.0,68.0,262.2,200.76
2016,9,6,6,45,443.0,41.0,2.15,19.0,115.5,348.58,279.77
2016,9,6,7,0,535.0,51.0,2.3,20.0,163.0,444.16,359.69
2016,9,6,7,15,594.0,58.0,2.2,20.5,215.5,520.65,421.15
2016,9,6,7,30,653.0,65.0,2.1,21.0,268.0,600.94,480.79
2016,9,6,7,45,690.0,71.0,2.05,22.0,321.0,665.57,525.09
2016,9,6,8,0,727.0,77.0,2.0,23.0,374.0,726.48,564.67
2016,9,6,8,15,755.5,81.0,2.2,24.0,425.5,782.15,600.82
2016,9,6,8,30,784.0,85.0,2.4,25.0,477.0,836.72,635.28
2016,9,6,8,45,803.0,89.0,2.6,26.0,525.5,880.95,661.92
2016,9,6,9,0,822.0,93.0,2.8,27.0,574.0,922.8,686.57
2016,9,6,9,15,837.5,95.5,2.65,27.5,618.0,956.68,704.13
2016,9,6,9,30,853.0,98.0,2.5,28.0,662.0,975.84,711.78
2016,9,6,9,45,863.5,101.0,2.35,28.5,700.0,998.55,721.68
2016,9,6,10,0,874.0,104.0,2.2,29.0,738.0,1017.63,729.05
2016,9,6,10,15,882.5,105.5,2.0,29.5,770.0,1029.21,730.97
2016,9,6,10,30,891.0,107.0,1.8,30.0,802.0,1036.89,730.39
2016,9,6,10,45,897.0,108.5,1.65,30.5,826.5,1038.05,726.46
2016,9,6,11,0,903.0,110.0,1.5,31.0,851.0,1035.17,720.17
2016,9,6,11,15,907.0,110.5,1.4,31.0,868.0,1025.18,711.94
2016,9,6,11,30,911.0,111.0,1.3,31.0,885.0,1011.22,701.49
2016,9,6,11,45,913.0,111.5,1.2,31.5,894.0,991.41,686.28
2016,9,6,12,0,915.0,112.0,1.1,32.0,903.0,967.81,668.99
2016,9,6,12,15,915.0,112.0,1.15,32.0,904.0,938.23,652.01
2016,9,6,12,30,915.0,112.0,1.2,32.0,905.0,905.2,632.83
2016,9,6,12,45,914.0,111.5,1.3,32.0,897.5,867.58,611.26
2016,9,6,13,0,913.0,111.0,1.4,32.0,890.0,826.88,587.36
2016,9,6,13,15,909.0,110.0,1.45,32.0,874.0,780.63,558.91
2016,9,6,13,30,905.0,109.0,1.5,32.0,858.0,731.94,526.83
2016,9,6,13,45,899.5,107.5,1.55,32.0,834.5,679.63,490.89
2016,9,6,14,0,894.0,106.0,1.6,32.0,811.0,625.48,452.46
2016,9,6,14,15,885.5,104.5,1.65,32.0,780.5,568.12,410.41
2016,9,6,14,30,877.0,103.0,1.7,32.0,750.0,509.72,366.04
2016,9,6,14,45,865.5,101.0,1.75,32.0,712.5,448.88,318.29
2016,9,6,15,0,854.0,99.0,1.8,32.0,675.0,387.87,268.83
2016,9,6,15,15,838.5,96.5,1.8,32.0,631.5,321.47,214.31
2016,9,6,15,30,823.0,94.0,1.8,32.0,588.0,259.06,162.65
2016,9,6,15,45,801.5,91.0,1.8,32.0,540.0,196.55,113.4
2016,9,6,16,0,780.0,88.0,1.8,32.0,492.0,136.34,72.6
2016,9,6,16,15,752.0,84.0,1.65,31.5,441.0,77.76,48.26
2016,9,6,16,30,724.0,80.0,1.5,31.0,390.0,64.62,48.3
2016,9,6,16,45,683.5,75.0,1.35,30.5,336.5,56.43,41.75
2016,9,6,17,0,643.0,70.0,1.2,30.0,283.0,53.57,39.56
2016,9,6,17,15,587.5,63.0,1.1,29.0,230.5,49.01,35.89
2016,9,6,17,30,532.0,56.0,1.0,28.0,178.0,44.37,31.98
2016,9,6,17,45,444.5,46.5,0.95,27.0,130.0,37.39,25.87
2016,9,6,18,0,357.0,37.0,0.9,26.0,82.0,30.33,19.33
2016,9,6,18,15,221.5,23.0,0.9,25.5,46.5,18.95,5.67
2016,9,6,18,30,86.0,9.0,0.9,25.0,11.0,7.68,0.0
2016,9,6,18,45,43.0,4.5,0.95,24.5,5.5,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,7,6,15,110.0,18.0,1.85,20.5,29.0,92.87,0.0
2016,9,7,6,30,220.0,36.0,2.0,21.0,58.0,196.05,146.9
2016,9,7,6,45,316.5,49.0,2.2,22.0,103.0,279.47,221.92
2016,9,7,7,0,413.0,62.0,2.4,23.0,148.0,377.39,303.18
2016,9,7,7,15,475.5,72.0,2.35,23.5,198.0,454.88,365.55
2016,9,7,7,30,538.0,82.0,2.3,24.0,248.0,536.54,428.23
2016,9,7,7,45,587.5,87.5,2.25,25.0,300.0,606.2,477.25
2016,9,7,8,0,637.0,93.0,2.2,26.0,352.0,677.51,525.1
2016,9,7,8,15,668.5,98.0,2.15,27.0,402.0,733.71,560.24
2016,9,7,8,30,700.0,103.0,2.1,28.0,452.0,789.32,593.76
2016,9,7,8,45,727.5,105.5,2.1,29.0,500.0,837.04,621.23
2016,9,7,9,0,755.0,108.0,2.1,30.0,548.0,877.69,643.35
2016,9,7,9,15,772.0,111.5,1.95,30.5,591.0,912.83,661.3
2016,9,7,9,30,789.0,115.0,1.8,31.0,634.0,945.11,676.92
2016,9,7,9,45,809.0,114.0,1.65,31.5,673.0,972.04,688.73
2016,9,7,10,0,829.0,113.0,1.5,32.0,712.0,995.66,698.18
2016,9,7,10,15,838.0,114.5,1.5,32.0,743.0,994.63,696.02
2016,9,7,10,30,847.0,116.0,1.5,32.0,774.0,1002.61,699.84
2016,9,7,10,45,855.5,116.5,1.5,32.5,799.0,1005.2,698.98
2016,9,7,11,0,864.0,117.0,1.5,33.0,824.0,1003.91,695.98
2016,9,7,11,15,868.5,117.5,1.55,33.0,840.5,994.74,690.51
2016,9,7,11,30,873.0,118.0,1.6,33.0,857.0,981.72,682.88
2016,9,7,11,45,876.0,118.0,1.65,33.5,866.0,962.97,670.46
2016,9,7,12,0,879.0,118.0,1.7,34.0,875.0,940.55,655.89
2016,9,7,12,15,879.5,118.0,1.7,34.0,876.0,912.28,638.51
2016,9,7,12,30,880.0,118.0,1.7,34.0,877.0,880.68,619.06
2016,9,7,12,45,874.5,119.5,1.75,34.0,869.0,842.32,595.76
2016,9,7,13,0,869.0,121.0,1.8,34.0,861.0,801.32,570.56
2016,9,7,13,15,435.5,136.5,1.8,34.0,507.5,462.86,339.95
2016,9,7,13,30,2.0,152.0,1.8,34.0,154.0,128.56,91.84
2016,9,7,13,45,1.0,110.0,1.85,34.0,111.0,92.48,65.29
2016,9,7,14,0,0.0,68.0,1.9,34.0,68.0,56.67,38.09
2016,9,7,14,15,0.0,106.5,1.85,34.0,106.5,88.76,62.72
2016,9,7,14,30,0.0,145.0,1.8,34.0,145.0,120.24,86.69
2016,9,7,14,45,409.0,125.0,1.8,34.0,399.0,275.32,198.39
2016,9,7,15,0,818.0,105.0,1.8,34.0,653.0,376.19,259.71
2016,9,7,15,15,802.5,102.5,1.75,33.5,611.0,314.92,209.11
2016,9,7,15,30,787.0,100.0,1.7,33.0,569.0,254.68,159.89
2016,9,7,15,45,767.5,96.0,1.7,33.0,522.5,193.94,112.34
2016,9,7,16,0,748.0,92.0,1.7,33.0,476.0,135.31,72.9
2016,9,7,16,15,720.0,87.5,1.6,32.5,426.0,78.44,49.71
2016,9,7,16,30,692.0,83.0,1.5,32.0,376.0,61.06,45.17
2016,9,7,16,45,653.5,77.5,1.4,31.5,324.5,58.04,42.92
2016,9,7,17,0,615.0,72.0,1.3,31.0,273.0,54.95,40.53
2016,9,7,17,15,558.0,64.5,1.2,30.0,221.5,50.08,36.62
2016,9,7,17,30,501.0,57.0,1.1,29.0,170.0,45.12,32.44
2016,9,7,17,45,415.5,47.0,1.0,28.5,123.0,37.82,25.99
2016,9,7,18,0,330.0,37.0,0.9,28.0,76.0,30.4,19.05
2016,9,7,18,15,165.0,18.5,0.9,27.5,38.0,14.96,1.81
2016,9,7,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.0,1.1,20.5,29.5,104.48,0.0
2016,9,8,6,30,270.0,32.0,1.2,21.0,59.0,220.05,163.7
2016,9,8,6,45,364.5,43.5,1.35,22.0,104.0,305.75,241.41
2016,9,8,7,0,459.0,55.0,1.5,23.0,149.0,401.09,319.92
2016,9,8,7,15,520.5,63.0,1.35,23.5,199.0,477.33,379.9
2016,9,8,7,30,582.0,71.0,1.2,24.0,249.0,557.65,438.79
2016,9,8,7,45,623.0,77.0,1.1,25.0,300.0,622.58,482.03
2016,9,8,8,0,664.0,83.0,1.0,26.0,351.0,688.6,523.69
2016,9,8,8,15,694.0,88.0,1.05,27.0,401.0,744.3,557.94
2016,9,8,8,30,724.0,93.0,1.1,28.0,451.0,794.35,587.39
2016,9,8,8,45,745.5,96.5,1.15,29.5,498.0,838.59,611.07
2016,9,8,9,0,767.0,100.0,1.2,31.0,545.0,880.73,632.76
2016,9,8,9,15,784.0,103.0,1.25,31.5,588.0,915.46,651.88
2016,9,8,9,30,801.0,106.0,1.3,32.0,631.0,947.31,669.1
2016,9,8,9,45,820.5,104.5,1.4,32.5,669.5,973.13,683.27
2016,9,8,10,0,840.0,103.0,1.5,33.0,708.0,983.49,687.99
2016,9,8,10,15,849.0,105.0,1.6,33.0,739.0,995.87,695.64
2016,9,8,10,30,858.0,107.0,1.7,33.0,770.0,1004.48,701.05
2016,9,8,10,45,859.5,110.5,1.8,33.5,793.0,1003.25,699.16
2016,9,8,11,0,861.0,114.0,1.9,34.0,816.0,998.11,695.07
2016,9,8,11,15,865.5,115.0,1.9,34.0,832.5,989.46,689.19
2016,9,8,11,30,870.0,116.0,1.9,34.0,849.0,976.97,681.12
2016,9,8,11,45,866.0,120.0,1.95,34.0,856.5,955.6,668.26
2016,9,8,12,0,862.0,124.0,2.0,34.0,864.0,930.76,653.33
2016,9,8,12,15,862.5,124.0,2.0,34.0,864.5,902.81,635.94
2016,9,8,12,30,863.0,124.0,2.0,34.0,865.0,871.58,616.48
2016,9,8,12,45,849.5,130.0,2.05,34.5,854.5,831.2,590.32
2016,9,8,13,0,836.0,136.0,2.1,35.0,844.0,796.36,567.65
2016,9,8,13,15,832.0,135.0,2.1,35.0,828.5,751.7,538.38
2016,9,8,13,30,828.0,134.0,2.1,35.0,813.0,704.83,506.34
2016,9,8,13,45,813.5,137.0,2.15,35.0,788.5,652.86,470.19
2016,9,8,14,0,799.0,140.0,2.2,35.0,764.0,600.05,432.43
2016,9,8,14,15,789.5,137.5,2.2,34.5,734.0,544.66,392.42
2016,9,8,14,30,780.0,135.0,2.2,34.0,704.0,488.66,350.5
2016,9,8,14,45,758.5,136.0,2.2,34.0,665.5,430.26,304.81
2016,9,8,15,0,737.0,137.0,2.2,34.0,627.0,369.68,256.45
2016,9,8,15,15,719.0,133.0,2.15,33.5,585.5,310.32,208.48
2016,9,8,15,30,701.0,129.0,2.1,33.0,544.0,252.5,161.64
2016,9,8,15,45,668.0,127.0,2.1,33.0,496.0,195.61,117.88
2016,9,8,16,0,635.0,125.0,2.1,33.0,448.0,142.69,82.95
2016,9,8,16,15,603.5,118.0,1.95,32.5,399.0,90.41,60.84
2016,9,8,16,30,572.0,111.0,1.8,32.0,350.0,80.15,60.91
2016,9,8,16,45,521.0,104.0,1.65,32.0,299.0,76.85,58.37
2016,9,8,17,0,470.0,97.0,1.5,32.0,248.0,70.85,53.51
2016,9,8,17,15,412.0,84.5,1.35,30.5,199.0,62.51,46.88
2016,9,8,17,30,354.0,72.0,1.2,29.0,150.0,53.94,39.77
2016,9,8,17,45,272.0,56.0,1.1,28.0,105.5,42.43,29.82
2016,9,8,18,0,190.0,40.0,1.0,27.0,61.0,30.65,19.18
2016,9,8,18,15,95.0,20.0,1.0,26.5,30.5,15.49,0.0
2016,9,8,18,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,9,6,15,97.0,17.0,0.85,21.5,26.5,84.53,0.0
2016,9,9,6,30,194.0,34.0,0.9,22.0,53.0,180.75,132.15
2016,9,9,6,45,287.5,48.5,0.95,22.5,96.5,263.26,206.81
2016,9,9,7,0,381.0,63.0,1.0,23.0,140.0,356.08,283.34
2016,9,9,7,15,430.5,72.5,1.0,23.5,184.0,419.78,334.25
2016,9,9,7,30,480.0,82.0,1.0,24.0,228.0,494.76,390.97
2016,9,9,7,45,478.5,101.0,1.0,25.0,270.0,529.58,414.32
2016,9,9,8,0,477.0,120.0,1.0,26.0,312.0,569.6,440.24
2016,9,9,8,15,572.0,114.5,0.95,27.0,375.0,671.34,508.25
2016,9,9,8,30,667.0,109.0,0.9,28.0,438.0,769.07,568.99
2016,9,9,8,45,691.0,113.5,0.9,29.0,484.5,815.11,593.93
2016,9,9,9,0,715.0,118.0,0.9,30.0,531.0,859.39,617.63
2016,9,9,9,15,733.0,122.0,0.95,30.5,573.5,895.07,637.44
2016,9,9,9,30,751.0,126.0,1.0,31.0,616.0,921.53,651.42
2016,9,9,9,45,451.0,234.0,1.05,32.0,533.5,746.01,533.6
2016,9,9,10,0,151.0,342.0,1.1,33.0,451.0,519.04,373.81
2016,9,9,10,15,247.0,342.5,1.15,33.0,529.5,635.24,455.71
2016,9,9,10,30,343.0,343.0,1.2,33.0,608.0,728.71,517.8
2016,9,9,10,45,381.0,339.0,1.3,33.5,642.0,756.37,534.8
2016,9,9,11,0,419.0,335.0,1.4,34.0,676.0,799.98,562.07
2016,9,9,11,15,455.5,330.0,1.4,34.0,707.5,820.14,574.58
2016,9,9,11,30,492.0,325.0,1.4,34.0,739.0,836.79,585.07
2016,9,9,11,45,645.0,243.0,1.45,34.5,790.5,889.39,620.72
2016,9,9,12,0,798.0,161.0,1.5,35.0,842.0,920.13,639.22
2016,9,9,12,15,798.0,161.0,1.5,35.0,843.0,892.1,621.49
2016,9,9,12,30,798.0,161.0,1.5,35.0,844.0,860.94,602.41
2016,9,9,12,45,792.5,162.5,1.55,35.0,835.5,823.68,579.94
2016,9,9,13,0,787.0,164.0,1.6,35.0,827.0,783.99,555.33
2016,9,9,13,15,782.5,162.5,1.55,35.0,812.0,740.12,525.9
2016,9,9,13,30,778.0,161.0,1.5,35.0,797.0,694.27,494.61
2016,9,9,13,45,773.0,158.0,1.5,35.0,774.5,645.01,460.72
2016,9,9,14,0,768.0,155.0,1.5,35.0,752.0,594.28,424.86
2016,9,9,14,15,758.0,152.5,1.45,34.5,722.0,540.07,386.03
2016,9,9,14,30,748.0,150.0,1.4,34.0,692.0,483.67,344.35
2016,9,9,14,45,735.5,146.0,1.4,34.0,656.0,425.63,299.63
2016,9,9,15,0,723.0,142.0,1.4,34.0,620.0,367.96,253.87
2016,9,9,15,15,705.0,138.0,1.35,34.0,578.5,309.36,206.57
2016,9,9,15,30,687.0,134.0,1.3,34.0,537.0,252.32,160.58
2016,9,9,15,45,664.0,128.0,1.3,34.0,491.5,194.83,116.6
2016,9,9,16,0,641.0,122.0,1.3,34.0,446.0,140.11,80.47
2016,9,9,16,15,609.0,115.5,1.2,33.5,397.0,87.82,66.43
2016,9,9,16,30,577.0,109.0,1.1,33.0,348.0,78.97,59.64
2016,9,9,16,45,532.5,101.0,1.05,32.5,297.5,74.89,56.61
2016,9,9,17,0,488.0,93.0,1.0,32.0,247.0,68.35,51.42
2016,9,9,17,15,428.0,81.5,0.9,31.0,198.0,60.6,45.16
2016,9,9,17,30,368.0,70.0,0.8,30.0,149.0,52.64,38.48
2016,9,9,17,45,283.5,54.5,0.75,29.0,105.0,41.43,28.79
2016,9,9,18,0,199.0,39.0,0.7,28.0,61.0,29.96,18.33
2016,9,9,18,15,99.5,19.5,0.75,27.5,30.5,15.13,0.0
2016,9,9,18,30,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
