Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,9.5,2.7,17.5,9.5,8.11,0.0
2016,9,20,6,30,0.0,19.0,2.8,18.0,19.0,15.82,3.08
2016,9,20,6,45,8.5,39.0,2.9,18.5,40.5,43.27,29.54
2016,9,20,7,0,17.0,59.0,3.0,19.0,62.0,77.0,58.63
2016,9,20,7,15,28.0,80.5,3.15,19.5,87.5,108.65,85.8
2016,9,20,7,30,39.0,102.0,3.3,20.0,113.0,140.53,112.71
2016,9,20,7,45,45.5,123.5,3.45,20.5,139.0,169.23,136.27
2016,9,20,8,0,52.0,145.0,3.6,21.0,165.0,198.08,159.4
2016,9,20,8,15,91.5,171.5,3.7,21.5,212.0,262.82,211.91
2016,9,20,8,30,131.0,198.0,3.8,22.0,259.0,348.24,279.1
2016,9,20,8,45,114.5,219.0,3.9,22.5,276.5,357.48,283.99
2016,9,20,9,0,98.0,240.0,4.0,23.0,294.0,344.8,272.29
2016,9,20,9,15,49.5,202.0,4.0,23.5,229.5,248.97,195.2
2016,9,20,9,30,1.0,164.0,4.0,24.0,165.0,144.17,110.17
2016,9,20,9,45,4.0,182.5,4.05,24.5,185.5,164.12,125.66
2016,9,20,10,0,7.0,201.0,4.1,25.0,206.0,184.05,140.82
2016,9,20,10,15,428.5,151.0,4.1,25.5,466.5,644.43,500.0
2016,9,20,10,30,850.0,101.0,4.1,26.0,727.0,993.1,739.64
2016,9,20,10,45,453.5,223.5,4.1,26.5,559.0,730.67,552.1
2016,9,20,11,0,57.0,346.0,4.1,27.0,391.0,394.05,297.11
2016,9,20,11,15,59.5,355.5,4.1,27.0,403.5,401.98,303.77
2016,9,20,11,30,62.0,365.0,4.1,27.0,416.0,409.38,308.97
2016,9,20,11,45,32.5,262.0,4.15,27.5,289.0,272.76,206.07
2016,9,20,12,0,3.0,159.0,4.2,28.0,162.0,137.49,101.9
2016,9,20,12,15,11.0,224.0,4.25,28.0,233.5,201.49,151.4
2016,9,20,12,30,19.0,289.0,4.3,28.0,305.0,265.22,199.74
2016,9,20,12,45,121.0,340.0,4.35,28.0,437.5,417.37,315.51
2016,9,20,13,0,223.0,391.0,4.4,28.0,570.0,532.74,400.64
2016,9,20,13,15,167.5,381.5,4.4,28.0,514.5,467.61,351.76
2016,9,20,13,30,112.0,372.0,4.4,28.0,459.0,399.54,301.03
2016,9,20,13,45,458.5,245.5,4.4,28.0,583.0,516.21,391.51
2016,9,20,14,0,805.0,119.0,4.4,28.0,707.0,575.23,434.92
2016,9,20,14,15,402.5,129.0,4.35,27.5,423.0,327.82,249.25
2016,9,20,14,30,0.0,139.0,4.3,27.0,139.0,115.29,85.74
2016,9,20,14,45,0.0,105.0,4.25,26.5,105.0,87.26,64.16
2016,9,20,15,0,0.0,71.0,4.2,26.0,71.0,58.98,41.89
2016,9,20,15,15,0.0,70.5,4.1,26.0,70.5,58.53,41.67
2016,9,20,15,30,0.0,70.0,4.0,26.0,70.0,58.09,41.45
2016,9,20,15,45,0.0,103.5,3.95,26.0,103.5,85.08,63.35
2016,9,20,16,0,0.0,137.0,3.9,26.0,137.0,108.96,82.73
2016,9,20,16,15,0.0,120.0,3.75,25.5,120.0,95.16,75.39
2016,9,20,16,30,0.0,103.0,3.6,25.0,103.0,82.18,64.75
2016,9,20,16,45,0.0,85.5,3.5,25.0,85.5,68.71,53.38
2016,9,20,17,0,0.0,68.0,3.4,25.0,68.0,55.12,41.71
2016,9,20,17,15,0.0,51.5,3.1,24.5,51.5,42.13,30.45
2016,9,20,17,30,0.0,35.0,2.8,24.0,35.0,28.94,18.85
2016,9,20,17,45,0.0,22.0,2.5,23.5,22.0,18.15,9.0
2016,9,20,18,0,0.0,9.0,2.2,23.0,9.0,7.4,0.0
2016,9,20,18,15,0.0,4.5,2.15,22.5,4.5,3.84,0.0
2016,9,20,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,7.0,3.3,19.0,7.0,5.97,0.0
2016,9,21,6,30,0.0,14.0,3.4,19.0,14.0,11.54,0.07
2016,9,21,6,45,0.0,30.5,3.5,19.5,30.5,26.15,15.37
2016,9,21,7,0,0.0,47.0,3.6,20.0,47.0,42.02,29.12
2016,9,21,7,15,0.0,67.0,3.75,20.0,67.0,61.59,45.82
2016,9,21,7,30,0.0,87.0,3.9,20.0,87.0,80.64,61.91
2016,9,21,7,45,2.5,106.5,4.1,20.5,107.5,100.82,78.61
2016,9,21,8,0,5.0,126.0,4.3,21.0,128.0,121.04,95.03
2016,9,21,8,15,122.0,158.0,4.55,21.0,214.0,290.33,236.07
2016,9,21,8,30,239.0,190.0,4.8,21.0,300.0,456.94,369.49
2016,9,21,8,45,155.0,211.0,5.05,21.5,285.5,386.15,309.98
2016,9,21,9,0,71.0,232.0,5.3,22.0,271.0,309.38,245.81
2016,9,21,9,15,36.5,200.5,5.4,22.5,220.5,234.81,184.99
2016,9,21,9,30,2.0,169.0,5.5,23.0,170.0,150.14,115.67
2016,9,21,9,45,1.0,152.0,5.6,23.5,152.5,132.07,100.83
2016,9,21,10,0,0.0,135.0,5.7,24.0,135.0,114.93,86.75
2016,9,21,10,15,0.0,104.0,5.7,24.0,104.0,87.08,64.42
2016,9,21,10,30,0.0,73.0,5.7,24.0,73.0,60.79,43.3
2016,9,21,10,45,23.5,204.0,5.75,24.0,222.5,214.86,166.04
2016,9,21,11,0,47.0,335.0,5.8,24.0,372.0,372.59,287.48
2016,9,21,11,15,27.0,265.0,5.7,24.0,286.0,276.08,212.56
2016,9,21,11,30,7.0,195.0,5.6,24.0,200.0,174.18,132.78
2016,9,21,11,45,7.5,196.0,5.6,24.0,202.0,174.94,133.42
2016,9,21,12,0,8.0,197.0,5.6,24.0,204.0,175.63,133.93
2016,9,21,12,15,4.0,120.0,5.55,24.0,123.5,104.32,77.75
2016,9,21,12,30,0.0,43.0,5.5,24.0,43.0,35.81,23.11
2016,9,21,12,45,19.5,189.0,5.45,24.0,204.5,182.84,140.11
2016,9,21,13,0,39.0,335.0,5.4,24.0,366.0,328.62,252.61
2016,9,21,13,15,104.0,355.0,5.35,24.0,435.5,388.38,299.12
2016,9,21,13,30,169.0,375.0,5.3,24.0,505.0,448.61,345.1
2016,9,21,13,45,84.5,239.5,5.25,24.0,304.5,264.43,204.09
2016,9,21,14,0,0.0,104.0,5.2,24.0,104.0,86.69,63.93
2016,9,21,14,15,71.0,210.0,5.05,24.0,257.5,212.61,163.88
2016,9,21,14,30,142.0,316.0,4.9,24.0,411.0,325.42,250.12
2016,9,21,14,45,155.5,297.0,4.8,24.0,395.5,301.33,230.45
2016,9,21,15,0,169.0,278.0,4.7,24.0,380.0,275.79,209.48
2016,9,21,15,15,84.5,201.0,4.5,24.0,252.0,182.23,137.96
2016,9,21,15,30,0.0,124.0,4.3,24.0,124.0,101.52,76.85
2016,9,21,15,45,39.0,154.5,4.15,24.0,172.5,125.92,95.12
2016,9,21,16,0,78.0,185.0,4.0,24.0,221.0,141.6,107.21
2016,9,21,16,15,75.0,162.5,3.8,23.5,193.5,118.71,95.96
2016,9,21,16,30,72.0,140.0,3.6,23.0,166.0,103.57,83.54
2016,9,21,16,45,64.0,118.0,3.4,23.0,138.0,88.34,70.63
2016,9,21,17,0,56.0,96.0,3.2,23.0,110.0,72.81,57.22
2016,9,21,17,15,41.5,74.0,3.0,22.5,83.5,56.93,43.36
2016,9,21,17,30,27.0,52.0,2.8,22.0,57.0,40.78,29.01
2016,9,21,17,45,13.5,32.5,2.6,22.0,35.0,26.01,15.14
2016,9,21,18,0,0.0,13.0,2.4,22.0,13.0,10.72,0.0
2016,9,21,18,15,0.0,6.5,2.35,21.5,6.5,5.55,0.0
2016,9,21,18,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,2.5,2.8,19.0,2.5,2.13,0.0
2016,9,22,6,30,0.0,5.0,2.9,19.0,5.0,4.1,0.0
2016,9,22,6,45,0.0,12.0,3.05,19.5,12.0,9.86,2.25
2016,9,22,7,0,0.0,19.0,3.2,20.0,19.0,15.64,7.3
2016,9,22,7,15,0.0,27.0,3.35,20.0,27.0,22.25,13.01
2016,9,22,7,30,0.0,35.0,3.5,20.0,35.0,28.88,18.67
2016,9,22,7,45,0.0,43.5,3.65,20.5,43.5,35.95,24.56
2016,9,22,8,0,0.0,52.0,3.8,21.0,52.0,43.02,30.36
2016,9,22,8,15,0.0,60.0,3.8,21.5,60.0,49.69,35.73
2016,9,22,8,30,0.0,68.0,3.8,22.0,68.0,56.38,41.04
2016,9,22,8,45,0.0,76.0,3.8,22.5,76.0,63.08,46.28
2016,9,22,9,0,0.0,84.0,3.8,23.0,84.0,69.79,51.49
2016,9,22,9,15,0.0,104.5,3.75,23.5,104.5,87.88,65.81
2016,9,22,9,30,0.0,125.0,3.7,24.0,125.0,106.41,80.31
2016,9,22,9,45,2.0,153.5,3.65,24.5,155.0,134.57,102.34
2016,9,22,10,0,4.0,182.0,3.6,25.0,185.0,162.95,124.23
2016,9,22,10,15,4.0,181.0,3.55,25.5,184.0,161.26,122.38
2016,9,22,10,30,4.0,180.0,3.5,26.0,183.0,159.71,120.73
2016,9,22,10,45,5.0,184.5,3.45,26.5,189.0,164.35,123.94
2016,9,22,11,0,6.0,189.0,3.4,27.0,195.0,168.94,127.11
2016,9,22,11,15,4.0,171.0,3.4,27.0,175.0,150.15,112.41
2016,9,22,11,30,2.0,153.0,3.4,27.0,155.0,131.85,98.11
2016,9,22,11,45,1.0,143.0,3.4,27.5,144.0,121.89,90.12
2016,9,22,12,0,0.0,133.0,3.4,28.0,133.0,112.1,82.3
2016,9,22,12,15,0.0,133.0,3.35,28.0,133.0,111.98,82.21
2016,9,22,12,30,0.0,133.0,3.3,28.0,133.0,111.85,82.12
2016,9,22,12,45,2.0,150.5,3.3,28.0,152.0,128.33,94.98
2016,9,22,13,0,4.0,168.0,3.3,28.0,171.0,144.54,107.57
2016,9,22,13,15,4.0,171.5,3.25,28.0,174.5,147.01,109.51
2016,9,22,13,30,4.0,175.0,3.2,28.0,178.0,149.41,111.44
2016,9,22,13,45,3.0,171.0,3.2,28.0,173.5,144.79,107.98
2016,9,22,14,0,2.0,167.0,3.2,28.0,169.0,140.29,104.63
2016,9,22,14,15,3.0,173.5,3.2,28.0,176.0,145.58,108.91
2016,9,22,14,30,4.0,180.0,3.2,28.0,183.0,150.54,112.94
2016,9,22,14,45,36.5,221.0,3.2,28.0,243.5,195.01,147.1
2016,9,22,15,0,69.0,262.0,3.2,28.0,304.0,231.05,173.92
2016,9,22,15,15,44.5,227.5,3.15,27.5,254.0,190.77,143.73
2016,9,22,15,30,20.0,193.0,3.1,27.0,204.0,157.35,119.07
2016,9,22,15,45,325.5,147.5,3.1,27.0,292.5,150.4,101.13
2016,9,22,16,0,631.0,102.0,3.1,27.0,381.0,112.17,65.66
2016,9,22,16,15,593.5,95.5,2.95,26.5,332.0,69.92,53.85
2016,9,22,16,30,556.0,89.0,2.8,26.0,283.0,66.61,51.32
2016,9,22,16,45,487.5,83.0,2.7,25.5,232.5,63.38,48.73
2016,9,22,17,0,419.0,77.0,2.6,25.0,182.0,57.56,43.75
2016,9,22,17,15,341.5,64.0,2.4,24.5,136.0,48.32,35.63
2016,9,22,17,30,264.0,51.0,2.2,24.0,90.0,38.89,27.08
2016,9,22,17,45,157.5,33.5,2.0,23.5,54.0,25.77,14.44
2016,9,22,18,0,51.0,16.0,1.8,23.0,18.0,13.66,0.0
2016,9,22,18,15,25.5,8.0,1.85,22.5,9.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,100.5,10.0,1.75,18.5,16.0,60.5,0.0
2016,9,23,6,30,201.0,20.0,1.9,19.0,32.0,164.95,52.51
2016,9,23,6,45,321.0,31.0,2.05,19.5,73.0,275.84,214.58
2016,9,23,7,0,441.0,42.0,2.2,20.0,114.0,386.21,311.01
2016,9,23,7,15,512.5,49.0,2.15,20.5,163.0,467.52,378.48
2016,9,23,7,30,584.0,56.0,2.1,21.0,212.0,553.98,445.38
2016,9,23,7,45,292.0,57.0,2.1,22.0,135.0,329.73,269.26
2016,9,23,8,0,0.0,58.0,2.1,23.0,58.0,48.02,34.04
2016,9,23,8,15,0.0,87.0,2.1,23.5,87.0,73.58,55.01
2016,9,23,8,30,0.0,116.0,2.1,24.0,116.0,101.07,76.95
2016,9,23,8,45,0.0,137.0,2.1,24.5,137.0,120.69,92.21
2016,9,23,9,0,0.0,158.0,2.1,25.0,158.0,140.29,107.23
2016,9,23,9,15,15.5,199.0,2.1,25.5,208.5,195.75,150.73
2016,9,23,9,30,31.0,240.0,2.1,26.0,259.0,272.88,209.6
2016,9,23,9,45,47.5,268.5,2.1,26.5,300.0,319.11,243.77
2016,9,23,10,0,64.0,297.0,2.1,27.0,341.0,365.06,277.18
2016,9,23,10,15,37.0,259.0,2.1,27.0,284.5,291.07,220.68
2016,9,23,10,30,10.0,221.0,2.1,27.0,228.0,204.66,154.34
2016,9,23,10,45,101.5,297.0,2.1,27.5,374.5,412.43,311.77
2016,9,23,11,0,193.0,373.0,2.1,28.0,521.0,581.91,432.15
2016,9,23,11,15,231.5,375.5,2.1,28.5,556.0,614.31,453.17
2016,9,23,11,30,270.0,378.0,2.1,29.0,591.0,663.44,485.89
2016,9,23,11,45,579.5,238.0,2.1,29.5,701.5,822.45,599.14
2016,9,23,12,0,889.0,98.0,2.1,30.0,812.0,924.61,664.48
2016,9,23,12,15,889.0,98.0,2.1,30.0,811.5,894.53,644.09
2016,9,23,12,30,889.0,98.0,2.1,30.0,811.0,861.12,622.79
2016,9,23,12,45,594.0,233.5,2.1,30.0,707.5,729.18,532.58
2016,9,23,13,0,299.0,369.0,2.1,30.0,604.0,582.04,426.38
2016,9,23,13,15,314.0,356.0,2.05,30.0,598.5,560.06,411.92
2016,9,23,13,30,329.0,343.0,2.0,30.0,593.0,536.1,394.95
2016,9,23,13,45,600.5,216.5,2.0,30.5,653.5,581.12,428.41
2016,9,23,14,0,872.0,90.0,2.0,31.0,714.0,582.16,428.23
2016,9,23,14,15,863.0,88.0,1.95,31.0,683.0,524.52,383.74
2016,9,23,14,30,854.0,86.0,1.9,31.0,652.0,466.05,337.6
2016,9,23,14,45,843.5,83.5,1.9,31.0,615.0,405.99,288.93
2016,9,23,15,0,833.0,81.0,1.9,31.0,578.0,345.8,238.76
2016,9,23,15,15,816.5,78.5,1.9,30.5,535.5,284.16,187.29
2016,9,23,15,30,800.0,76.0,1.9,30.0,493.0,219.15,133.8
2016,9,23,15,45,779.0,72.0,1.9,30.0,446.0,157.59,86.47
2016,9,23,16,0,758.0,68.0,1.9,30.0,399.0,98.4,50.5
2016,9,23,16,15,725.5,64.5,1.7,29.5,349.0,53.52,39.46
2016,9,23,16,30,693.0,61.0,1.5,29.0,299.0,51.28,37.8
2016,9,23,16,45,648.0,55.5,1.35,28.5,248.5,47.28,34.53
2016,9,23,17,0,603.0,50.0,1.2,28.0,198.0,43.23,31.09
2016,9,23,17,15,526.5,42.5,1.1,27.0,149.0,34.15,23.28
2016,9,23,17,30,450.0,35.0,1.0,26.0,100.0,28.53,18.16
2016,9,23,17,45,319.0,24.5,0.95,25.0,60.5,20.1,9.53
2016,9,23,18,0,188.0,14.0,0.9,24.0,21.0,11.95,0.0
2016,9,23,18,15,94.0,7.0,0.9,23.5,10.5,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,24,6,15,117.5,9.5,1.35,17.5,16.0,69.04,0.0
2016,9,24,6,30,235.0,19.0,1.6,18.0,32.0,182.6,40.38
2016,9,24,6,45,356.0,29.5,1.85,19.0,74.5,296.56,229.85
2016,9,24,7,0,477.0,40.0,2.1,20.0,117.0,408.71,328.17
2016,9,24,7,15,548.0,47.0,1.95,20.5,167.0,491.25,395.81
2016,9,24,7,30,619.0,54.0,1.8,21.0,217.0,578.9,462.55
2016,9,24,7,45,665.0,59.0,1.65,22.0,268.5,643.08,507.05
2016,9,24,8,0,711.0,64.0,1.5,23.0,320.0,713.66,553.37
2016,9,24,8,15,742.0,68.0,1.45,24.0,370.0,770.25,588.21
2016,9,24,8,30,773.0,72.0,1.4,25.0,420.0,825.9,620.96
2016,9,24,8,45,796.0,74.5,1.35,26.5,467.0,870.64,643.9
2016,9,24,9,0,819.0,77.0,1.3,28.0,514.0,913.18,664.58
2016,9,24,9,15,835.0,79.5,1.2,28.5,556.5,935.25,673.47
2016,9,24,9,30,851.0,82.0,1.1,29.0,599.0,965.02,687.16
2016,9,24,9,45,865.5,82.5,1.0,30.0,636.0,987.49,694.51
2016,9,24,10,0,880.0,83.0,0.9,31.0,673.0,1006.46,699.57
2016,9,24,10,15,888.5,84.0,0.8,31.0,703.0,1016.19,701.82
2016,9,24,10,30,897.0,85.0,0.7,31.0,733.0,1022.02,701.88
2016,9,24,10,45,901.5,86.5,0.6,31.5,755.5,1020.37,696.24
2016,9,24,11,0,906.0,88.0,0.5,32.0,778.0,1014.7,688.49
2016,9,24,11,15,909.5,89.0,0.5,32.0,793.5,1003.43,681.37
2016,9,24,11,30,913.0,90.0,0.5,32.0,809.0,988.18,672.13
2016,9,24,11,45,913.5,90.5,0.5,32.5,815.5,965.62,657.4
2016,9,24,12,0,914.0,91.0,0.5,33.0,822.0,939.36,640.67
2016,9,24,12,15,913.5,91.0,0.5,33.0,821.0,908.11,622.33
2016,9,24,12,30,913.0,91.0,0.5,33.0,820.0,873.47,601.94
2016,9,24,12,45,900.0,96.5,0.55,33.5,808.5,831.04,576.37
2016,9,24,13,0,887.0,102.0,0.6,34.0,797.0,786.32,549.17
2016,9,24,13,15,882.5,101.0,0.6,34.0,779.5,739.54,520.57
2016,9,24,13,30,878.0,100.0,0.6,34.0,762.0,690.52,488.1
2016,9,24,13,45,869.0,99.5,0.6,34.0,737.0,637.14,451.79
2016,9,24,14,0,860.0,99.0,0.6,34.0,712.0,582.41,413.38
2016,9,24,14,15,849.5,97.5,0.55,34.0,680.0,524.93,371.33
2016,9,24,14,30,839.0,96.0,0.5,34.0,648.0,466.81,327.41
2016,9,24,14,45,823.0,94.5,0.45,34.0,609.5,404.5,279.2
2016,9,24,15,0,807.0,93.0,0.4,34.0,571.0,343.53,230.6
2016,9,24,15,15,788.0,90.0,0.3,33.5,527.5,281.41,180.74
2016,9,24,15,30,769.0,87.0,0.2,33.0,484.0,220.91,132.61
2016,9,24,15,45,737.0,85.5,0.15,33.0,435.5,161.82,89.34
2016,9,24,16,0,705.0,84.0,0.1,33.0,387.0,101.5,53.75
2016,9,24,16,15,668.5,79.0,0.15,32.5,337.5,59.01,43.33
2016,9,24,16,30,632.0,74.0,0.2,32.0,288.0,56.28,41.39
2016,9,24,16,45,570.0,68.5,0.3,31.5,236.5,52.92,38.73
2016,9,24,17,0,508.0,63.0,0.4,31.0,185.0,49.62,35.95
2016,9,24,17,15,427.0,52.5,0.5,30.0,137.5,42.05,29.47
2016,9,24,17,30,346.0,42.0,0.6,29.0,90.0,34.32,22.55
2016,9,24,17,45,218.5,27.5,0.7,28.0,53.0,21.42,9.71
2016,9,24,18,0,91.0,13.0,0.8,27.0,16.0,11.1,0.0
2016,9,24,18,15,45.5,6.5,0.8,26.5,8.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,25,6,15,51.0,10.0,1.7,18.5,12.5,35.05,0.0
2016,9,25,6,30,102.0,20.0,1.9,19.0,25.0,105.33,7.49
2016,9,25,6,45,199.0,37.5,2.15,19.5,63.5,207.84,159.42
2016,9,25,7,0,296.0,55.0,2.4,20.0,102.0,303.35,244.27
2016,9,25,7,15,369.5,67.5,2.4,20.5,148.5,384.18,312.59
2016,9,25,7,30,443.0,80.0,2.4,21.0,195.0,471.33,382.94
2016,9,25,7,45,221.5,67.0,2.4,21.5,124.5,288.41,235.96
2016,9,25,8,0,0.0,54.0,2.4,22.0,54.0,44.69,31.49
2016,9,25,8,15,0.0,63.5,2.2,22.5,63.5,52.61,38.01
2016,9,25,8,30,0.0,73.0,2.0,23.0,73.0,60.55,44.31
2016,9,25,8,45,0.0,73.5,1.85,24.0,73.5,60.99,44.31
2016,9,25,9,0,0.0,74.0,1.7,25.0,74.0,61.43,44.33
2016,9,25,9,15,0.0,117.0,1.5,25.5,117.0,99.53,74.53
2016,9,25,9,30,0.0,160.0,1.3,26.0,160.0,139.85,105.76
2016,9,25,9,45,0.0,140.5,1.15,26.5,140.5,120.54,90.1
2016,9,25,10,0,0.0,121.0,1.0,27.0,121.0,102.33,75.52
2016,9,25,10,15,0.0,115.0,0.8,27.0,115.0,96.83,71.08
2016,9,25,10,30,0.0,109.0,0.6,27.0,109.0,91.47,66.76
2016,9,25,10,45,2.0,144.5,0.45,27.5,146.0,124.99,92.47
2016,9,25,11,0,4.0,180.0,0.3,28.0,183.0,158.87,117.73
2016,9,25,11,15,8.0,213.5,0.25,28.0,220.0,193.01,143.09
2016,9,25,11,30,12.0,247.0,0.2,28.0,257.0,227.01,167.92
2016,9,25,11,45,9.0,220.0,0.15,28.5,228.0,198.24,145.91
2016,9,25,12,0,6.0,193.0,0.1,29.0,199.0,170.39,124.93
2016,9,25,12,15,12.5,237.5,0.15,29.0,248.0,215.21,158.45
2016,9,25,12,30,19.0,282.0,0.2,29.0,297.0,259.45,190.65
2016,9,25,12,45,30.5,306.5,0.25,29.5,330.5,300.87,220.15
2016,9,25,13,0,42.0,331.0,0.3,30.0,364.0,328.14,239.22
2016,9,25,13,15,102.5,348.0,0.3,30.0,425.5,381.58,277.85
2016,9,25,13,30,163.0,365.0,0.3,30.0,487.0,436.25,315.97
2016,9,25,13,45,106.0,334.5,0.3,30.0,412.5,353.42,257.11
2016,9,25,14,0,49.0,304.0,0.3,30.0,338.0,285.64,208.99
2016,9,25,14,15,57.0,295.5,0.25,30.0,334.0,276.05,202.46
2016,9,25,14,30,65.0,287.0,0.2,30.0,330.0,265.42,194.61
2016,9,25,14,45,33.5,228.0,0.2,30.0,250.0,199.31,146.56
2016,9,25,15,0,2.0,169.0,0.2,30.0,170.0,138.85,102.3
2016,9,25,15,15,304.0,154.5,0.3,29.5,310.0,201.73,141.13
2016,9,25,15,30,606.0,140.0,0.4,29.0,450.0,226.27,146.03
2016,9,25,15,45,571.5,134.5,0.55,29.0,403.5,173.13,106.91
2016,9,25,16,0,537.0,129.0,0.7,29.0,357.0,121.91,76.21
2016,9,25,16,15,495.5,119.0,0.8,28.5,309.0,84.71,65.63
2016,9,25,16,30,454.0,109.0,0.9,28.0,261.0,78.67,60.95
2016,9,25,16,45,401.5,96.0,1.05,27.5,213.0,70.25,54.04
2016,9,25,17,0,349.0,83.0,1.2,27.0,165.0,61.57,46.66
2016,9,25,17,15,274.0,66.5,1.15,26.0,120.5,49.96,36.61
2016,9,25,17,30,199.0,50.0,1.1,25.0,76.0,38.03,25.94
2016,9,25,17,45,115.0,30.0,1.1,24.5,43.0,23.34,10.34
2016,9,25,18,0,31.0,10.0,1.1,24.0,10.0,8.54,0.0
2016,9,25,18,15,15.5,5.0,1.25,23.5,5.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,26,6,15,17.5,8.5,2.1,18.0,9.5,16.38,0.0
2016,9,26,6,30,35.0,17.0,2.2,18.0,19.0,43.55,0.0
2016,9,26,6,45,99.5,40.5,2.3,18.5,54.0,138.49,104.45
2016,9,26,7,0,164.0,64.0,2.4,19.0,89.0,215.76,173.39
2016,9,26,7,15,229.0,83.5,2.45,19.0,133.5,291.46,238.53
2016,9,26,7,30,294.0,103.0,2.5,19.0,178.0,372.81,306.33
2016,9,26,7,45,339.0,119.0,2.6,19.5,224.5,437.69,358.17
2016,9,26,8,0,384.0,135.0,2.7,20.0,271.0,523.06,423.52
2016,9,26,8,15,192.0,77.0,2.75,20.5,145.0,268.04,220.04
2016,9,26,8,30,0.0,19.0,2.8,21.0,19.0,15.67,7.4
2016,9,26,8,45,0.0,21.5,2.85,21.5,21.5,17.75,9.11
2016,9,26,9,0,0.0,24.0,2.9,22.0,24.0,19.84,10.76
2016,9,26,9,15,0.0,42.0,2.95,22.5,42.0,34.79,22.95
2016,9,26,9,30,0.0,60.0,3.0,23.0,60.0,49.8,35.03
2016,9,26,9,45,0.0,89.5,3.05,23.5,89.5,74.48,54.76
2016,9,26,10,0,0.0,119.0,3.1,24.0,119.0,100.54,75.33
2016,9,26,10,15,1.5,145.0,3.1,24.0,146.0,125.49,95.0
2016,9,26,10,30,3.0,171.0,3.1,24.0,173.0,150.6,114.62
2016,9,26,10,45,11.0,220.0,3.1,24.5,228.0,204.03,156.07
2016,9,26,11,0,19.0,269.0,3.1,25.0,283.0,257.82,196.94
2016,9,26,11,15,42.0,312.5,3.1,25.5,345.0,341.48,260.01
2016,9,26,11,30,65.0,356.0,3.1,26.0,407.0,405.29,306.83
2016,9,26,11,45,88.0,370.5,3.1,26.5,440.0,436.55,329.32
2016,9,26,12,0,111.0,385.0,3.1,27.0,473.0,465.83,350.21
2016,9,26,12,15,80.5,366.5,3.1,27.0,430.5,412.52,310.38
2016,9,26,12,30,50.0,348.0,3.1,27.0,388.0,361.84,272.46
2016,9,26,12,45,66.0,356.0,3.1,27.0,408.0,376.75,284.04
2016,9,26,13,0,82.0,364.0,3.1,27.0,428.0,389.73,293.89
2016,9,26,13,15,158.0,360.0,3.1,27.0,479.5,442.24,333.83
2016,9,26,13,30,234.0,356.0,3.1,27.0,531.0,475.69,358.93
2016,9,26,13,45,275.0,335.0,3.1,27.0,533.5,471.58,355.8
2016,9,26,14,0,316.0,314.0,3.1,27.0,536.0,454.71,343.06
2016,9,26,14,15,199.0,303.0,3.1,27.0,440.5,357.81,270.33
2016,9,26,14,30,82.0,292.0,3.1,27.0,345.0,276.96,209.62
2016,9,26,14,45,43.5,236.5,3.1,27.0,265.0,209.78,158.86
2016,9,26,15,0,5.0,181.0,3.1,27.0,185.0,149.21,112.86
2016,9,26,15,15,2.5,143.5,3.05,26.5,145.5,117.91,88.85
2016,9,26,15,30,0.0,106.0,3.0,26.0,106.0,87.29,64.99
2016,9,26,15,45,44.5,140.5,2.95,26.0,159.5,116.06,86.39
2016,9,26,16,0,89.0,175.0,2.9,26.0,213.0,134.24,100.5
2016,9,26,16,15,77.0,154.0,2.65,25.5,183.5,112.68,90.18
2016,9,26,16,30,65.0,133.0,2.4,25.0,154.0,98.21,78.33
2016,9,26,16,45,52.0,110.0,2.15,24.5,125.0,82.28,64.97
2016,9,26,17,0,39.0,87.0,1.9,24.0,96.0,66.04,51.03
2016,9,26,17,15,21.5,64.5,1.8,23.5,69.5,49.77,36.79
2016,9,26,17,30,4.0,42.0,1.7,23.0,43.0,33.45,22.23
2016,9,26,17,45,2.0,23.0,1.6,22.5,23.5,18.69,6.15
2016,9,26,18,0,0.0,4.0,1.5,22.0,4.0,3.41,0.0
2016,9,26,18,15,0.0,2.0,1.6,22.0,2.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.5,1.55,20.0,0.5,0.43,0.0
2016,9,27,6,30,0.0,1.0,1.5,20.0,1.0,0.82,0.0
2016,9,27,6,45,0.0,5.5,1.45,20.0,5.5,4.51,0.0
2016,9,27,7,0,0.0,10.0,1.4,20.0,10.0,8.21,1.12
2016,9,27,7,15,0.0,15.5,1.35,20.0,15.5,12.74,5.03
2016,9,27,7,30,0.0,21.0,1.3,20.0,21.0,17.29,8.94
2016,9,27,7,45,0.0,27.0,1.3,20.0,27.0,22.26,13.15
2016,9,27,8,0,0.0,33.0,1.3,20.0,33.0,27.23,17.32
2016,9,27,8,15,78.0,110.5,1.25,20.0,145.0,193.42,156.95
2016,9,27,8,30,156.0,188.0,1.2,20.0,257.0,363.18,291.03
2016,9,27,8,45,89.0,191.5,1.15,20.5,231.5,283.3,224.9
2016,9,27,9,0,22.0,195.0,1.1,21.0,206.0,201.62,157.84
2016,9,27,9,15,40.5,225.5,1.1,21.0,249.0,270.91,212.27
2016,9,27,9,30,59.0,256.0,1.1,21.0,292.0,322.11,251.04
2016,9,27,9,45,30.0,209.0,1.15,21.5,227.5,235.12,182.47
2016,9,27,10,0,1.0,162.0,1.2,22.0,163.0,141.34,107.87
2016,9,27,10,15,0.5,139.0,1.2,22.0,139.5,119.02,90.26
2016,9,27,10,30,0.0,116.0,1.2,22.0,116.0,97.67,73.19
2016,9,27,10,45,9.0,191.0,1.2,22.5,198.0,174.77,133.95
2016,9,27,11,0,18.0,266.0,1.2,23.0,280.0,254.1,194.32
2016,9,27,11,15,29.5,297.5,1.2,23.5,320.5,313.74,238.43
2016,9,27,11,30,41.0,329.0,1.2,24.0,361.0,354.13,267.53
2016,9,27,11,45,26.5,287.5,1.25,24.5,308.5,293.95,222.0
2016,9,27,12,0,12.0,246.0,1.3,25.0,256.0,223.86,168.91
2016,9,27,12,15,12.0,245.5,1.3,25.0,255.5,222.15,167.85
2016,9,27,12,30,12.0,245.0,1.3,25.0,255.0,220.41,166.55
2016,9,27,12,45,318.5,243.0,1.3,25.5,488.5,510.76,386.8
2016,9,27,13,0,625.0,241.0,1.3,26.0,722.0,725.89,535.7
2016,9,27,13,15,400.0,300.5,1.3,26.0,605.5,580.17,429.78
2016,9,27,13,30,175.0,360.0,1.3,26.0,489.0,440.03,328.07
2016,9,27,13,45,154.0,346.5,1.3,26.5,457.0,400.28,299.33
2016,9,27,14,0,133.0,333.0,1.3,27.0,425.0,362.73,271.32
2016,9,27,14,15,201.5,311.0,1.2,26.5,444.0,365.47,273.62
2016,9,27,14,30,270.0,289.0,1.1,26.0,463.0,363.59,271.16
2016,9,27,14,45,258.5,272.0,1.05,26.0,430.5,322.73,239.49
2016,9,27,15,0,247.0,255.0,1.0,26.0,398.0,283.35,208.74
2016,9,27,15,15,276.5,229.0,0.9,26.0,377.5,249.43,180.51
2016,9,27,15,30,306.0,203.0,0.8,26.0,357.0,212.27,149.56
2016,9,27,15,45,226.5,189.0,0.75,26.0,296.5,166.45,117.73
2016,9,27,16,0,147.0,175.0,0.7,26.0,236.0,134.05,98.19
2016,9,27,16,15,122.5,156.5,0.65,25.5,203.0,111.02,88.45
2016,9,27,16,30,98.0,138.0,0.6,25.0,170.0,98.64,78.46
2016,9,27,16,45,76.0,114.0,0.6,25.0,136.0,84.52,66.58
2016,9,27,17,0,54.0,90.0,0.6,25.0,102.0,67.67,52.11
2016,9,27,17,15,31.5,65.5,0.6,24.0,72.0,50.21,37.01
2016,9,27,17,30,9.0,41.0,0.6,23.0,42.0,32.62,21.42
2016,9,27,17,45,4.5,20.5,0.65,22.5,21.0,16.78,3.53
2016,9,27,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,6,15,30.5,8.0,1.25,16.0,9.5,6.83,0.0
2016,9,28,6,30,61.0,16.0,1.3,16.0,19.0,64.12,0.0
2016,9,28,6,45,154.0,36.0,1.4,16.5,56.0,180.26,136.01
2016,9,28,7,0,247.0,56.0,1.5,17.0,93.0,274.12,221.42
2016,9,28,7,15,320.5,71.0,1.25,17.5,138.5,355.81,290.27
2016,9,28,7,30,394.0,86.0,1.0,18.0,184.0,443.86,360.27
2016,9,28,7,45,210.5,108.0,0.8,19.0,161.5,319.07,258.49
2016,9,28,8,0,27.0,130.0,0.6,20.0,139.0,161.6,127.84
2016,9,28,8,15,75.0,158.0,0.6,20.5,190.0,235.74,188.59
2016,9,28,8,30,123.0,186.0,0.6,21.0,241.0,330.97,262.15
2016,9,28,8,45,164.0,207.0,0.65,22.0,288.0,394.4,308.61
2016,9,28,9,0,205.0,228.0,0.7,23.0,335.0,459.01,354.65
2016,9,28,9,15,113.5,224.5,0.9,23.5,284.5,363.1,280.38
2016,9,28,9,30,22.0,221.0,1.1,24.0,234.0,224.45,172.36
2016,9,28,9,45,51.5,259.0,1.35,25.0,292.0,314.58,241.46
2016,9,28,10,0,81.0,297.0,1.6,26.0,350.0,385.22,293.2
2016,9,28,10,15,145.5,317.0,1.7,26.0,418.0,491.7,371.65
2016,9,28,10,30,210.0,337.0,1.8,26.0,486.0,574.94,431.51
2016,9,28,10,45,165.5,348.5,1.9,26.5,468.5,536.58,401.38
2016,9,28,11,0,121.0,360.0,2.0,27.0,451.0,498.06,371.87
2016,9,28,11,15,74.5,331.0,2.1,27.0,387.5,393.83,295.87
2016,9,28,11,30,28.0,302.0,2.2,27.0,324.0,313.84,235.95
2016,9,28,11,45,17.5,250.0,2.35,27.5,264.0,234.05,176.0
2016,9,28,12,0,7.0,198.0,2.5,28.0,204.0,175.9,131.47
2016,9,28,12,15,13.0,238.5,2.5,28.0,249.0,216.77,162.8
2016,9,28,12,30,19.0,279.0,2.5,28.0,294.0,257.07,193.16
2016,9,28,12,45,13.0,238.5,2.55,28.0,249.0,214.17,160.68
2016,9,28,13,0,7.0,198.0,2.6,28.0,204.0,172.86,129.29
2016,9,28,13,15,403.5,164.5,2.55,28.0,462.0,456.64,349.58
2016,9,28,13,30,800.0,131.0,2.5,28.0,720.0,667.91,501.17
2016,9,28,13,45,783.5,133.0,2.5,28.0,693.5,614.45,459.91
2016,9,28,14,0,767.0,135.0,2.5,28.0,667.0,560.58,419.16
2016,9,28,14,15,531.0,208.5,2.4,27.5,568.5,454.3,339.65
2016,9,28,14,30,295.0,282.0,2.3,27.0,470.0,368.83,276.02
2016,9,28,14,45,147.5,202.5,2.25,27.0,296.5,224.47,168.19
2016,9,28,15,0,0.0,123.0,2.2,27.0,123.0,101.56,75.49
2016,9,28,15,15,0.0,65.5,2.05,26.5,65.5,54.33,38.3
2016,9,28,15,30,0.0,8.0,1.9,26.0,8.0,6.6,0.0
2016,9,28,15,45,132.0,85.5,1.8,26.0,139.5,81.91,55.44
2016,9,28,16,0,264.0,163.0,1.7,26.0,271.0,129.71,92.25
2016,9,28,16,15,233.0,146.5,1.55,25.5,233.0,103.08,82.06
2016,9,28,16,30,202.0,130.0,1.4,25.0,195.0,92.53,73.48
2016,9,28,16,45,163.0,109.5,1.25,25.0,156.0,80.64,63.37
2016,9,28,17,0,124.0,89.0,1.1,25.0,117.0,66.15,50.81
2016,9,28,17,15,86.5,66.0,1.05,24.5,82.5,49.87,36.56
2016,9,28,17,30,49.0,43.0,1.0,24.0,48.0,33.23,21.63
2016,9,28,17,45,24.5,21.5,1.0,23.5,24.0,17.24,1.62
2016,9,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,6,15,53.5,8.0,1.35,19.0,10.5,6.83,0.0
2016,9,29,6,30,107.0,16.0,1.6,19.0,21.0,99.73,0.0
2016,9,29,6,45,214.0,32.5,1.85,19.5,58.5,212.99,158.25
2016,9,29,7,0,321.0,49.0,2.1,20.0,96.0,314.87,252.16
2016,9,29,7,15,398.0,60.5,2.25,20.5,143.0,398.02,322.99
2016,9,29,7,30,475.0,72.0,2.4,21.0,190.0,493.35,399.92
2016,9,29,7,45,255.5,102.5,2.55,21.5,167.5,348.54,283.88
2016,9,29,8,0,36.0,133.0,2.7,22.0,145.0,174.1,138.48
2016,9,29,8,15,41.5,153.0,2.8,22.0,169.5,199.93,159.54
2016,9,29,8,30,47.0,173.0,2.9,22.0,194.0,225.91,179.98
2016,9,29,8,45,146.0,197.5,3.05,22.5,271.5,365.67,291.96
2016,9,29,9,0,245.0,222.0,3.2,23.0,349.0,511.73,403.64
2016,9,29,9,15,489.0,172.0,3.2,23.5,452.0,715.0,556.54
2016,9,29,9,30,733.0,122.0,3.2,24.0,555.0,915.07,693.48
2016,9,29,9,45,739.0,128.5,3.2,24.5,588.5,934.46,702.01
2016,9,29,10,0,745.0,135.0,3.2,25.0,622.0,950.41,709.76
2016,9,29,10,15,399.5,221.0,3.2,25.0,483.5,685.64,521.95
2016,9,29,10,30,54.0,307.0,3.2,25.0,345.0,360.93,275.37
2016,9,29,10,45,30.5,256.5,3.2,25.5,278.0,278.08,212.51
2016,9,29,11,0,7.0,206.0,3.2,26.0,211.0,186.2,140.96
2016,9,29,11,15,3.5,120.0,3.2,26.0,122.5,104.46,77.36
2016,9,29,11,30,0.0,34.0,3.2,26.0,34.0,28.27,16.96
2016,9,29,11,45,40.0,200.5,3.2,26.0,231.5,220.98,169.26
2016,9,29,12,0,80.0,367.0,3.2,26.0,429.0,420.24,318.73
2016,9,29,12,15,94.0,371.5,3.25,26.0,444.5,430.42,325.74
2016,9,29,12,30,108.0,376.0,3.3,26.0,460.0,439.11,332.4
2016,9,29,12,45,108.0,371.0,3.35,26.5,454.0,425.72,321.92
2016,9,29,13,0,108.0,366.0,3.4,27.0,448.0,412.09,311.36
2016,9,29,13,15,194.0,353.0,3.35,27.0,496.5,461.86,349.44
2016,9,29,13,30,280.0,340.0,3.3,27.0,545.0,500.47,378.15
2016,9,29,13,45,492.0,253.0,3.3,27.0,597.5,539.72,408.4
2016,9,29,14,0,704.0,166.0,3.3,27.0,650.0,552.44,417.14
2016,9,29,14,15,367.0,207.5,3.15,26.5,459.5,371.21,281.34
2016,9,29,14,30,30.0,249.0,3.0,26.0,269.0,219.64,167.07
2016,9,29,14,45,130.0,250.5,2.95,26.0,326.0,255.23,193.44
2016,9,29,15,0,230.0,252.0,2.9,26.0,383.0,274.34,204.75
2016,9,29,15,15,146.0,228.0,2.8,25.5,309.0,215.46,160.81
2016,9,29,15,30,62.0,204.0,2.7,25.0,235.0,169.24,127.87
2016,9,29,15,45,34.5,171.5,2.65,25.0,189.0,135.47,102.65
2016,9,29,16,0,7.0,139.0,2.6,25.0,143.0,109.43,83.39
2016,9,29,16,15,226.5,121.0,2.4,24.5,192.5,87.17,69.07
2016,9,29,16,30,446.0,103.0,2.2,24.0,242.0,74.93,58.89
2016,9,29,16,45,376.0,91.5,2.0,24.0,194.0,67.29,52.3
2016,9,29,17,0,306.0,80.0,1.8,24.0,146.0,59.49,45.35
2016,9,29,17,15,226.5,62.0,1.7,23.5,103.0,47.11,34.33
2016,9,29,17,30,147.0,44.0,1.6,23.0,60.0,33.68,21.86
2016,9,29,17,45,73.5,22.0,1.5,22.5,30.0,17.27,0.0
2016,9,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
