Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,7,45,567.5,54.0,0.85,19.0,186.5,569.63,451.46
2016,10,20,8,0,632.0,61.0,0.9,20.0,235.0,652.88,511.59
2016,10,20,8,15,594.0,78.0,0.85,20.5,266.0,661.42,515.43
2016,10,20,8,30,556.0,95.0,0.8,21.0,297.0,664.34,515.18
2016,10,20,8,45,664.5,86.5,0.75,21.5,358.5,767.67,584.22
2016,10,20,9,0,773.0,78.0,0.7,22.0,420.0,866.33,645.48
2016,10,20,9,15,793.5,81.0,0.9,23.0,460.5,901.61,666.55
2016,10,20,9,30,814.0,84.0,1.1,24.0,501.0,934.0,686.24
2016,10,20,9,45,825.5,87.5,1.3,25.0,535.5,954.93,698.26
2016,10,20,10,0,837.0,91.0,1.5,26.0,570.0,972.3,707.95
2016,10,20,10,15,847.0,93.0,1.6,26.0,598.0,982.57,714.43
2016,10,20,10,30,857.0,95.0,1.7,26.0,626.0,989.02,718.68
2016,10,20,10,45,853.5,100.5,1.8,26.5,644.5,982.56,713.41
2016,10,20,11,0,850.0,106.0,1.9,27.0,663.0,972.25,705.93
2016,10,20,11,15,854.0,107.0,1.95,27.0,676.0,960.08,698.18
2016,10,20,11,30,858.0,108.0,2.0,27.0,689.0,944.14,688.13
2016,10,20,11,45,845.5,114.5,2.05,27.0,691.0,915.7,670.02
2016,10,20,12,0,833.0,121.0,2.1,27.0,693.0,884.22,649.99
2016,10,20,12,15,831.5,120.5,2.1,27.0,689.5,851.85,628.85
2016,10,20,12,30,830.0,120.0,2.1,27.0,686.0,816.51,605.65
2016,10,20,12,45,723.0,158.5,2.15,27.0,646.0,740.77,554.03
2016,10,20,13,0,616.0,197.0,2.2,27.0,606.0,663.92,498.94
2016,10,20,13,15,702.0,160.5,2.15,27.0,614.0,653.98,492.62
2016,10,20,13,30,788.0,124.0,2.1,27.0,622.0,631.79,476.39
2016,10,20,13,45,634.5,167.0,2.1,27.0,557.5,539.74,407.47
2016,10,20,14,0,481.0,210.0,2.1,27.0,493.0,453.46,342.48
2016,10,20,14,15,538.5,178.5,2.05,27.0,478.5,419.75,315.61
2016,10,20,14,30,596.0,147.0,2.0,27.0,464.0,383.05,284.54
2016,10,20,14,45,592.0,136.0,2.0,27.0,431.0,331.23,241.48
2016,10,20,15,0,588.0,125.0,2.0,27.0,398.0,279.33,197.5
2016,10,20,15,15,570.0,120.5,1.9,26.5,364.0,229.85,155.96
2016,10,20,15,30,552.0,116.0,1.8,26.0,330.0,179.25,115.06
2016,10,20,15,45,501.0,108.5,1.75,25.5,283.5,128.22,79.43
2016,10,20,16,0,450.0,101.0,1.7,25.0,237.0,83.59,56.85
2016,10,20,16,15,393.5,88.0,1.55,24.0,191.5,65.06,50.36
2016,10,20,16,30,337.0,75.0,1.4,23.0,146.0,56.12,42.63
2016,10,20,16,45,260.0,58.0,1.3,22.5,104.0,43.91,31.75
2016,10,20,17,0,183.0,41.0,1.2,22.0,62.0,31.4,20.18
2016,10,20,17,15,91.5,20.5,1.25,21.5,31.0,15.87,0.23
2016,10,20,17,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,21,6,45,89.0,14.5,2.5,15.5,21.5,68.79,0.0
2016,10,21,7,0,178.0,29.0,2.7,16.0,43.0,197.68,132.29
2016,10,21,7,15,275.0,43.5,2.75,16.5,83.5,296.42,238.99
2016,10,21,7,30,372.0,58.0,2.8,17.0,124.0,398.85,327.67
2016,10,21,7,45,186.0,43.0,2.9,18.0,76.0,232.77,193.19
2016,10,21,8,0,0.0,28.0,3.0,19.0,28.0,23.08,13.82
2016,10,21,8,15,0.0,34.5,3.0,19.0,34.5,28.47,18.44
2016,10,21,8,30,0.0,41.0,3.0,19.0,41.0,33.87,22.96
2016,10,21,8,45,0.0,80.5,3.0,19.5,80.5,67.57,50.99
2016,10,21,9,0,0.0,120.0,3.0,20.0,120.0,106.32,82.68
2016,10,21,9,15,0.0,85.0,3.1,20.0,85.0,70.79,53.2
2016,10,21,9,30,0.0,50.0,3.2,20.0,50.0,41.41,28.81
2016,10,21,9,45,4.0,118.5,3.3,20.5,121.0,105.47,81.4
2016,10,21,10,0,8.0,187.0,3.4,21.0,192.0,176.78,138.53
2016,10,21,10,15,4.0,144.0,3.55,20.5,146.5,128.66,99.66
2016,10,21,10,30,0.0,101.0,3.7,20.0,101.0,84.53,63.8
2016,10,21,10,45,4.5,154.5,3.9,19.5,158.0,137.91,107.37
2016,10,21,11,0,9.0,208.0,4.1,19.0,215.0,192.98,151.76
2016,10,21,11,15,28.5,249.0,4.15,19.0,269.0,268.92,212.44
2016,10,21,11,30,48.0,290.0,4.2,19.0,323.0,328.44,259.26
2016,10,21,11,45,24.0,190.5,4.3,19.0,207.0,198.63,156.33
2016,10,21,12,0,0.0,91.0,4.4,19.0,91.0,75.79,56.58
2016,10,21,12,15,0.0,60.5,4.35,19.0,60.5,50.28,35.79
2016,10,21,12,30,0.0,30.0,4.3,19.0,30.0,24.88,14.91
2016,10,21,12,45,40.0,166.0,4.25,19.5,192.5,179.23,141.46
2016,10,21,13,0,80.0,302.0,4.2,20.0,355.0,335.42,264.31
2016,10,21,13,15,53.5,273.0,4.15,20.0,308.0,282.69,222.31
2016,10,21,13,30,27.0,244.0,4.1,20.0,261.0,225.41,176.96
2016,10,21,13,45,424.0,175.0,4.05,20.0,423.0,420.26,333.71
2016,10,21,14,0,821.0,106.0,4.0,20.0,585.0,540.13,423.2
2016,10,21,14,15,503.0,171.5,4.1,20.0,459.5,396.68,309.79
2016,10,21,14,30,185.0,237.0,4.2,20.0,334.0,278.85,218.08
2016,10,21,14,45,480.0,163.0,4.3,20.0,389.5,311.2,237.06
2016,10,21,15,0,775.0,89.0,4.4,20.0,445.0,303.26,218.1
2016,10,21,15,15,748.5,85.0,4.5,19.5,401.0,238.73,161.69
2016,10,21,15,30,722.0,81.0,4.6,19.0,357.0,179.43,111.71
2016,10,21,15,45,693.5,74.0,4.7,18.5,311.0,120.49,68.15
2016,10,21,16,0,665.0,67.0,4.8,18.0,265.0,65.1,40.49
2016,10,21,16,15,608.0,60.0,4.85,17.5,216.0,47.51,36.33
2016,10,21,16,30,551.0,53.0,4.9,17.0,167.0,42.65,31.89
2016,10,21,16,45,471.0,43.0,4.95,16.5,121.0,35.08,24.86
2016,10,21,17,0,391.0,33.0,5.0,16.0,75.0,27.38,17.17
2016,10,21,17,15,195.5,16.5,4.95,15.0,37.5,13.43,0.0
2016,10,21,17,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,10,22,6,45,162.0,13.0,3.1,7.5,25.5,113.77,0.0
2016,10,22,7,0,324.0,26.0,3.3,8.0,51.0,291.13,193.68
2016,10,22,7,15,437.5,36.5,3.55,8.5,97.0,407.32,337.12
2016,10,22,7,30,551.0,47.0,3.8,9.0,143.0,525.86,441.56
2016,10,22,7,45,623.0,53.0,4.05,9.5,194.0,612.83,515.29
2016,10,22,8,0,695.0,59.0,4.3,10.0,245.0,695.48,582.58
2016,10,22,8,15,737.5,63.5,4.35,10.0,295.0,760.82,633.77
2016,10,22,8,30,780.0,68.0,4.4,10.0,345.0,825.51,682.66
2016,10,22,8,45,815.5,70.0,4.5,10.5,393.0,879.4,720.99
2016,10,22,9,0,851.0,72.0,4.6,11.0,441.0,931.34,756.98
2016,10,22,9,15,871.0,74.5,4.6,11.5,483.5,966.6,779.19
2016,10,22,9,30,891.0,77.0,4.6,12.0,526.0,987.63,790.83
2016,10,22,9,45,913.0,75.5,4.6,12.5,563.5,1012.8,805.49
2016,10,22,10,0,935.0,74.0,4.6,13.0,601.0,1034.47,817.55
2016,10,22,10,15,944.5,75.5,4.55,13.0,630.5,1043.81,822.0
2016,10,22,10,30,954.0,77.0,4.5,13.0,660.0,1049.05,823.8
2016,10,22,10,45,963.0,76.5,4.45,13.5,682.0,1047.12,819.19
2016,10,22,11,0,972.0,76.0,4.4,14.0,704.0,1040.98,811.91
2016,10,22,11,15,976.0,76.5,4.35,14.0,717.5,1027.05,800.98
2016,10,22,11,30,980.0,77.0,4.3,14.0,731.0,1008.98,787.39
2016,10,22,11,45,982.5,76.0,4.3,14.5,736.5,983.71,767.94
2016,10,22,12,0,985.0,75.0,4.3,15.0,742.0,954.54,745.93
2016,10,22,12,15,984.0,75.0,4.3,15.0,739.0,919.77,721.46
2016,10,22,12,30,983.0,75.0,4.3,15.0,736.0,881.51,694.47
2016,10,22,12,45,981.0,74.0,4.3,15.0,724.5,838.08,663.62
2016,10,22,13,0,979.0,73.0,4.3,15.0,713.0,791.63,630.36
2016,10,22,13,15,974.0,72.0,4.3,15.0,693.5,740.32,592.42
2016,10,22,13,30,969.0,71.0,4.3,15.0,674.0,686.68,550.07
2016,10,22,13,45,959.0,70.5,4.35,15.0,646.5,628.59,503.32
2016,10,22,14,0,949.0,70.0,4.4,15.0,619.0,569.16,454.05
2016,10,22,14,15,937.0,68.5,4.35,15.0,585.0,506.76,400.6
2016,10,22,14,30,925.0,67.0,4.3,15.0,551.0,443.85,345.13
2016,10,22,14,45,905.0,66.5,4.3,15.0,509.5,378.87,286.71
2016,10,22,15,0,885.0,66.0,4.3,15.0,468.0,314.83,228.08
2016,10,22,15,15,861.0,63.0,4.2,14.5,422.5,248.96,168.63
2016,10,22,15,30,837.0,60.0,4.1,14.0,377.0,182.02,110.85
2016,10,22,15,45,795.5,57.5,4.0,14.0,326.5,119.1,64.24
2016,10,22,16,0,754.0,55.0,3.9,14.0,276.0,61.21,37.03
2016,10,22,16,15,698.0,50.0,3.5,13.0,225.0,43.84,33.74
2016,10,22,16,30,642.0,45.0,3.1,12.0,174.0,39.92,30.13
2016,10,22,16,45,551.5,37.0,2.75,11.5,125.5,33.14,23.66
2016,10,22,17,0,461.0,29.0,2.4,11.0,77.0,26.33,16.51
2016,10,22,17,15,230.5,14.5,2.2,10.0,38.5,11.8,0.0
2016,10,22,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,10,23,6,45,166.5,11.5,1.7,4.5,23.5,115.31,0.0
2016,10,23,7,0,333.0,23.0,1.8,5.0,47.0,292.7,184.23
2016,10,23,7,15,446.0,32.5,1.9,5.5,92.0,408.65,337.97
2016,10,23,7,30,559.0,42.0,2.0,6.0,137.0,525.39,440.54
2016,10,23,7,45,624.5,48.0,2.1,7.0,186.5,599.71,502.4
2016,10,23,8,0,690.0,54.0,2.2,8.0,236.0,684.86,569.08
2016,10,23,8,15,731.5,58.5,2.25,9.0,285.0,748.71,615.76
2016,10,23,8,30,773.0,63.0,2.3,10.0,334.0,812.06,659.92
2016,10,23,8,45,802.5,66.0,2.35,11.0,380.5,861.26,691.98
2016,10,23,9,0,832.0,69.0,2.4,12.0,427.0,908.42,721.61
2016,10,23,9,15,852.0,71.0,2.55,13.0,468.5,942.6,742.26
2016,10,23,9,30,872.0,73.0,2.7,14.0,510.0,962.74,752.87
2016,10,23,9,45,893.5,72.5,2.85,15.0,546.5,988.54,767.45
2016,10,23,10,0,915.0,72.0,3.0,16.0,583.0,1010.91,779.5
2016,10,23,10,15,924.5,73.0,3.0,16.5,612.0,1019.6,782.32
2016,10,23,10,30,934.0,74.0,3.0,17.0,641.0,1024.3,782.72
2016,10,23,10,45,941.0,75.0,3.05,17.5,662.5,1022.48,779.35
2016,10,23,11,0,948.0,76.0,3.1,18.0,684.0,1016.54,773.45
2016,10,23,11,15,951.5,76.5,3.15,18.0,697.5,1002.53,763.73
2016,10,23,11,30,955.0,77.0,3.2,18.0,711.0,984.5,751.48
2016,10,23,11,45,955.5,77.0,3.25,18.5,716.0,959.22,732.98
2016,10,23,12,0,956.0,77.0,3.3,19.0,721.0,930.23,712.06
2016,10,23,12,15,954.5,77.0,3.3,19.0,717.5,895.95,688.54
2016,10,23,12,30,953.0,77.0,3.3,19.0,714.0,858.35,662.66
2016,10,23,12,45,948.0,77.5,3.3,19.5,702.0,815.45,631.72
2016,10,23,13,0,943.0,78.0,3.3,20.0,690.0,769.83,598.75
2016,10,23,13,15,936.0,77.0,3.25,20.0,670.0,718.78,561.47
2016,10,23,13,30,929.0,76.0,3.2,20.0,650.0,665.71,520.57
2016,10,23,13,45,918.0,75.5,3.2,20.0,622.5,609.07,476.07
2016,10,23,14,0,907.0,75.0,3.2,20.0,595.0,551.29,429.37
2016,10,23,14,15,893.5,73.0,3.1,20.0,561.0,490.05,378.36
2016,10,23,14,30,880.0,71.0,3.0,20.0,527.0,428.57,325.65
2016,10,23,14,45,861.0,69.5,2.95,20.0,487.0,365.68,270.61
2016,10,23,15,0,842.0,68.0,2.9,20.0,447.0,301.81,213.85
2016,10,23,15,15,816.5,65.0,2.65,19.5,402.5,237.71,157.52
2016,10,23,15,30,791.0,62.0,2.4,19.0,358.0,176.08,105.6
2016,10,23,15,45,755.0,58.0,2.2,18.5,310.0,115.4,61.62
2016,10,23,16,0,719.0,54.0,2.0,18.0,262.0,59.1,35.4
2016,10,23,16,15,663.5,48.5,1.85,17.0,212.5,42.38,31.88
2016,10,23,16,30,608.0,43.0,1.7,16.0,163.0,38.02,27.93
2016,10,23,16,45,517.0,35.0,1.6,15.0,116.5,31.22,21.59
2016,10,23,17,0,426.0,27.0,1.5,14.0,70.0,24.39,14.43
2016,10,23,17,15,213.0,13.5,1.55,13.5,35.0,10.96,0.0
2016,10,23,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,10,24,6,45,131.5,11.5,2.0,8.5,20.5,93.09,0.0
2016,10,24,7,0,263.0,23.0,2.1,9.0,41.0,243.06,138.0
2016,10,24,7,15,376.5,34.0,2.25,9.5,84.0,360.01,294.34
2016,10,24,7,30,490.0,45.0,2.4,10.0,127.0,476.08,396.41
2016,10,24,7,45,559.5,52.0,2.55,11.0,175.0,559.66,465.89
2016,10,24,8,0,629.0,59.0,2.7,12.0,223.0,646.4,534.22
2016,10,24,8,15,674.0,64.5,2.6,13.0,271.5,712.01,581.83
2016,10,24,8,30,719.0,70.0,2.5,14.0,320.0,771.42,622.35
2016,10,24,8,45,752.0,73.5,2.45,15.0,365.5,823.38,655.91
2016,10,24,9,0,785.0,77.0,2.4,16.0,411.0,873.52,686.89
2016,10,24,9,15,807.0,79.5,2.45,16.5,452.5,909.55,709.21
2016,10,24,9,30,829.0,82.0,2.5,17.0,494.0,942.68,729.28
2016,10,24,9,45,669.5,134.0,2.65,18.0,481.5,861.39,669.23
2016,10,24,10,0,510.0,186.0,2.8,19.0,469.0,755.43,590.98
2016,10,24,10,15,565.5,177.0,2.8,19.5,506.0,796.45,619.67
2016,10,24,10,30,621.0,168.0,2.8,20.0,543.0,844.35,650.96
2016,10,24,10,45,763.0,129.5,2.8,21.0,605.5,930.64,706.73
2016,10,24,11,0,905.0,91.0,2.8,22.0,668.0,992.06,743.81
2016,10,24,11,15,909.5,91.5,2.85,22.0,681.5,979.42,734.56
2016,10,24,11,30,914.0,92.0,2.9,22.0,695.0,962.91,723.54
2016,10,24,11,45,914.5,93.0,2.95,22.5,700.5,939.51,706.63
2016,10,24,12,0,915.0,94.0,3.0,23.0,706.0,912.52,687.43
2016,10,24,12,15,914.5,93.5,3.0,23.0,702.5,879.57,665.19
2016,10,24,12,30,914.0,93.0,3.0,23.0,699.0,843.38,640.7
2016,10,24,12,45,919.0,89.0,3.05,23.5,689.5,804.57,613.41
2016,10,24,13,0,924.0,85.0,3.1,24.0,680.0,762.45,583.68
2016,10,24,13,15,917.5,84.0,3.1,24.0,661.0,712.53,547.66
2016,10,24,13,30,911.0,83.0,3.1,24.0,642.0,660.58,508.45
2016,10,24,13,45,897.0,83.0,3.1,24.5,614.0,603.56,463.49
2016,10,24,14,0,883.0,83.0,3.1,25.0,586.0,545.74,416.83
2016,10,24,14,15,870.0,81.0,3.0,24.5,552.5,485.98,368.72
2016,10,24,14,30,857.0,79.0,2.9,24.0,519.0,425.72,318.6
2016,10,24,14,45,839.5,76.0,2.85,24.0,479.5,362.45,264.28
2016,10,24,15,0,822.0,73.0,2.8,24.0,440.0,300.11,209.72
2016,10,24,15,15,796.0,70.0,2.6,23.5,395.5,237.14,155.35
2016,10,24,15,30,770.0,67.0,2.4,23.0,351.0,176.72,105.38
2016,10,24,15,45,739.0,61.5,2.25,22.5,304.0,116.54,62.28
2016,10,24,16,0,708.0,56.0,2.1,22.0,257.0,60.17,36.1
2016,10,24,16,15,650.5,50.0,2.0,20.5,208.0,43.66,32.5
2016,10,24,16,30,593.0,44.0,1.9,19.0,159.0,38.92,28.3
2016,10,24,16,45,504.0,35.5,1.8,18.0,112.5,31.72,21.65
2016,10,24,17,0,415.0,27.0,1.7,17.0,66.0,24.46,13.96
2016,10,24,17,15,207.5,13.5,1.75,16.5,33.0,11.01,0.0
2016,10,24,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,10,25,6,45,159.5,11.0,1.5,5.5,21.5,110.36,0.0
2016,10,25,7,0,319.0,22.0,1.6,6.0,43.0,278.3,141.72
2016,10,25,7,15,440.0,31.5,1.7,6.5,88.0,402.97,329.18
2016,10,25,7,30,561.0,41.0,1.8,7.0,133.0,516.08,429.78
2016,10,25,7,45,629.5,47.5,1.95,8.0,183.0,602.11,501.18
2016,10,25,8,0,698.0,54.0,2.1,9.0,233.0,690.42,570.39
2016,10,25,8,15,740.5,58.5,2.15,9.5,282.5,755.32,618.84
2016,10,25,8,30,783.0,63.0,2.2,10.0,332.0,819.68,664.83
2016,10,25,8,45,811.5,66.0,2.3,11.0,378.5,868.07,696.69
2016,10,25,9,0,840.0,69.0,2.4,12.0,425.0,914.32,726.12
2016,10,25,9,15,859.5,71.5,2.3,12.5,466.0,948.7,745.79
2016,10,25,9,30,879.0,74.0,2.2,13.0,507.0,969.02,755.29
2016,10,25,9,45,893.5,75.5,2.15,13.5,542.5,990.47,766.12
2016,10,25,10,0,908.0,77.0,2.1,14.0,578.0,1008.34,774.42
2016,10,25,10,15,916.5,78.5,1.95,14.5,606.0,1016.48,774.87
2016,10,25,10,30,925.0,80.0,1.8,15.0,634.0,1020.68,772.79
2016,10,25,10,45,924.0,84.0,1.65,15.5,653.5,1014.66,764.02
2016,10,25,11,0,923.0,88.0,1.5,16.0,673.0,1004.63,752.87
2016,10,25,11,15,925.5,88.5,1.35,16.0,685.0,989.83,740.16
2016,10,25,11,30,928.0,89.0,1.2,16.0,697.0,971.17,725.08
2016,10,25,11,45,928.0,89.5,1.05,16.5,701.5,946.47,704.87
2016,10,25,12,0,928.0,90.0,0.9,17.0,706.0,918.18,682.53
2016,10,25,12,15,926.0,90.0,0.75,17.0,702.0,884.18,657.87
2016,10,25,12,30,924.0,90.0,0.6,17.0,698.0,847.0,631.22
2016,10,25,12,45,924.5,87.0,0.45,17.5,687.0,805.49,600.65
2016,10,25,13,0,925.0,84.0,0.3,18.0,676.0,761.01,568.34
2016,10,25,13,15,918.5,83.0,0.25,18.0,656.5,711.1,533.68
2016,10,25,13,30,912.0,82.0,0.2,18.0,637.0,659.17,496.0
2016,10,25,13,45,900.0,81.5,0.2,18.0,609.5,602.82,454.7
2016,10,25,14,0,888.0,81.0,0.2,18.0,582.0,545.48,411.27
2016,10,25,14,15,874.0,79.0,0.3,18.0,548.5,485.08,364.89
2016,10,25,14,30,860.0,77.0,0.4,18.0,515.0,424.27,316.13
2016,10,25,14,45,835.5,76.0,0.5,18.0,474.0,360.42,263.2
2016,10,25,15,0,811.0,75.0,0.6,18.0,433.0,298.27,210.04
2016,10,25,15,15,783.5,71.5,0.65,17.5,388.5,235.26,156.15
2016,10,25,15,30,756.0,68.0,0.7,17.0,344.0,175.02,106.35
2016,10,25,15,45,715.0,64.0,0.75,17.0,296.5,116.23,64.21
2016,10,25,16,0,674.0,60.0,0.8,17.0,249.0,58.51,36.1
2016,10,25,16,15,613.5,53.5,0.8,16.0,200.0,42.74,32.33
2016,10,25,16,30,553.0,47.0,0.8,15.0,151.0,38.09,28.07
2016,10,25,16,45,451.5,38.0,0.85,14.5,106.0,31.12,21.46
2016,10,25,17,0,350.0,29.0,0.9,14.0,61.0,24.13,13.56
2016,10,25,17,15,175.0,14.5,0.95,13.0,30.5,12.38,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,10,26,6,45,125.5,11.0,1.4,4.5,18.5,88.79,0.0
2016,10,26,7,0,251.0,22.0,1.5,5.0,37.0,230.08,97.7
2016,10,26,7,15,367.0,33.0,1.55,5.5,79.0,351.77,288.06
2016,10,26,7,30,483.0,44.0,1.6,6.0,121.0,468.97,392.95
2016,10,26,7,45,551.0,52.0,1.65,7.0,169.0,552.2,462.36
2016,10,26,8,0,619.0,60.0,1.7,8.0,217.0,638.56,530.29
2016,10,26,8,15,664.0,65.0,1.45,9.0,264.5,703.03,575.41
2016,10,26,8,30,709.0,70.0,1.2,10.0,312.0,767.59,617.18
2016,10,26,8,45,737.5,74.5,1.0,11.0,356.0,809.62,640.45
2016,10,26,9,0,766.0,79.0,0.8,12.0,400.0,856.36,665.42
2016,10,26,9,15,787.5,82.5,0.75,12.5,440.5,892.79,685.82
2016,10,26,9,30,809.0,86.0,0.7,13.0,481.0,926.36,703.86
2016,10,26,9,45,828.0,86.5,0.65,14.0,516.0,950.52,714.02
2016,10,26,10,0,847.0,87.0,0.6,15.0,551.0,971.21,721.85
2016,10,26,10,15,857.5,89.0,0.7,15.5,579.0,981.77,727.9
2016,10,26,10,30,868.0,91.0,0.8,16.0,607.0,988.49,731.74
2016,10,26,10,45,872.5,93.0,0.95,16.5,627.0,974.3,723.24
2016,10,26,11,0,877.0,95.0,1.1,17.0,647.0,967.6,719.79
2016,10,26,11,15,881.0,96.0,1.2,17.0,660.0,955.45,713.07
2016,10,26,11,30,885.0,97.0,1.3,17.0,673.0,939.55,703.94
2016,10,26,11,45,882.5,98.5,1.45,17.5,677.0,914.66,688.25
2016,10,26,12,0,880.0,100.0,1.6,18.0,681.0,886.46,670.19
2016,10,26,12,15,878.5,100.0,1.7,18.0,677.5,854.28,649.85
2016,10,26,12,30,877.0,100.0,1.8,18.0,674.0,819.06,627.19
2016,10,26,12,45,875.5,98.0,1.9,18.5,663.0,778.84,599.61
2016,10,26,13,0,874.0,96.0,2.0,19.0,652.0,735.95,569.87
2016,10,26,13,15,866.5,95.0,2.0,19.0,632.5,692.13,537.35
2016,10,26,13,30,859.0,94.0,2.0,19.0,613.0,641.01,498.67
2016,10,26,13,45,847.0,93.0,2.05,19.0,586.5,585.79,456.14
2016,10,26,14,0,835.0,92.0,2.1,19.0,560.0,529.75,411.6
2016,10,26,14,15,820.5,89.5,2.1,18.5,527.0,470.58,363.74
2016,10,26,14,30,806.0,87.0,2.1,18.0,494.0,411.48,314.21
2016,10,26,14,45,781.0,85.5,2.15,18.0,454.5,350.09,261.07
2016,10,26,15,0,756.0,84.0,2.2,18.0,415.0,290.58,208.52
2016,10,26,15,15,727.5,80.0,2.1,17.5,371.5,227.45,153.6
2016,10,26,15,30,699.0,76.0,2.0,17.0,328.0,169.66,105.16
2016,10,26,15,45,650.0,71.5,1.9,17.0,280.5,112.88,64.24
2016,10,26,16,0,601.0,67.0,1.8,17.0,233.0,62.22,40.29
2016,10,26,16,15,538.5,59.5,1.6,16.0,186.0,47.21,36.23
2016,10,26,16,30,476.0,52.0,1.4,15.0,139.0,42.01,31.45
2016,10,26,16,45,368.5,41.0,1.25,14.0,95.5,33.53,23.5
2016,10,26,17,0,261.0,30.0,1.1,13.0,52.0,24.94,13.78
2016,10,26,17,15,130.5,15.0,1.15,12.5,26.0,12.8,0.0
2016,10,26,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,7.5,0.85,8.5,7.5,6.4,0.0
2016,10,27,7,0,0.0,15.0,0.9,9.0,15.0,12.37,0.0
2016,10,27,7,15,0.0,33.5,1.1,9.5,33.5,32.76,21.32
2016,10,27,7,30,0.0,52.0,1.3,10.0,52.0,52.17,38.89
2016,10,27,7,45,9.0,72.0,1.55,10.5,74.0,79.8,63.41
2016,10,27,8,0,18.0,92.0,1.8,11.0,96.0,107.33,87.57
2016,10,27,8,15,26.0,110.5,1.85,11.5,118.0,146.23,120.83
2016,10,27,8,30,34.0,129.0,1.9,12.0,140.0,172.87,143.15
2016,10,27,8,45,178.5,144.0,2.0,12.5,216.5,339.44,284.75
2016,10,27,9,0,323.0,159.0,2.1,13.0,293.0,514.72,425.23
2016,10,27,9,15,257.5,185.5,2.3,13.5,299.0,487.61,399.62
2016,10,27,9,30,192.0,212.0,2.5,14.0,305.0,435.72,356.13
2016,10,27,9,45,204.5,227.5,2.75,15.0,333.0,464.06,377.02
2016,10,27,10,0,217.0,243.0,3.0,16.0,361.0,491.58,396.56
2016,10,27,10,15,285.0,244.5,3.25,16.5,408.0,576.92,462.05
2016,10,27,10,30,353.0,246.0,3.5,17.0,455.0,639.49,509.25
2016,10,27,10,45,546.0,194.0,3.8,17.5,529.5,781.27,617.47
2016,10,27,11,0,739.0,142.0,4.1,18.0,604.0,906.49,706.64
2016,10,27,11,15,452.5,224.5,4.2,18.5,509.0,702.76,553.56
2016,10,27,11,30,166.0,307.0,4.3,19.0,414.0,477.99,377.25
2016,10,27,11,45,327.0,273.5,4.4,20.0,486.5,594.58,468.93
2016,10,27,12,0,488.0,240.0,4.5,21.0,559.0,701.25,548.7
2016,10,27,12,15,279.0,266.0,4.45,21.0,448.5,516.52,406.19
2016,10,27,12,30,70.0,292.0,4.4,21.0,338.0,332.11,260.35
2016,10,27,12,45,74.5,289.0,4.4,21.5,337.0,326.65,256.21
2016,10,27,13,0,79.0,286.0,4.4,22.0,336.0,320.7,251.21
2016,10,27,13,15,76.5,276.5,4.35,22.0,324.0,303.15,237.53
2016,10,27,13,30,74.0,267.0,4.3,22.0,312.0,285.92,224.08
2016,10,27,13,45,40.5,225.5,4.25,22.0,250.0,221.93,173.55
2016,10,27,14,0,7.0,184.0,4.2,22.0,188.0,158.4,123.04
2016,10,27,14,15,3.5,160.0,4.1,21.5,162.0,135.28,104.96
2016,10,27,14,30,0.0,136.0,4.0,21.0,136.0,113.03,87.38
2016,10,27,14,45,1.0,140.0,3.9,21.0,140.5,116.1,90.09
2016,10,27,15,0,2.0,144.0,3.8,21.0,145.0,118.66,92.36
2016,10,27,15,15,1.0,128.5,3.55,20.5,129.0,104.91,81.5
2016,10,27,15,30,0.0,113.0,3.3,20.0,113.0,91.47,70.77
2016,10,27,15,45,0.0,96.0,3.05,20.0,96.0,77.3,59.11
2016,10,27,16,0,0.0,79.0,2.8,20.0,79.0,63.39,47.51
2016,10,27,16,15,0.0,62.5,2.55,19.5,62.5,50.48,38.51
2016,10,27,16,30,0.0,46.0,2.3,19.0,46.0,37.57,27.01
2016,10,27,16,45,0.0,31.0,2.1,18.5,31.0,25.63,16.21
2016,10,27,17,0,0.0,16.0,1.9,18.0,16.0,13.18,4.11
2016,10,27,17,15,0.0,8.0,1.85,17.5,8.0,6.83,0.0
2016,10,27,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,28,6,45,96.0,10.5,0.9,10.5,16.0,69.62,0.0
2016,10,28,7,0,192.0,21.0,0.9,11.0,32.0,185.14,29.83
2016,10,28,7,15,312.5,33.5,1.1,11.5,72.0,312.32,246.69
2016,10,28,7,30,433.0,46.0,1.3,12.0,112.0,432.08,353.75
2016,10,28,7,45,515.0,53.0,1.55,13.0,159.5,523.74,429.62
2016,10,28,8,0,597.0,60.0,1.8,14.0,207.0,619.14,504.71
2016,10,28,8,15,643.5,65.5,1.85,14.5,253.5,684.79,553.78
2016,10,28,8,30,690.0,71.0,1.9,15.0,300.0,750.66,600.97
2016,10,28,8,45,728.0,73.0,1.95,16.0,345.0,797.33,631.35
2016,10,28,9,0,766.0,75.0,2.0,17.0,390.0,849.54,664.7
2016,10,28,9,15,788.0,78.0,1.95,17.5,430.0,885.67,686.07
2016,10,28,9,30,810.0,81.0,1.9,18.0,470.0,918.97,705.13
2016,10,28,9,45,828.5,82.0,1.85,18.5,505.0,943.14,717.65
2016,10,28,10,0,847.0,83.0,1.8,19.0,540.0,963.89,727.83
2016,10,28,10,15,857.5,85.0,1.75,19.5,567.5,974.43,731.2
2016,10,28,10,30,868.0,87.0,1.7,20.0,595.0,970.04,724.94
2016,10,28,10,45,875.0,88.0,1.7,20.5,615.5,968.4,721.55
2016,10,28,11,0,882.0,89.0,1.7,21.0,636.0,962.96,715.8
2016,10,28,11,15,886.5,89.5,1.65,21.0,649.0,950.71,706.52
2016,10,28,11,30,891.0,90.0,1.6,21.0,662.0,934.71,695.01
2016,10,28,11,45,891.5,90.5,1.55,21.5,666.5,911.4,677.56
2016,10,28,12,0,892.0,91.0,1.5,22.0,671.0,884.63,658.06
2016,10,28,12,15,890.5,91.0,1.4,22.0,668.0,852.29,635.62
2016,10,28,12,30,889.0,91.0,1.3,22.0,665.0,816.87,611.19
2016,10,28,12,45,884.5,91.0,1.25,22.5,653.5,776.24,582.72
2016,10,28,13,0,880.0,91.0,1.2,23.0,642.0,733.1,552.53
2016,10,28,13,15,873.0,89.5,1.1,23.0,623.0,684.43,517.06
2016,10,28,13,30,866.0,88.0,1.0,23.0,604.0,633.94,479.32
2016,10,28,13,45,855.5,87.0,0.9,23.0,577.5,582.94,440.22
2016,10,28,14,0,845.0,86.0,0.8,23.0,551.0,527.48,396.91
2016,10,28,14,15,830.0,84.0,0.75,23.0,518.5,468.26,350.0
2016,10,28,14,30,815.0,82.0,0.7,23.0,486.0,409.14,301.69
2016,10,28,14,45,794.0,79.0,0.65,23.0,447.0,347.43,250.15
2016,10,28,15,0,773.0,76.0,0.6,23.0,408.0,287.15,198.73
2016,10,28,15,15,744.5,72.5,0.55,22.5,364.5,226.51,147.67
2016,10,28,15,30,716.0,69.0,0.5,22.0,321.0,168.82,100.95
2016,10,28,15,45,675.0,64.0,0.5,22.0,275.0,108.49,58.29
2016,10,28,16,0,634.0,59.0,0.5,22.0,229.0,56.26,34.45
2016,10,28,16,15,571.0,52.5,0.55,21.0,182.0,41.92,30.87
2016,10,28,16,30,508.0,46.0,0.6,20.0,135.0,37.3,26.67
2016,10,28,16,45,405.0,36.0,0.7,19.5,92.5,29.51,19.37
2016,10,28,17,0,302.0,26.0,0.8,19.0,50.0,21.63,9.66
2016,10,28,17,15,151.0,13.0,0.85,18.0,25.0,11.1,0.0
2016,10,28,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,29,6,45,69.5,10.0,1.0,9.5,13.5,52.42,0.0
2016,10,29,7,0,139.0,20.0,1.0,10.0,27.0,146.19,0.0
2016,10,29,7,15,249.0,34.5,1.2,10.5,65.0,267.36,210.5
2016,10,29,7,30,359.0,49.0,1.4,11.0,103.0,377.61,311.89
2016,10,29,7,45,438.0,59.0,1.6,12.0,148.5,468.11,387.98
2016,10,29,8,0,517.0,69.0,1.8,13.0,194.0,562.39,463.32
2016,10,29,8,15,566.0,76.0,1.9,13.5,239.5,630.23,515.44
2016,10,29,8,30,615.0,83.0,2.0,14.0,285.0,698.39,565.81
2016,10,29,8,45,659.0,86.0,2.15,15.0,330.0,756.74,606.4
2016,10,29,9,0,703.0,89.0,2.3,16.0,375.0,814.01,644.99
2016,10,29,9,15,727.0,92.5,2.45,16.5,414.5,851.28,669.57
2016,10,29,9,30,751.0,96.0,2.6,17.0,454.0,886.04,692.19
2016,10,29,9,45,794.0,90.0,2.8,18.0,492.5,918.5,712.03
2016,10,29,10,0,837.0,84.0,3.0,19.0,531.0,954.27,733.94
2016,10,29,10,15,848.0,85.5,3.05,19.5,559.0,964.62,738.39
2016,10,29,10,30,859.0,87.0,3.1,20.0,587.0,971.22,740.61
2016,10,29,10,45,865.5,88.5,3.2,21.0,607.0,958.67,728.93
2016,10,29,11,0,872.0,90.0,3.3,22.0,627.0,953.45,722.59
2016,10,29,11,15,876.5,91.0,3.3,22.5,640.0,941.95,712.77
2016,10,29,11,30,881.0,92.0,3.3,23.0,653.0,926.72,700.65
2016,10,29,11,45,881.0,92.5,3.3,23.5,658.0,903.2,683.05
2016,10,29,12,0,881.0,93.0,3.3,24.0,663.0,876.29,663.33
2016,10,29,12,15,880.0,93.0,3.25,24.0,659.5,844.71,641.46
2016,10,29,12,30,879.0,93.0,3.2,24.0,656.0,810.06,617.49
2016,10,29,12,45,878.5,91.0,3.15,24.5,645.5,770.72,589.04
2016,10,29,13,0,878.0,89.0,3.1,25.0,635.0,728.63,558.65
2016,10,29,13,15,871.5,88.0,3.05,25.0,616.5,680.99,523.33
2016,10,29,13,30,865.0,87.0,3.0,25.0,598.0,631.47,485.58
2016,10,29,13,45,855.5,85.0,3.0,25.0,572.0,580.14,445.64
2016,10,29,14,0,846.0,83.0,3.0,25.0,546.0,524.3,401.24
2016,10,29,14,15,832.0,81.0,2.9,25.0,513.5,465.62,353.15
2016,10,29,14,30,818.0,79.0,2.8,25.0,481.0,406.91,303.69
2016,10,29,14,45,798.5,76.0,2.75,25.0,442.5,345.67,251.21
2016,10,29,15,0,779.0,73.0,2.7,25.0,404.0,285.65,198.87
2016,10,29,15,15,751.0,69.5,2.5,24.5,361.0,224.88,146.75
2016,10,29,15,30,723.0,66.0,2.3,24.0,318.0,166.97,99.27
2016,10,29,15,45,682.0,61.5,2.1,23.5,272.0,110.22,59.43
2016,10,29,16,0,641.0,57.0,1.9,23.0,226.0,54.72,33.12
2016,10,29,16,15,577.5,50.5,1.8,22.0,179.0,40.43,29.4
2016,10,29,16,30,514.0,44.0,1.7,21.0,132.0,35.74,25.13
2016,10,29,16,45,407.0,34.0,1.65,20.0,89.5,27.87,17.84
2016,10,29,17,0,300.0,24.0,1.6,19.0,47.0,19.91,7.67
2016,10,29,17,15,150.0,12.0,1.65,18.5,23.5,10.24,0.0
2016,10,29,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,6,45,100.5,9.0,0.9,11.5,14.0,71.09,0.0
2016,10,30,7,0,201.0,18.0,0.9,12.0,28.0,185.11,0.0
2016,10,30,7,15,325.5,29.5,1.1,12.5,67.5,317.43,245.21
2016,10,30,7,30,450.0,41.0,1.3,13.0,107.0,438.84,356.44
2016,10,30,7,45,525.0,48.5,1.5,14.0,153.0,525.2,428.16
2016,10,30,8,0,600.0,56.0,1.7,15.0,199.0,615.27,498.95
2016,10,30,8,15,647.5,61.5,1.65,15.5,246.0,681.55,547.81
