Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,30,8,30,695.0,67.0,1.6,16.0,293.0,748.18,594.49
2016,10,30,8,45,727.5,70.5,1.6,17.0,337.0,792.01,622.14
2016,10,30,9,0,760.0,74.0,1.6,18.0,381.0,840.75,652.28
2016,10,30,9,15,782.5,77.0,1.7,19.0,421.0,877.16,674.05
2016,10,30,9,30,805.0,80.0,1.8,20.0,461.0,910.78,693.59
2016,10,30,9,45,824.5,81.5,1.95,21.0,496.0,936.46,708.06
2016,10,30,10,0,844.0,83.0,2.1,22.0,531.0,958.75,720.21
2016,10,30,10,15,620.0,156.5,2.25,22.5,495.0,831.28,632.35
2016,10,30,10,30,396.0,230.0,2.4,23.0,459.0,661.98,509.7
2016,10,30,10,45,638.5,159.5,2.55,24.0,543.5,838.92,637.02
2016,10,30,11,0,881.0,89.0,2.7,25.0,628.0,959.71,715.04
2016,10,30,11,15,715.5,148.0,2.75,25.0,592.0,872.46,655.0
2016,10,30,11,30,550.0,207.0,2.8,25.0,556.0,757.8,575.11
2016,10,30,11,45,530.0,216.5,2.85,25.5,554.5,731.91,555.89
2016,10,30,12,0,510.0,226.0,2.9,26.0,553.0,704.46,534.9
2016,10,30,12,15,700.0,158.5,2.95,26.0,605.0,777.87,590.03
2016,10,30,12,30,890.0,91.0,3.0,26.0,657.0,815.61,616.11
2016,10,30,12,45,729.5,142.5,3.05,26.0,601.5,721.49,549.66
2016,10,30,13,0,569.0,194.0,3.1,26.0,546.0,616.33,471.95
2016,10,30,13,15,389.5,232.0,3.05,26.0,470.0,490.61,377.46
2016,10,30,13,30,210.0,270.0,3.0,26.0,394.0,382.87,294.58
2016,10,30,13,45,257.0,250.5,2.95,26.0,395.0,384.72,296.19
2016,10,30,14,0,304.0,231.0,2.9,26.0,396.0,371.81,285.63
2016,10,30,14,15,399.5,196.0,2.7,25.5,399.0,361.98,276.75
2016,10,30,14,30,495.0,161.0,2.5,25.0,402.0,347.31,262.26
2016,10,30,14,45,581.5,126.0,2.4,25.0,387.0,315.59,232.4
2016,10,30,15,0,668.0,91.0,2.3,25.0,372.0,268.74,188.84
2016,10,30,15,15,689.5,79.5,2.1,24.5,342.5,217.73,143.31
2016,10,30,15,30,711.0,68.0,1.9,24.0,313.0,166.74,99.52
2016,10,30,15,45,669.5,63.0,1.75,23.5,267.0,106.91,57.21
2016,10,30,16,0,628.0,58.0,1.6,23.0,221.0,55.18,33.72
2016,10,30,16,15,562.5,51.0,1.5,22.0,174.5,40.83,29.72
2016,10,30,16,30,497.0,44.0,1.4,21.0,128.0,35.75,25.11
2016,10,30,16,45,388.5,34.0,1.35,20.0,86.0,27.89,17.77
2016,10,30,17,0,280.0,24.0,1.3,19.0,44.0,19.96,6.75
2016,10,30,17,15,140.0,12.0,1.3,18.5,22.0,10.24,0.0
2016,10,30,17,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,41.5,9.0,1.6,12.5,11.0,33.84,0.0
2016,10,31,7,0,83.0,18.0,1.7,13.0,22.0,102.78,0.0
2016,10,31,7,15,184.5,35.5,1.95,13.5,58.0,224.57,170.89
2016,10,31,7,30,286.0,53.0,2.2,14.0,94.0,328.81,269.22
2016,10,31,7,45,359.5,66.0,2.5,15.0,137.5,412.13,341.18
2016,10,31,8,0,433.0,79.0,2.8,16.0,181.0,500.39,413.5
2016,10,31,8,15,485.0,88.0,2.85,16.5,225.5,568.09,466.65
2016,10,31,8,30,537.0,97.0,2.9,17.0,270.0,642.79,523.01
2016,10,31,8,45,578.5,103.0,2.95,17.5,313.5,701.43,565.25
2016,10,31,9,0,620.0,109.0,3.0,18.0,357.0,758.93,605.45
2016,10,31,9,15,647.0,114.0,2.9,18.5,396.0,799.92,631.75
2016,10,31,9,30,674.0,119.0,2.8,19.0,435.0,838.57,655.79
2016,10,31,9,45,697.0,122.0,2.7,19.5,469.5,868.3,673.02
2016,10,31,10,0,720.0,125.0,2.6,20.0,504.0,895.02,687.91
2016,10,31,10,15,733.5,127.5,2.5,20.0,531.0,908.56,694.89
2016,10,31,10,30,747.0,130.0,2.4,20.0,558.0,918.66,699.66
2016,10,31,10,45,753.5,133.0,2.3,20.5,578.0,919.01,696.57
2016,10,31,11,0,760.0,136.0,2.2,21.0,598.0,915.82,691.32
2016,10,31,11,15,765.0,137.0,2.1,21.0,610.5,905.32,682.65
2016,10,31,11,30,770.0,138.0,2.0,21.0,623.0,891.35,671.87
2016,10,31,11,45,763.0,142.5,1.9,21.5,626.0,867.19,653.1
2016,10,31,12,0,756.0,147.0,1.8,22.0,629.0,840.13,632.65
2016,10,31,12,15,396.0,203.0,1.7,22.0,455.5,564.05,434.05
2016,10,31,12,30,36.0,259.0,1.6,22.0,282.0,272.27,209.83
2016,10,31,12,45,396.5,198.0,1.5,22.0,442.0,519.51,404.23
2016,10,31,13,0,757.0,137.0,1.4,22.0,602.0,699.03,534.01
2016,10,31,13,15,664.5,157.0,1.4,22.0,556.5,618.22,472.83
2016,10,31,13,30,572.0,177.0,1.4,22.0,511.0,537.43,413.12
2016,10,31,13,45,623.0,160.0,1.4,22.0,508.5,521.02,400.23
2016,10,31,14,0,674.0,143.0,1.4,22.0,506.0,492.95,377.27
2016,10,31,14,15,655.0,138.5,1.45,22.0,473.5,437.66,333.29
2016,10,31,14,30,636.0,134.0,1.5,22.0,441.0,383.37,288.94
2016,10,31,14,45,526.5,139.5,1.6,22.0,379.5,304.77,226.73
2016,10,31,15,0,417.0,145.0,1.7,22.0,318.0,242.23,177.32
2016,10,31,15,15,370.5,140.5,1.75,21.5,282.0,197.5,141.11
2016,10,31,15,30,324.0,136.0,1.8,21.0,246.0,157.07,109.67
2016,10,31,15,45,284.5,120.5,1.85,21.0,207.0,116.52,80.24
2016,10,31,16,0,245.0,105.0,1.9,21.0,168.0,81.09,59.35
2016,10,31,16,15,201.5,86.0,1.8,20.0,130.5,63.59,49.64
2016,10,31,16,30,158.0,67.0,1.7,19.0,93.0,50.17,37.67
2016,10,31,16,45,99.0,46.0,1.65,18.5,60.5,35.01,23.75
2016,10,31,17,0,40.0,25.0,1.6,18.0,28.0,19.83,5.51
2016,10,31,17,15,20.0,12.5,1.7,17.5,14.0,10.67,0.0
2016,10,31,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,4.5,0.9,10.5,4.5,3.84,0.0
2016,11,1,7,0,0.0,9.0,1.0,11.0,9.0,7.68,0.0
2016,11,1,7,15,4.0,28.5,1.05,11.5,29.0,31.0,18.5
2016,11,1,7,30,8.0,48.0,1.1,12.0,49.0,56.1,41.76
2016,11,1,7,45,23.5,69.0,1.2,12.5,74.0,101.99,81.84
2016,11,1,8,0,39.0,90.0,1.3,13.0,99.0,139.13,114.13
2016,11,1,8,15,56.5,108.5,1.3,13.5,124.5,174.09,144.04
2016,11,1,8,30,74.0,127.0,1.3,14.0,150.0,209.84,173.88
2016,11,1,8,45,75.5,148.5,1.35,14.5,175.5,235.98,194.56
2016,11,1,9,0,77.0,170.0,1.4,15.0,201.0,261.61,214.4
2016,11,1,9,15,40.0,163.0,1.45,15.5,179.0,210.85,171.13
2016,11,1,9,30,3.0,156.0,1.5,16.0,157.0,146.42,116.57
2016,11,1,9,45,6.0,167.5,1.55,16.5,170.5,159.35,126.93
2016,11,1,10,0,9.0,179.0,1.6,17.0,184.0,172.37,137.06
2016,11,1,10,15,4.5,163.5,1.65,17.0,166.0,149.97,118.47
2016,11,1,10,30,0.0,148.0,1.7,17.0,148.0,129.07,101.15
2016,11,1,10,45,6.5,179.5,1.8,17.5,183.5,165.52,130.63
2016,11,1,11,0,13.0,211.0,1.9,18.0,219.0,202.13,159.66
2016,11,1,11,15,13.0,215.5,1.95,18.0,223.5,205.06,161.74
2016,11,1,11,30,13.0,220.0,2.0,18.0,228.0,208.01,163.96
2016,11,1,11,45,25.0,240.5,2.05,18.5,256.5,237.47,187.26
2016,11,1,12,0,37.0,261.0,2.1,19.0,285.0,283.16,222.8
2016,11,1,12,15,36.5,260.0,2.1,19.0,283.5,277.87,218.44
2016,11,1,12,30,36.0,259.0,2.1,19.0,282.0,272.61,214.33
2016,11,1,12,45,52.0,265.0,2.15,19.5,297.0,286.88,225.53
2016,11,1,13,0,68.0,271.0,2.2,20.0,312.0,299.47,235.21
2016,11,1,13,15,61.5,259.5,2.2,20.0,296.0,278.02,218.41
2016,11,1,13,30,55.0,248.0,2.2,20.0,280.0,257.42,202.35
2016,11,1,13,45,39.0,225.5,2.2,20.0,248.0,222.11,174.53
2016,11,1,14,0,23.0,203.0,2.2,20.0,216.0,183.5,143.96
2016,11,1,14,15,17.0,186.0,2.2,20.0,195.5,163.84,128.45
2016,11,1,14,30,11.0,169.0,2.2,20.0,175.0,145.15,113.62
2016,11,1,14,45,6.5,154.0,2.2,20.0,157.5,129.57,101.27
2016,11,1,15,0,2.0,139.0,2.2,20.0,140.0,114.72,89.49
2016,11,1,15,15,1.0,123.5,2.1,19.5,124.0,100.95,78.57
2016,11,1,15,30,0.0,108.0,2.0,19.0,108.0,87.49,67.76
2016,11,1,15,45,0.0,91.0,1.9,19.0,91.0,73.3,56.0
2016,11,1,16,0,0.0,74.0,1.8,19.0,74.0,59.38,44.3
2016,11,1,16,15,0.0,57.5,1.6,18.5,57.5,46.47,35.06
2016,11,1,16,30,0.0,41.0,1.4,18.0,41.0,33.56,23.47
2016,11,1,16,45,0.0,26.5,1.2,17.5,26.5,21.9,12.76
2016,11,1,17,0,0.0,12.0,1.0,17.0,12.0,9.88,0.0
2016,11,1,17,15,0.0,6.0,1.0,16.5,6.0,5.12,0.0
2016,11,1,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,6,45,46.0,7.5,1.15,11.5,9.5,0.0,0.0
2016,11,2,7,0,92.0,15.0,1.2,12.0,19.0,74.6,0.0
2016,11,2,7,15,203.0,31.0,1.4,12.5,54.5,231.11,170.41
2016,11,2,7,30,314.0,47.0,1.6,13.0,90.0,341.2,278.52
2016,11,2,7,45,395.5,57.5,1.8,14.0,133.5,430.09,354.74
2016,11,2,8,0,477.0,68.0,2.0,15.0,177.0,525.22,431.58
2016,11,2,8,15,529.0,76.0,2.0,15.5,222.0,595.46,485.83
2016,11,2,8,30,581.0,84.0,2.0,16.0,267.0,666.28,538.15
2016,11,2,8,45,622.5,88.5,2.0,17.0,310.0,723.34,577.11
2016,11,2,9,0,664.0,93.0,2.0,18.0,353.0,779.32,613.82
2016,11,2,9,15,689.5,97.5,2.0,18.5,392.0,818.57,638.66
2016,11,2,9,30,715.0,102.0,2.0,19.0,431.0,855.45,661.44
2016,11,2,9,45,735.0,104.5,2.0,20.0,464.5,881.72,675.23
2016,11,2,10,0,755.0,107.0,2.0,21.0,498.0,904.93,686.81
2016,11,2,10,15,768.0,109.0,1.85,21.5,525.5,917.35,690.71
2016,11,2,10,30,781.0,111.0,1.7,22.0,553.0,919.86,688.03
2016,11,2,10,45,790.0,112.5,1.6,23.0,573.0,921.12,683.99
2016,11,2,11,0,799.0,114.0,1.5,24.0,593.0,918.7,677.67
2016,11,2,11,15,804.0,115.0,1.35,24.5,605.5,908.26,666.92
2016,11,2,11,30,809.0,116.0,1.2,25.0,618.0,894.25,654.06
2016,11,2,11,45,812.0,116.0,1.05,25.5,623.0,873.81,637.2
2016,11,2,12,0,815.0,116.0,0.9,26.0,628.0,849.99,618.38
2016,11,2,12,15,813.5,116.0,0.8,26.0,625.0,819.18,597.14
2016,11,2,12,30,812.0,116.0,0.7,26.0,622.0,785.49,574.16
2016,11,2,12,45,801.0,118.0,0.6,26.0,610.0,744.02,546.06
2016,11,2,13,0,790.0,120.0,0.5,26.0,598.0,700.69,515.35
2016,11,2,13,15,782.0,118.0,0.5,26.0,579.5,653.83,482.99
2016,11,2,13,30,774.0,116.0,0.5,26.0,561.0,606.87,449.68
2016,11,2,13,45,762.0,114.0,0.55,26.0,535.0,554.49,412.11
2016,11,2,14,0,750.0,112.0,0.6,26.0,509.0,501.54,372.8
2016,11,2,14,15,732.5,108.5,0.6,26.0,477.0,444.37,328.66
2016,11,2,14,30,715.0,105.0,0.6,26.0,445.0,387.82,283.58
2016,11,2,14,45,691.5,101.0,0.65,26.0,407.5,329.73,236.34
2016,11,2,15,0,668.0,97.0,0.7,26.0,370.0,273.54,189.55
2016,11,2,15,15,634.5,91.5,0.65,25.5,328.0,216.12,142.3
2016,11,2,15,30,601.0,86.0,0.6,25.0,286.0,162.44,99.79
2016,11,2,15,45,557.5,78.0,0.6,24.5,242.0,109.84,63.37
2016,11,2,16,0,514.0,70.0,0.6,24.0,198.0,62.82,41.02
2016,11,2,16,15,445.0,60.0,0.65,23.0,154.0,47.97,35.63
2016,11,2,16,30,376.0,50.0,0.7,22.0,110.0,40.73,29.1
2016,11,2,16,45,276.0,36.0,0.8,21.5,71.5,29.62,18.73
2016,11,2,17,0,176.0,22.0,0.9,21.0,33.0,17.17,0.98
2016,11,2,17,15,88.0,11.0,0.95,20.5,16.5,9.39,0.0
2016,11,2,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,3,6,45,66.5,7.0,1.05,12.5,9.5,0.0,0.0
2016,11,3,7,0,133.0,14.0,1.1,13.0,19.0,101.16,0.0
2016,11,3,7,15,260.0,27.0,1.3,13.5,55.0,264.92,190.12
2016,11,3,7,30,387.0,40.0,1.5,14.0,91.0,388.07,313.77
2016,11,3,7,45,461.0,49.0,1.75,15.0,134.5,472.87,386.06
2016,11,3,8,0,535.0,58.0,2.0,16.0,178.0,561.48,457.36
2016,11,3,8,15,521.0,71.5,2.0,16.5,210.0,582.67,473.91
2016,11,3,8,30,507.0,85.0,2.0,17.0,242.0,600.76,487.01
2016,11,3,8,45,479.0,105.5,2.0,17.5,271.5,604.57,488.4
2016,11,3,9,0,451.0,126.0,2.0,18.0,301.0,612.31,492.4
2016,11,3,9,15,522.5,124.0,2.15,19.0,347.0,682.2,542.03
2016,11,3,9,30,594.0,122.0,2.3,20.0,393.0,762.21,597.03
2016,11,3,9,45,681.0,110.0,2.5,21.0,443.5,835.32,645.88
2016,11,3,10,0,768.0,98.0,2.7,22.0,494.0,898.75,686.94
2016,11,3,10,15,780.5,100.5,2.7,22.5,520.5,911.71,692.67
2016,11,3,10,30,793.0,103.0,2.7,23.0,547.0,921.13,696.51
2016,11,3,10,45,802.0,104.0,2.75,23.5,567.5,921.73,694.94
2016,11,3,11,0,811.0,105.0,2.8,24.0,588.0,918.66,691.11
2016,11,3,11,15,816.0,106.0,2.75,24.0,600.5,908.14,683.0
2016,11,3,11,30,821.0,107.0,2.7,24.0,613.0,894.01,672.69
2016,11,3,11,45,823.5,107.0,2.7,24.5,618.0,872.97,656.93
2016,11,3,12,0,826.0,107.0,2.7,25.0,623.0,848.57,639.08
2016,11,3,12,15,825.0,106.5,2.65,25.0,620.0,817.46,617.62
2016,11,3,12,30,824.0,106.0,2.6,25.0,617.0,783.43,594.21
2016,11,3,12,45,804.0,112.0,2.55,25.5,603.0,739.28,562.56
2016,11,3,13,0,784.0,118.0,2.5,26.0,589.0,693.75,528.49
2016,11,3,13,15,776.0,116.5,2.45,26.0,570.5,647.76,494.45
2016,11,3,13,30,768.0,115.0,2.4,26.0,552.0,601.66,459.56
2016,11,3,13,45,758.0,112.0,2.4,26.0,527.0,549.81,419.85
2016,11,3,14,0,748.0,109.0,2.4,26.0,502.0,497.23,378.48
2016,11,3,14,15,730.0,105.5,2.3,26.0,470.0,440.08,332.3
2016,11,3,14,30,712.0,102.0,2.2,26.0,438.0,383.62,285.48
2016,11,3,14,45,563.0,121.0,2.15,26.0,373.0,304.49,223.1
2016,11,3,15,0,414.0,140.0,2.1,26.0,308.0,237.3,171.2
2016,11,3,15,15,504.5,112.0,1.9,25.5,293.5,202.9,138.16
2016,11,3,15,30,595.0,84.0,1.7,25.0,279.0,159.89,98.63
2016,11,3,15,45,548.0,76.5,1.5,24.5,235.5,107.88,62.35
2016,11,3,16,0,501.0,69.0,1.3,24.0,192.0,61.88,40.4
2016,11,3,16,15,429.5,59.5,1.25,23.0,148.5,47.59,35.27
2016,11,3,16,30,358.0,50.0,1.2,22.0,105.0,40.79,29.09
2016,11,3,16,45,255.0,35.5,1.15,21.0,67.5,27.5,16.88
2016,11,3,17,0,152.0,21.0,1.1,20.0,30.0,16.37,0.0
2016,11,3,17,15,76.0,10.5,1.1,19.5,15.0,8.96,0.0
2016,11,3,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,6,45,63.5,7.0,3.7,13.0,9.0,0.0,0.0
2016,11,4,7,0,127.0,14.0,3.6,13.0,18.0,97.01,0.0
2016,11,4,7,15,261.0,27.0,3.65,13.0,54.5,263.11,184.45
2016,11,4,7,30,395.0,40.0,3.7,13.0,91.0,393.52,321.88
2016,11,4,7,45,496.5,46.5,3.8,13.5,138.0,497.53,412.13
2016,11,4,8,0,598.0,53.0,3.9,14.0,185.0,606.61,501.67
2016,11,4,8,15,650.0,58.5,4.0,14.5,232.0,676.19,556.72
2016,11,4,8,30,702.0,64.0,4.1,15.0,279.0,739.51,604.69
2016,11,4,8,45,747.5,65.5,4.25,15.5,325.0,799.22,648.31
2016,11,4,9,0,793.0,67.0,4.4,16.0,371.0,857.47,689.84
2016,11,4,9,15,816.5,69.5,4.35,16.0,411.5,894.4,714.68
2016,11,4,9,30,840.0,72.0,4.3,16.0,452.0,928.5,737.13
2016,11,4,9,45,868.5,70.0,4.3,16.5,489.0,947.43,747.42
2016,11,4,10,0,897.0,68.0,4.3,17.0,526.0,973.81,763.18
2016,11,4,10,15,908.5,69.5,4.2,17.0,554.5,984.81,768.77
2016,11,4,10,30,920.0,71.0,4.1,17.0,583.0,991.96,771.86
2016,11,4,10,45,929.0,71.5,4.05,17.5,604.5,991.44,768.61
2016,11,4,11,0,938.0,72.0,4.0,18.0,626.0,986.9,762.82
2016,11,4,11,15,942.5,72.5,3.95,18.0,639.5,974.12,752.94
2016,11,4,11,30,947.0,73.0,3.9,18.0,653.0,957.4,740.57
2016,11,4,11,45,950.0,72.5,3.85,18.5,658.5,934.24,722.49
2016,11,4,12,0,953.0,72.0,3.8,19.0,664.0,907.35,702.01
2016,11,4,12,15,952.5,72.0,3.7,19.0,661.0,874.51,678.52
2016,11,4,12,30,952.0,72.0,3.6,19.0,658.0,838.34,652.72
2016,11,4,12,45,951.5,70.5,3.55,19.5,647.0,797.29,622.47
2016,11,4,13,0,951.0,69.0,3.5,20.0,636.0,753.28,590.07
2016,11,4,13,15,945.0,68.0,3.4,20.0,617.0,703.39,552.67
2016,11,4,13,30,939.0,67.0,3.3,20.0,598.0,651.39,511.91
2016,11,4,13,45,931.0,65.5,3.25,20.0,572.0,595.87,467.62
2016,11,4,14,0,923.0,64.0,3.2,20.0,546.0,538.95,420.95
2016,11,4,14,15,910.0,62.5,3.1,19.5,512.5,478.63,370.83
2016,11,4,14,30,897.0,61.0,3.0,19.0,479.0,417.97,318.76
2016,11,4,14,45,879.0,58.5,2.95,19.0,440.0,354.62,262.66
2016,11,4,15,0,861.0,56.0,2.9,19.0,401.0,292.1,206.32
2016,11,4,15,15,833.5,53.5,2.7,18.5,357.0,228.69,150.19
2016,11,4,15,30,806.0,51.0,2.5,18.0,313.0,167.79,98.83
2016,11,4,15,45,765.5,47.5,2.35,18.0,266.0,104.73,53.23
2016,11,4,16,0,725.0,44.0,2.2,18.0,219.0,49.14,28.49
2016,11,4,16,15,659.5,39.0,1.95,17.0,171.0,34.76,24.94
2016,11,4,16,30,594.0,34.0,1.7,16.0,123.0,30.58,20.97
2016,11,4,16,45,475.0,26.0,1.5,15.0,80.0,23.49,13.88
2016,11,4,17,0,356.0,18.0,1.3,14.0,37.0,16.41,0.0
2016,11,4,17,15,178.0,9.0,1.3,13.5,18.5,7.68,0.0
2016,11,4,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,5,6,45,111.0,6.5,1.4,4.5,9.5,0.0,0.0
2016,11,5,7,0,222.0,13.0,1.5,5.0,19.0,159.59,0.0
2016,11,5,7,15,370.5,23.0,1.6,5.5,58.5,324.84,223.22
2016,11,5,7,30,519.0,33.0,1.7,6.0,98.0,468.7,385.13
2016,11,5,7,45,598.0,39.5,1.85,7.0,145.5,560.09,465.28
2016,11,5,8,0,677.0,46.0,2.0,8.0,193.0,654.55,542.15
2016,11,5,8,15,725.0,50.5,1.95,8.5,241.0,722.41,594.32
2016,11,5,8,30,773.0,55.0,1.9,9.0,289.0,790.14,643.54
2016,11,5,8,45,804.5,58.0,1.85,10.0,334.0,840.15,676.16
2016,11,5,9,0,836.0,61.0,1.8,11.0,379.0,888.26,705.98
2016,11,5,9,15,858.0,63.5,1.65,11.5,419.5,914.01,718.95
2016,11,5,9,30,880.0,66.0,1.5,12.0,460.0,946.9,736.41
2016,11,5,9,45,896.0,67.5,1.4,13.0,495.5,969.45,745.48
2016,11,5,10,0,912.0,69.0,1.3,14.0,531.0,988.51,752.03
2016,11,5,10,15,922.5,70.5,1.1,14.0,559.0,998.5,753.3
2016,11,5,10,30,933.0,72.0,0.9,14.0,587.0,1004.59,751.82
2016,11,5,10,45,939.5,73.0,0.75,14.5,608.0,1002.18,744.43
2016,11,5,11,0,946.0,74.0,0.6,15.0,629.0,995.76,734.67
2016,11,5,11,15,950.0,74.5,0.5,15.5,642.0,982.36,721.85
2016,11,5,11,30,954.0,75.0,0.4,16.0,655.0,965.02,706.91
2016,11,5,11,45,955.5,75.0,0.3,16.5,660.0,940.97,688.07
2016,11,5,12,0,957.0,75.0,0.2,17.0,665.0,913.23,667.37
2016,11,5,12,15,955.5,75.0,0.25,17.0,661.5,879.44,647.06
2016,11,5,12,30,954.0,75.0,0.3,17.0,658.0,842.37,624.58
2016,11,5,12,45,951.5,74.0,0.35,17.0,647.0,800.33,598.59
2016,11,5,13,0,949.0,73.0,0.4,17.0,636.0,755.46,570.38
2016,11,5,13,15,942.5,72.0,0.45,17.0,616.5,705.33,536.46
2016,11,5,13,30,936.0,71.0,0.5,17.0,597.0,653.15,499.17
2016,11,5,13,45,925.0,70.0,0.55,17.5,570.0,596.63,456.51
2016,11,5,14,0,914.0,69.0,0.6,18.0,543.0,539.02,411.53
2016,11,5,14,15,900.0,67.5,0.6,17.5,509.5,478.72,363.88
2016,11,5,14,30,886.0,66.0,0.6,17.0,476.0,418.21,314.11
2016,11,5,14,45,864.5,64.0,0.6,17.0,436.5,354.77,259.89
2016,11,5,15,0,843.0,62.0,0.6,17.0,397.0,291.15,204.36
2016,11,5,15,15,814.0,59.0,0.55,17.0,353.0,227.43,148.91
2016,11,5,15,30,785.0,56.0,0.5,17.0,309.0,166.57,98.25
2016,11,5,15,45,741.5,52.0,0.5,17.0,261.5,106.75,55.77
2016,11,5,16,0,698.0,48.0,0.5,17.0,214.0,52.21,31.37
2016,11,5,16,15,629.0,42.0,0.55,16.0,166.5,37.29,27.3
2016,11,5,16,30,560.0,36.0,0.6,15.0,119.0,32.34,22.6
2016,11,5,16,45,437.5,27.0,0.65,14.0,76.5,24.39,14.56
2016,11,5,17,0,315.0,18.0,0.7,13.0,34.0,16.42,0.0
2016,11,5,17,15,157.5,9.0,0.75,12.5,17.0,7.68,0.0
2016,11,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,115.5,6.0,1.6,3.5,8.5,0.0,0.0
2016,11,6,7,0,231.0,12.0,1.7,4.0,17.0,164.52,0.0
2016,11,6,7,15,383.0,21.5,1.85,4.5,56.5,330.7,215.96
2016,11,6,7,30,535.0,31.0,2.0,5.0,96.0,478.34,393.67
2016,11,6,7,45,617.0,36.5,2.2,6.0,143.5,570.93,476.36
2016,11,6,8,0,699.0,42.0,2.4,7.0,191.0,666.78,555.39
2016,11,6,8,15,746.5,46.0,2.25,7.5,239.5,733.79,607.0
2016,11,6,8,30,794.0,50.0,2.1,8.0,288.0,800.74,655.38
2016,11,6,8,45,827.0,52.5,1.95,9.0,333.5,842.03,680.97
2016,11,6,9,0,860.0,55.0,1.8,10.0,379.0,890.72,710.43
2016,11,6,9,15,881.0,57.0,1.85,11.0,419.5,925.23,730.85
2016,11,6,9,30,902.0,59.0,1.9,12.0,460.0,956.86,748.87
2016,11,6,9,45,919.0,60.0,2.0,13.5,495.5,979.99,759.95
2016,11,6,10,0,936.0,61.0,2.1,15.0,531.0,999.58,768.53
2016,11,6,10,15,946.0,62.0,2.05,15.5,559.5,1008.59,770.93
2016,11,6,10,30,956.0,63.0,2.0,16.0,588.0,1013.63,770.88
2016,11,6,10,45,963.0,64.0,2.0,16.5,609.0,1011.71,767.04
2016,11,6,11,0,970.0,65.0,2.0,17.0,630.0,1005.69,760.74
2016,11,6,11,15,973.5,65.5,1.95,17.5,643.0,991.64,748.69
2016,11,6,11,30,977.0,66.0,1.9,18.0,656.0,973.58,734.29
2016,11,6,11,45,978.0,66.0,1.85,18.5,661.0,948.74,715.59
2016,11,6,12,0,979.0,66.0,1.8,19.0,666.0,920.17,694.62
2016,11,6,12,15,978.0,66.0,1.75,19.0,662.5,886.31,671.53
2016,11,6,12,30,977.0,66.0,1.7,19.0,659.0,849.08,646.18
2016,11,6,12,45,973.0,66.0,1.7,19.0,647.5,806.4,617.53
2016,11,6,13,0,969.0,66.0,1.7,19.0,636.0,760.91,586.7
2016,11,6,13,15,962.5,65.0,1.65,19.0,617.0,710.08,549.93
2016,11,6,13,30,956.0,64.0,1.6,19.0,598.0,657.15,509.69
2016,11,6,13,45,946.5,63.0,1.55,19.5,571.0,600.69,464.82
2016,11,6,14,0,937.0,62.0,1.5,20.0,544.0,542.92,417.8
2016,11,6,14,15,923.0,60.5,1.45,19.5,510.5,481.58,368.18
2016,11,6,14,30,909.0,59.0,1.4,19.0,477.0,420.0,316.54
2016,11,6,14,45,889.5,57.0,1.4,19.0,437.0,356.14,261.14
2016,11,6,15,0,870.0,55.0,1.4,19.0,397.0,293.25,205.41
2016,11,6,15,15,841.5,52.5,1.25,18.5,353.0,229.26,149.43
2016,11,6,15,30,813.0,50.0,1.1,18.0,309.0,167.88,98.17
2016,11,6,15,45,770.5,46.5,1.0,18.0,261.5,104.48,52.67
2016,11,6,16,0,728.0,43.0,0.9,18.0,214.0,48.68,27.87
2016,11,6,16,15,659.5,38.0,0.9,17.0,166.0,33.96,24.22
2016,11,6,16,30,591.0,33.0,0.9,16.0,118.0,29.75,20.19
2016,11,6,16,45,465.5,24.5,0.95,15.0,75.5,22.15,12.44
2016,11,6,17,0,340.0,16.0,1.0,14.0,33.0,14.54,0.0
2016,11,6,17,15,170.0,8.0,1.0,13.5,16.5,6.83,0.0
2016,11,6,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,7,6,45,88.0,5.5,1.95,5.0,7.0,0.0,0.0
2016,11,7,7,0,176.0,11.0,2.1,5.0,14.0,126.75,0.0
2016,11,7,7,15,329.0,21.0,2.25,5.5,51.0,298.52,180.69
2016,11,7,7,30,482.0,31.0,2.4,6.0,88.0,437.52,359.88
2016,11,7,7,45,564.5,37.5,2.55,7.0,134.0,529.72,443.14
2016,11,7,8,0,647.0,44.0,2.7,8.0,180.0,625.5,522.68
2016,11,7,8,15,696.5,48.5,2.75,8.5,226.5,693.42,577.04
2016,11,7,8,30,746.0,53.0,2.8,9.0,273.0,761.45,628.84
2016,11,7,8,45,778.5,56.0,2.85,10.0,317.0,811.56,663.76
2016,11,7,9,0,811.0,59.0,2.9,11.0,361.0,859.93,696.07
2016,11,7,9,15,833.5,61.5,2.9,11.5,401.0,885.71,711.83
2016,11,7,9,30,856.0,64.0,2.9,12.0,441.0,918.73,732.61
2016,11,7,9,45,872.0,65.5,2.9,12.5,475.5,941.07,745.35
2016,11,7,10,0,888.0,67.0,2.9,13.0,510.0,960.04,755.7
2016,11,7,10,15,899.5,68.5,2.8,13.5,538.0,971.04,759.58
2016,11,7,10,30,911.0,70.0,2.7,14.0,566.0,978.25,760.93
2016,11,7,10,45,918.5,71.0,2.65,14.5,587.0,977.06,757.1
2016,11,7,11,0,926.0,72.0,2.6,15.0,608.0,971.94,750.83
2016,11,7,11,15,930.5,72.5,2.55,15.0,621.5,959.45,741.1
2016,11,7,11,30,935.0,73.0,2.5,15.0,635.0,943.08,728.96
2016,11,7,11,45,937.5,73.5,2.45,15.5,640.0,921.12,711.79
2016,11,7,12,0,940.0,74.0,2.4,16.0,645.0,895.48,692.29
2016,11,7,12,15,939.5,74.0,2.35,16.0,642.5,863.19,669.59
2016,11,7,12,30,939.0,74.0,2.3,16.0,640.0,827.63,644.63
2016,11,7,12,45,936.5,73.0,2.3,16.5,629.5,786.33,614.78
2016,11,7,13,0,934.0,72.0,2.3,17.0,619.0,742.26,582.86
2016,11,7,13,15,928.5,71.0,2.25,17.0,600.0,693.65,546.46
2016,11,7,13,30,923.0,70.0,2.2,17.0,581.0,642.93,506.94
2016,11,7,13,45,913.5,69.0,2.2,17.5,555.0,588.1,462.62
2016,11,7,14,0,904.0,68.0,2.2,18.0,529.0,532.05,416.16
2016,11,7,14,15,890.0,66.0,2.15,17.5,496.0,472.0,366.58
2016,11,7,14,30,876.0,64.0,2.1,17.0,463.0,411.78,315.12
2016,11,7,14,45,856.0,62.0,2.1,17.0,424.5,349.66,260.25
2016,11,7,15,0,836.0,60.0,2.1,17.0,386.0,287.22,204.18
2016,11,7,15,15,806.5,57.0,1.9,16.5,342.0,224.03,148.29
2016,11,7,15,30,777.0,54.0,1.7,16.0,298.0,163.77,97.39
2016,11,7,15,45,732.5,50.0,1.5,15.5,251.5,104.55,54.77
2016,11,7,16,0,688.0,46.0,1.3,15.0,205.0,50.71,30.25
2016,11,7,16,15,616.5,40.0,1.2,14.0,158.0,35.54,25.92
2016,11,7,16,30,545.0,34.0,1.1,13.0,111.0,30.54,21.11
2016,11,7,16,45,413.0,25.0,1.05,12.0,70.0,22.53,12.74
2016,11,7,17,0,281.0,16.0,1.0,11.0,29.0,14.51,0.0
2016,11,7,17,15,140.5,8.0,1.0,10.5,14.5,6.83,0.0
2016,11,7,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,8,6,45,86.5,5.0,1.0,4.5,6.5,0.0,0.0
2016,11,8,7,0,173.0,10.0,1.0,5.0,13.0,123.71,0.0
2016,11,8,7,15,331.5,20.0,1.1,6.0,49.5,288.59,155.99
2016,11,8,7,30,490.0,30.0,1.2,7.0,86.0,441.87,356.97
2016,11,8,7,45,392.0,50.5,1.3,8.0,108.5,416.49,346.7
2016,11,8,8,0,294.0,71.0,1.4,9.0,131.0,373.35,314.48
2016,11,8,8,15,320.0,85.0,1.5,9.5,165.5,420.54,354.99
2016,11,8,8,30,346.0,99.0,1.6,10.0,200.0,468.11,393.51
2016,11,8,8,45,453.5,98.5,1.7,11.0,252.5,569.91,473.2
2016,11,8,9,0,561.0,98.0,1.8,12.0,305.0,684.4,557.86
2016,11,8,9,15,544.0,115.0,1.85,12.5,333.5,696.27,563.89
2016,11,8,9,30,527.0,132.0,1.9,13.0,362.0,697.7,562.98
2016,11,8,9,45,546.5,138.5,2.0,13.5,393.5,726.11,582.46
2016,11,8,10,0,566.0,145.0,2.1,14.0,425.0,752.31,599.87
2016,11,8,10,15,725.0,113.5,2.1,14.5,492.0,875.49,685.62
2016,11,8,10,30,884.0,82.0,2.1,15.0,559.0,966.62,745.1
2016,11,8,10,45,731.0,127.5,2.15,15.5,532.0,883.35,684.76
2016,11,8,11,0,578.0,173.0,2.2,16.0,505.0,769.65,603.65
2016,11,8,11,15,511.0,201.0,2.2,16.5,499.0,726.11,569.95
2016,11,8,11,30,444.0,229.0,2.2,17.0,493.0,681.04,534.13
2016,11,8,11,45,333.0,254.5,2.2,17.5,453.5,578.5,455.51
2016,11,8,12,0,222.0,280.0,2.2,18.0,414.0,481.14,379.65
2016,11,8,12,15,359.5,246.5,2.15,18.0,462.5,561.99,443.52
2016,11,8,12,30,497.0,213.0,2.1,18.0,511.0,632.48,496.76
2016,11,8,12,45,485.0,213.5,2.05,18.5,500.0,599.45,470.04
2016,11,8,13,0,473.0,214.0,2.0,19.0,489.0,565.66,443.4
2016,11,8,13,15,468.0,207.0,1.95,19.0,472.0,528.75,415.24
2016,11,8,13,30,463.0,200.0,1.9,19.0,455.0,491.11,386.05
2016,11,8,13,45,553.0,163.5,1.9,19.5,454.0,478.13,375.09
2016,11,8,14,0,643.0,127.0,1.9,20.0,453.0,460.35,358.86
2016,11,8,14,15,392.5,162.5,1.7,19.5,357.5,335.73,261.66
2016,11,8,14,30,142.0,198.0,1.5,19.0,262.0,230.58,180.42
2016,11,8,14,45,133.5,182.5,1.3,18.5,239.0,202.38,157.73
2016,11,8,15,0,125.0,167.0,1.1,18.0,216.0,175.34,135.51
2016,11,8,15,15,119.5,148.0,1.1,17.0,190.5,147.4,112.74
2016,11,8,15,30,114.0,129.0,1.1,16.0,165.0,120.51,90.89
2016,11,8,15,45,102.5,109.5,1.15,15.5,138.0,93.86,69.99
2016,11,8,16,0,91.0,90.0,1.2,15.0,111.0,69.15,52.12
2016,11,8,16,15,75.0,70.0,1.25,14.5,84.5,52.95,41.12
2016,11,8,16,30,59.0,50.0,1.3,14.0,58.0,38.58,27.92
2016,11,8,16,45,29.5,32.0,1.4,13.5,36.0,25.47,14.72
2016,11,8,17,0,0.0,14.0,1.5,13.0,14.0,11.56,0.0
2016,11,8,17,15,0.0,7.0,1.55,12.5,7.0,5.97,0.0
2016,11,8,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,116.5,21.0,1.85,9.5,34.0,140.75,62.33
2016,11,9,7,30,233.0,42.0,2.0,10.0,68.0,275.02,222.1
2016,11,9,7,45,316.5,56.0,2.15,10.5,109.5,363.94,303.62
2016,11,9,8,0,400.0,70.0,2.3,11.0,151.0,458.99,384.87
2016,11,9,8,15,459.0,80.0,2.5,11.5,195.0,531.92,444.92
2016,11,9,8,30,518.0,90.0,2.7,12.0,239.0,610.61,507.22
2016,11,9,8,45,576.5,93.5,2.9,12.5,284.0,681.14,561.01
2016,11,9,9,0,635.0,97.0,3.1,13.0,329.0,750.83,612.57
2016,11,9,9,15,666.0,102.0,3.35,13.5,368.5,795.36,644.35
2016,11,9,9,30,697.0,107.0,3.6,14.0,408.0,837.68,674.09
2016,11,9,9,45,743.0,103.0,3.9,14.5,447.0,880.63,704.16
2016,11,9,10,0,789.0,99.0,4.2,15.0,486.0,913.57,726.63
2016,11,9,10,15,394.5,60.5,4.35,15.0,254.0,482.28,398.42
2016,11,9,10,30,0.0,22.0,4.5,15.0,22.0,18.18,9.69
2016,11,9,10,45,7.0,113.5,4.7,15.5,117.5,103.0,81.08
2016,11,9,11,0,14.0,205.0,4.9,16.0,213.0,198.93,159.75
2016,11,9,11,15,10.0,197.0,5.0,16.0,203.0,185.4,148.29
2016,11,9,11,30,6.0,189.0,5.1,16.0,193.0,172.53,137.56
2016,11,9,11,45,243.0,205.0,5.25,16.0,351.0,443.81,363.12
2016,11,9,12,0,480.0,221.0,5.4,16.0,509.0,669.73,541.87
2016,11,9,12,15,444.0,230.0,5.4,16.0,495.5,629.09,508.44
2016,11,9,12,30,408.0,239.0,5.4,16.0,482.0,574.54,465.52
2016,11,9,12,45,662.5,159.5,5.4,16.0,545.5,683.0,553.29
